Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,7,15,12.5,4.0,1.9,9.7,4.0,0.0,0.0
2018,1,22,7,30,25.0,8.0,2.0,10.0,8.0,6.29,0.0
2018,1,22,7,45,149.0,22.5,2.05,10.3,36.0,17.08,0.0
2018,1,22,8,0,273.0,37.0,2.1,10.6,64.0,28.17,17.89
2018,1,22,8,15,398.0,44.5,2.15,10.7,106.5,36.55,26.62
2018,1,22,8,30,523.0,52.0,2.2,10.8,149.0,42.91,32.82
2018,1,22,8,45,584.0,57.5,2.3,10.95,191.0,70.4,41.21
2018,1,22,9,0,645.0,63.0,2.4,11.1,233.0,122.09,71.93
2018,1,22,9,15,629.5,74.0,2.4,11.25,261.5,173.0,114.34
2018,1,22,9,30,614.0,85.0,2.4,11.4,290.0,221.95,159.3
2018,1,22,9,45,694.5,81.5,2.45,11.6,337.0,284.11,213.26
2018,1,22,10,0,775.0,78.0,2.5,11.8,384.0,355.73,275.71
2018,1,22,10,15,795.5,80.0,2.45,11.95,415.0,414.71,328.46
2018,1,22,10,30,816.0,82.0,2.4,12.1,446.0,474.76,380.67
2018,1,22,10,45,807.0,87.0,2.4,12.3,463.0,523.12,422.35
2018,1,22,11,0,798.0,92.0,2.4,12.5,480.0,568.92,460.61
2018,1,22,11,15,794.0,96.0,2.35,12.6,493.0,614.15,497.17
2018,1,22,11,30,790.0,100.0,2.3,12.7,506.0,657.02,530.84
2018,1,22,11,45,550.5,135.5,2.25,12.85,421.0,564.41,458.48
2018,1,22,12,0,311.0,171.0,2.2,13.0,336.0,419.26,343.54
2018,1,22,12,15,169.5,178.5,2.15,13.05,268.5,312.63,257.04
2018,1,22,12,30,28.0,186.0,2.1,13.1,201.0,193.58,156.81
2018,1,22,12,45,111.5,192.5,2.05,13.15,251.0,294.85,242.23
2018,1,22,13,0,195.0,199.0,2.0,13.2,301.0,383.68,315.25
2018,1,22,13,15,455.0,158.0,1.95,13.2,388.5,629.11,510.39
2018,1,22,13,30,715.0,117.0,1.9,13.2,476.0,851.35,672.34
2018,1,22,13,45,761.0,102.5,1.8,13.15,471.0,893.35,699.28
2018,1,22,14,0,807.0,88.0,1.7,13.1,466.0,926.27,721.53
2018,1,22,14,15,792.5,85.5,1.65,13.0,439.0,918.59,716.46
2018,1,22,14,30,778.0,83.0,1.6,12.9,412.0,907.24,709.38
2018,1,22,14,45,773.0,77.5,1.55,12.75,383.0,898.12,704.01
2018,1,22,15,0,768.0,72.0,1.5,12.6,354.0,885.55,696.06
2018,1,22,15,15,737.0,69.0,1.5,12.6,316.0,847.24,669.92
2018,1,22,15,30,706.0,66.0,1.5,12.6,278.0,814.71,647.39
2018,1,22,15,45,643.0,62.5,1.4,11.95,234.0,741.28,594.27
2018,1,22,16,0,580.0,59.0,1.3,11.3,190.0,667.05,538.64
2018,1,22,16,15,473.0,53.0,1.35,10.95,145.0,549.44,447.79
2018,1,22,16,30,366.0,47.0,1.4,10.6,100.0,434.14,354.05
2018,1,22,16,45,230.0,33.5,1.45,10.3,63.0,291.19,228.7
2018,1,22,17,0,94.0,20.0,1.5,10.0,26.0,137.87,30.0
2018,1,22,17,15,47.0,10.0,1.55,9.9,13.0,44.62,0.0
2018,1,22,17,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,7,15,19.5,4.0,1.3,7.3,4.5,0.0,0.0
2018,1,23,7,30,39.0,8.0,1.3,7.6,9.0,6.29,0.0
2018,1,23,7,45,64.0,18.5,1.25,7.85,23.5,14.11,0.0
2018,1,23,8,0,89.0,29.0,1.2,8.1,38.0,21.96,13.01
2018,1,23,8,15,200.0,45.0,1.2,8.4,78.5,33.59,24.33
2018,1,23,8,30,311.0,61.0,1.2,8.7,119.0,45.54,35.52
2018,1,23,8,45,241.0,70.5,1.2,9.05,122.0,62.27,42.91
2018,1,23,9,0,171.0,80.0,1.2,9.4,125.0,80.37,56.9
2018,1,23,9,15,124.5,99.0,1.25,9.75,134.5,99.13,74.65
2018,1,23,9,30,78.0,118.0,1.3,10.1,144.0,110.15,86.43
2018,1,23,9,45,169.5,131.0,1.35,10.45,196.0,157.85,124.48
2018,1,23,10,0,261.0,144.0,1.4,10.8,248.0,219.39,174.98
2018,1,23,10,15,277.0,161.5,1.45,11.1,279.5,260.43,210.1
2018,1,23,10,30,293.0,179.0,1.5,11.4,311.0,303.58,246.43
2018,1,23,10,45,307.0,186.5,1.55,11.7,331.0,338.31,275.5
2018,1,23,11,0,321.0,194.0,1.6,12.0,351.0,374.14,305.0
2018,1,23,11,15,438.5,175.0,1.5,12.15,397.5,463.65,376.69
2018,1,23,11,30,556.0,156.0,1.4,12.3,444.0,550.46,444.5
2018,1,23,11,45,621.0,143.0,1.35,12.5,470.0,622.15,498.74
2018,1,23,12,0,686.0,130.0,1.3,12.7,496.0,689.67,548.89
2018,1,23,12,15,692.0,128.5,1.25,12.8,499.0,724.23,573.32
2018,1,23,12,30,698.0,127.0,1.2,12.9,502.0,756.74,595.45
2018,1,23,12,45,656.5,135.5,1.1,13.05,485.5,756.68,593.6
2018,1,23,13,0,615.0,144.0,1.0,13.2,469.0,751.39,588.5
2018,1,23,13,15,673.0,124.0,1.0,13.25,471.5,802.33,624.73
2018,1,23,13,30,731.0,104.0,1.0,13.3,474.0,850.86,658.19
2018,1,23,13,45,745.0,96.0,1.05,13.3,460.0,869.95,672.19
2018,1,23,14,0,759.0,88.0,1.1,13.3,446.0,880.05,680.56
2018,1,23,14,15,677.0,100.5,1.1,13.25,406.5,831.74,648.08
2018,1,23,14,30,595.0,113.0,1.1,13.2,367.0,771.74,607.57
2018,1,23,14,45,540.0,112.5,1.15,13.1,329.5,719.01,572.23
2018,1,23,15,0,485.0,112.0,1.2,13.0,292.0,655.88,528.11
2018,1,23,15,15,427.5,106.5,1.2,13.0,253.0,592.26,481.73
2018,1,23,15,30,370.0,101.0,1.2,13.0,214.0,528.01,433.44
2018,1,23,15,45,406.5,83.5,1.1,12.3,191.0,536.45,440.61
2018,1,23,16,0,443.0,66.0,1.0,11.6,168.0,548.13,448.34
2018,1,23,16,15,388.0,56.5,1.05,11.3,132.0,476.49,390.66
2018,1,23,16,30,333.0,47.0,1.1,11.0,96.0,403.28,329.36
2018,1,23,16,45,252.0,35.0,1.15,10.65,65.0,312.15,246.44
2018,1,23,17,0,171.0,23.0,1.2,10.3,34.0,208.74,74.88
2018,1,23,17,15,94.5,13.0,1.2,10.15,18.0,84.23,0.0
2018,1,23,17,30,18.0,3.0,1.2,10.0,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.2,9.85,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,2.8,9.75,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,2.9,10.0,2.0,1.57,0.0
2018,1,24,7,45,0.0,4.0,3.0,10.25,4.0,3.02,0.0
2018,1,24,8,0,0.0,6.0,3.1,10.5,6.0,4.54,0.0
2018,1,24,8,15,0.0,7.0,3.2,10.7,7.0,5.3,0.0
2018,1,24,8,30,0.0,8.0,3.3,10.9,8.0,6.06,0.0
2018,1,24,8,45,0.0,9.5,3.45,11.05,9.5,7.2,0.59
2018,1,24,9,0,0.0,11.0,3.6,11.2,11.0,8.35,1.61
2018,1,24,9,15,0.0,12.5,3.7,11.35,12.5,9.5,2.61
2018,1,24,9,30,0.0,14.0,3.8,11.5,14.0,10.64,3.6
2018,1,24,9,45,0.0,32.5,3.95,11.65,32.5,24.79,15.85
2018,1,24,10,0,0.0,51.0,4.1,11.8,51.0,39.02,28.08
2018,1,24,10,15,0.0,56.5,4.15,11.85,56.5,43.27,31.66
2018,1,24,10,30,0.0,62.0,4.2,11.9,62.0,47.53,35.24
2018,1,24,10,45,0.0,75.0,4.25,12.0,75.0,57.6,43.76
2018,1,24,11,0,0.0,88.0,4.3,12.1,88.0,67.77,52.33
2018,1,24,11,15,0.0,88.0,4.25,12.1,88.0,67.75,52.24
2018,1,24,11,30,0.0,88.0,4.2,12.1,88.0,67.73,52.17
2018,1,24,11,45,0.0,77.0,4.15,12.1,77.0,59.18,44.88
2018,1,24,12,0,0.0,66.0,4.1,12.1,66.0,50.67,37.63
2018,1,24,12,15,0.0,53.5,4.1,12.1,53.5,41.03,29.42
2018,1,24,12,30,0.0,41.0,4.1,12.1,41.0,31.4,21.21
2018,1,24,12,45,0.0,43.5,4.1,12.1,43.5,33.32,22.86
2018,1,24,13,0,0.0,46.0,4.1,12.1,46.0,35.24,24.51
2018,1,24,13,15,0.0,44.5,4.05,12.05,44.5,34.08,23.55
2018,1,24,13,30,0.0,43.0,4.0,12.0,43.0,32.92,22.59
2018,1,24,13,45,0.0,54.0,3.95,11.9,54.0,41.38,29.87
2018,1,24,14,0,0.0,65.0,3.9,11.8,65.0,49.86,37.19
2018,1,24,14,15,0.0,44.5,3.8,11.65,44.5,34.04,23.7
2018,1,24,14,30,0.0,24.0,3.7,11.5,24.0,18.3,10.19
2018,1,24,14,45,9.5,37.5,3.65,11.3,41.0,39.12,28.74
2018,1,24,15,0,19.0,51.0,3.6,11.1,58.0,60.76,48.0
2018,1,24,15,15,9.5,39.5,3.6,11.1,43.0,40.68,30.19
2018,1,24,15,30,0.0,28.0,3.6,11.1,28.0,21.33,12.92
2018,1,24,15,45,0.0,30.0,3.55,10.6,30.0,22.86,14.27
2018,1,24,16,0,0.0,32.0,3.5,10.1,32.0,24.39,15.58
2018,1,24,16,15,0.0,26.0,3.35,9.9,26.0,19.8,11.47
2018,1,24,16,30,0.0,20.0,3.2,9.7,20.0,15.21,7.33
2018,1,24,16,45,6.5,14.5,3.0,9.5,15.0,16.93,8.54
2018,1,24,17,0,13.0,9.0,2.8,9.3,10.0,21.18,4.88
2018,1,24,17,15,13.0,5.5,2.75,9.25,6.0,14.52,0.0
2018,1,24,17,30,13.0,2.0,2.7,9.2,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,2.65,9.2,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,7,15,22.5,6.0,2.1,8.2,6.5,0.0,0.0
2018,1,25,7,30,45.0,12.0,2.1,8.6,13.0,9.44,0.0
2018,1,25,7,45,139.5,27.0,2.1,8.95,40.0,20.34,2.94
2018,1,25,8,0,234.0,42.0,2.1,9.3,67.0,31.58,21.3
2018,1,25,8,15,350.0,52.0,2.2,9.6,109.0,39.46,29.44
2018,1,25,8,30,466.0,62.0,2.3,9.9,151.0,50.46,39.77
2018,1,25,8,45,366.0,68.0,2.4,10.2,148.5,64.5,42.32
2018,1,25,9,0,266.0,74.0,2.5,10.5,146.0,86.16,57.72
2018,1,25,9,15,168.0,85.0,2.6,10.7,133.0,96.82,70.5
2018,1,25,9,30,70.0,96.0,2.7,10.9,120.0,93.94,72.75
2018,1,25,9,45,68.0,109.0,2.8,11.1,134.5,106.0,83.59
2018,1,25,10,0,66.0,122.0,2.9,11.3,149.0,120.96,96.79
2018,1,25,10,15,178.5,148.0,3.0,11.35,227.5,200.44,162.74
2018,1,25,10,30,291.0,174.0,3.1,11.4,306.0,297.09,242.97
2018,1,25,10,45,203.5,132.5,3.2,11.5,227.5,232.84,191.7
2018,1,25,11,0,116.0,91.0,3.3,11.6,149.0,156.05,128.32
2018,1,25,11,15,67.0,106.0,3.4,11.6,139.5,138.69,113.49
2018,1,25,11,30,18.0,121.0,3.5,11.6,130.0,113.77,91.56
2018,1,25,11,45,194.0,164.0,3.55,11.65,268.5,310.15,258.36
2018,1,25,12,0,370.0,207.0,3.6,11.7,407.0,501.32,414.14
2018,1,25,12,15,422.0,190.5,3.65,11.6,419.5,563.47,463.71
2018,1,25,12,30,474.0,174.0,3.7,11.5,432.0,609.94,501.73
2018,1,25,12,45,568.0,154.5,3.7,11.45,460.5,699.49,572.79
2018,1,25,13,0,662.0,135.0,3.7,11.4,489.0,784.33,637.37
2018,1,25,13,15,739.5,117.0,3.7,11.35,503.5,856.01,690.65
2018,1,25,13,30,817.0,99.0,3.7,11.3,518.0,920.36,738.02
2018,1,25,13,45,782.5,102.0,3.65,11.25,491.0,914.52,733.88
2018,1,25,14,0,748.0,105.0,3.6,11.2,464.0,898.31,722.87
2018,1,25,14,15,757.0,97.5,3.55,11.1,443.5,907.57,730.82
2018,1,25,14,30,766.0,90.0,3.5,11.0,423.0,913.39,736.13
2018,1,25,14,45,743.5,87.0,3.45,10.9,390.0,890.61,720.53
2018,1,25,15,0,721.0,84.0,3.4,10.8,357.0,864.61,702.6
2018,1,25,15,15,688.5,80.0,3.4,10.8,319.0,824.48,673.8
2018,1,25,15,30,656.0,76.0,3.4,10.8,281.0,781.86,642.43
2018,1,25,15,45,610.5,71.0,3.1,10.45,240.5,723.38,597.13
2018,1,25,16,0,565.0,66.0,2.8,10.1,200.0,663.51,549.2
2018,1,25,16,15,487.0,58.5,2.75,9.85,157.5,570.16,473.76
2018,1,25,16,30,409.0,51.0,2.7,9.6,115.0,477.84,395.88
2018,1,25,16,45,300.5,41.0,2.6,9.35,79.5,363.71,294.11
2018,1,25,17,0,192.0,31.0,2.5,9.1,44.0,244.77,132.72
2018,1,25,17,15,100.0,16.5,2.45,8.95,23.0,91.5,0.0
2018,1,25,17,30,8.0,2.0,2.4,8.8,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,2.4,8.7,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,7,15,18.0,5.0,1.1,7.3,5.5,0.0,0.0
2018,1,26,7,30,36.0,10.0,1.1,7.5,11.0,7.87,0.0
2018,1,26,7,45,73.5,25.0,1.05,7.75,31.5,18.69,3.55
2018,1,26,8,0,111.0,40.0,1.0,8.0,52.0,29.57,19.87
2018,1,26,8,15,259.0,48.5,1.05,8.4,94.0,36.43,26.97
2018,1,26,8,30,407.0,57.0,1.1,8.8,136.0,45.84,35.86
2018,1,26,8,45,286.5,78.5,1.1,9.15,140.5,68.19,47.64
2018,1,26,9,0,166.0,100.0,1.1,9.5,145.0,93.23,68.24
2018,1,26,9,15,119.0,119.5,1.05,9.8,154.5,112.51,86.21
2018,1,26,9,30,72.0,139.0,1.0,10.1,164.0,124.23,98.45
2018,1,26,9,45,77.5,154.5,1.0,10.35,184.0,144.75,115.95
2018,1,26,10,0,83.0,170.0,1.0,10.6,204.0,166.27,134.19
2018,1,26,10,15,119.0,184.5,0.95,10.8,237.0,207.26,167.96
2018,1,26,10,30,155.0,199.0,0.9,11.0,270.0,247.15,200.65
2018,1,26,10,45,172.0,210.0,0.85,11.15,292.5,278.23,226.06
2018,1,26,11,0,189.0,221.0,0.8,11.3,315.0,311.19,252.67
2018,1,26,11,15,338.5,197.0,0.8,11.4,373.0,407.29,330.18
2018,1,26,11,30,488.0,173.0,0.8,11.5,431.0,520.41,418.33
2018,1,26,11,45,696.5,123.5,0.8,11.55,499.0,656.17,521.5
2018,1,26,12,0,905.0,74.0,0.8,11.6,567.0,783.67,612.6
2018,1,26,12,15,904.5,74.5,0.85,11.55,568.5,821.51,637.91
2018,1,26,12,30,904.0,75.0,0.9,11.5,570.0,856.34,662.36
2018,1,26,12,45,876.5,81.5,0.9,11.5,558.0,871.76,672.58
2018,1,26,13,0,849.0,88.0,0.9,11.5,546.0,892.8,687.01
2018,1,26,13,15,830.5,89.5,0.95,11.4,528.5,901.82,694.47
2018,1,26,13,30,812.0,91.0,1.0,11.3,511.0,906.71,699.44
2018,1,26,13,45,680.0,118.5,1.05,11.25,461.0,836.48,652.64
2018,1,26,14,0,548.0,146.0,1.1,11.2,411.0,741.19,587.66
2018,1,26,14,15,477.5,151.5,1.1,11.05,373.0,687.23,550.66
2018,1,26,14,30,407.0,157.0,1.1,10.9,335.0,630.07,508.83
2018,1,26,14,45,295.5,158.5,1.1,10.8,282.5,502.22,411.74
2018,1,26,15,0,184.0,160.0,1.1,10.7,230.0,376.73,312.63
2018,1,26,15,15,113.0,141.0,1.1,10.7,182.5,285.35,238.26
2018,1,26,15,30,42.0,122.0,1.1,10.7,135.0,174.37,144.79
2018,1,26,15,45,30.5,105.0,1.1,10.15,114.0,145.6,120.78
2018,1,26,16,0,19.0,88.0,1.1,9.6,93.0,102.76,83.97
2018,1,26,16,15,29.0,71.0,1.2,9.35,76.5,107.91,88.46
2018,1,26,16,30,39.0,54.0,1.3,9.1,60.0,97.66,79.21
2018,1,26,16,45,26.0,37.5,1.35,8.85,41.0,66.68,50.76
2018,1,26,17,0,13.0,21.0,1.4,8.6,22.0,32.39,14.86
2018,1,26,17,15,13.0,11.0,1.45,8.45,11.5,18.88,0.0
2018,1,26,17,30,13.0,1.0,1.5,8.3,1.0,0.0,0.0
2018,1,26,17,45,6.5,0.5,1.55,8.1,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,27,7,15,28.0,5.5,0.7,8.75,6.0,0.0,0.0
2018,1,27,7,30,56.0,11.0,0.7,9.0,12.0,8.65,0.0
2018,1,27,7,45,101.5,25.5,0.7,9.25,34.0,19.14,4.84
2018,1,27,8,0,147.0,40.0,0.7,9.5,56.0,29.79,20.04
2018,1,27,8,15,265.0,48.5,0.7,9.85,94.5,36.48,26.9
2018,1,27,8,30,383.0,57.0,0.7,10.2,133.0,45.58,35.47
2018,1,27,8,45,487.5,61.0,0.7,10.55,181.0,64.8,40.67
2018,1,27,9,0,592.0,65.0,0.7,10.9,229.0,113.52,67.41
2018,1,27,9,15,663.5,65.0,0.7,11.25,275.0,166.5,106.65
2018,1,27,9,30,735.0,65.0,0.7,11.6,321.0,229.9,159.27
2018,1,27,9,45,741.0,71.0,0.7,11.95,352.0,285.5,209.66
2018,1,27,10,0,747.0,77.0,0.7,12.3,383.0,341.15,259.64
2018,1,27,10,15,540.5,126.5,0.75,12.55,356.5,343.52,269.56
2018,1,27,10,30,334.0,176.0,0.8,12.8,330.0,317.92,253.94
2018,1,27,10,45,451.0,160.5,0.8,13.05,380.0,398.47,318.8
2018,1,27,11,0,568.0,145.0,0.8,13.3,430.0,480.27,383.0
2018,1,27,11,15,592.0,143.5,0.85,13.45,449.5,534.81,425.31
2018,1,27,11,30,616.0,142.0,0.9,13.6,469.0,583.51,462.83
2018,1,27,11,45,402.5,194.5,0.95,13.8,410.0,507.31,403.84
2018,1,27,12,0,189.0,247.0,1.0,14.0,351.0,388.08,310.58
2018,1,27,12,15,204.5,247.0,1.05,14.1,359.5,412.23,330.85
2018,1,27,12,30,220.0,247.0,1.1,14.2,368.0,436.98,350.42
2018,1,27,12,45,227.5,244.0,1.15,14.3,368.5,451.79,362.24
2018,1,27,13,0,235.0,241.0,1.2,14.4,369.0,466.28,373.9
2018,1,27,13,15,292.0,225.5,1.25,14.45,380.5,532.99,426.12
2018,1,27,13,30,349.0,210.0,1.3,14.5,392.0,579.76,462.88
2018,1,27,13,45,560.0,151.0,1.35,14.5,430.0,747.78,590.26
2018,1,27,14,0,771.0,92.0,1.4,14.5,468.0,898.68,695.68
2018,1,27,14,15,796.0,81.5,1.4,14.45,451.0,920.15,709.62
2018,1,27,14,30,821.0,71.0,1.4,14.4,434.0,937.79,722.69
2018,1,27,14,45,782.5,72.0,1.45,14.3,397.0,904.07,701.56
2018,1,27,15,0,744.0,73.0,1.5,14.2,360.0,866.83,678.19
2018,1,27,15,15,697.0,70.0,1.5,14.2,317.5,813.08,641.64
2018,1,27,15,30,650.0,67.0,1.5,14.2,275.0,764.78,608.15
2018,1,27,15,45,565.5,67.5,1.35,13.5,230.5,676.96,544.33
2018,1,27,16,0,481.0,68.0,1.2,12.8,186.0,588.37,477.83
2018,1,27,16,15,358.0,61.5,1.25,12.25,139.5,451.32,371.77
2018,1,27,16,30,235.0,55.0,1.3,11.7,93.0,328.53,271.25
2018,1,27,16,45,243.5,41.0,1.35,11.1,69.5,313.39,253.57
2018,1,27,17,0,252.0,27.0,1.4,10.5,46.0,289.49,186.69
2018,1,27,17,15,144.0,16.0,1.45,10.35,25.0,125.95,0.0
2018,1,27,17,30,36.0,5.0,1.5,10.2,4.0,0.0,0.0
2018,1,27,17,45,18.0,2.5,1.55,10.05,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,7,15,39.0,6.0,1.7,8.45,7.0,0.0,0.0
2018,1,28,7,30,78.0,12.0,1.8,9.1,14.0,9.44,0.0
2018,1,28,7,45,183.0,25.5,1.85,9.75,43.0,19.41,5.93
2018,1,28,8,0,288.0,39.0,1.9,10.4,72.0,29.75,19.98
2018,1,28,8,15,444.5,43.5,1.95,10.9,120.0,35.81,26.17
2018,1,28,8,30,601.0,48.0,2.0,11.4,168.0,40.25,30.5
2018,1,28,8,45,670.5,50.5,2.05,11.9,214.0,65.68,38.02
2018,1,28,9,0,740.0,53.0,2.1,12.4,260.0,120.44,67.04
2018,1,28,9,15,775.5,56.0,2.1,12.9,302.0,178.64,111.59
2018,1,28,9,30,811.0,59.0,2.1,13.4,344.0,240.84,165.25
2018,1,28,9,45,836.5,60.5,2.05,13.85,381.0,302.5,220.86
2018,1,28,10,0,862.0,62.0,2.0,14.3,418.0,366.28,278.02
2018,1,28,10,15,878.0,63.5,2.0,14.7,449.5,427.22,332.03
2018,1,28,10,30,894.0,65.0,2.0,15.1,481.0,488.55,384.65
2018,1,28,10,45,905.5,66.0,2.0,15.45,506.0,547.13,433.47
2018,1,28,11,0,917.0,67.0,2.0,15.8,531.0,605.03,480.08
2018,1,28,11,15,924.5,67.5,2.0,16.1,549.0,658.95,522.3
2018,1,28,11,30,932.0,68.0,2.0,16.4,567.0,711.23,562.03
2018,1,28,11,45,937.0,68.5,2.0,16.65,578.0,759.85,596.85
2018,1,28,12,0,942.0,69.0,2.0,16.9,589.0,806.15,628.5
2018,1,28,12,15,943.0,70.0,2.0,17.05,592.0,847.3,656.45
2018,1,28,12,30,944.0,71.0,2.0,17.2,595.0,885.46,682.16
2018,1,28,12,45,941.0,70.5,2.0,17.35,589.0,915.16,701.94
2018,1,28,13,0,938.0,70.0,2.0,17.5,583.0,941.27,719.36
2018,1,28,13,15,932.5,70.0,2.0,17.55,570.0,962.04,733.51
2018,1,28,13,30,927.0,70.0,2.0,17.6,557.0,979.01,745.26
2018,1,28,13,45,917.5,69.5,1.95,17.65,536.0,987.64,750.94
2018,1,28,14,0,908.0,69.0,1.9,17.7,515.0,992.33,754.19
2018,1,28,14,15,894.5,68.0,1.85,17.55,487.5,988.52,752.48
2018,1,28,14,30,881.0,67.0,1.8,17.4,460.0,980.89,748.38
2018,1,28,14,45,842.5,67.0,1.7,17.25,420.0,957.69,733.13
2018,1,28,15,0,804.0,67.0,1.6,17.1,380.0,919.21,707.49
2018,1,28,15,15,648.5,80.0,1.6,17.1,316.5,786.9,616.67
2018,1,28,15,30,493.0,93.0,1.6,17.1,253.0,636.83,509.58
2018,1,28,15,45,448.0,85.5,1.35,16.0,215.5,579.42,468.18
2018,1,28,16,0,403.0,78.0,1.1,14.9,178.0,521.97,424.28
2018,1,28,16,15,354.5,66.5,1.15,14.35,142.0,455.91,372.8
2018,1,28,16,30,306.0,55.0,1.2,13.8,106.0,391.26,319.75
2018,1,28,16,45,239.5,42.0,1.2,13.3,74.5,311.07,249.94
2018,1,28,17,0,173.0,29.0,1.2,12.8,43.0,230.46,154.91
2018,1,28,17,15,106.5,17.5,1.2,12.6,24.0,97.71,0.0
2018,1,28,17,30,40.0,6.0,1.2,12.4,5.0,0.0,0.0
2018,1,28,17,45,20.0,3.0,1.2,12.2,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,7,15,3.5,4.0,2.35,9.65,4.0,0.0,0.0
2018,1,29,7,30,7.0,8.0,2.4,10.0,8.0,6.29,0.0
2018,1,29,7,45,3.5,20.0,2.45,10.3,20.0,15.26,4.1
2018,1,29,8,0,0.0,32.0,2.5,10.6,32.0,24.2,15.26
2018,1,29,8,15,0.0,47.0,2.5,11.0,47.0,35.12,25.58
2018,1,29,8,30,0.0,62.0,2.5,11.4,62.0,45.95,35.61
2018,1,29,8,45,0.0,65.0,2.5,11.8,65.0,48.93,36.61
2018,1,29,9,0,0.0,68.0,2.5,12.2,68.0,51.74,39.08
2018,1,29,9,15,0.0,77.5,2.4,12.7,77.5,59.12,45.34
2018,1,29,9,30,0.0,87.0,2.3,13.2,87.0,66.57,51.55
2018,1,29,9,45,5.5,115.5,2.2,13.7,118.0,90.3,71.29
2018,1,29,10,0,11.0,144.0,2.1,14.2,149.0,115.44,92.02
2018,1,29,10,15,18.0,160.5,2.05,14.55,169.0,132.95,106.27
2018,1,29,10,30,25.0,177.0,2.0,14.9,189.0,151.64,121.46
2018,1,29,10,45,15.5,173.0,2.0,15.2,180.5,145.49,116.16
2018,1,29,11,0,6.0,169.0,2.0,15.5,172.0,138.08,109.77
2018,1,29,11,15,22.5,194.0,1.95,15.45,206.0,171.05,136.96
2018,1,29,11,30,39.0,219.0,1.9,15.4,240.0,219.46,176.37
2018,1,29,11,45,42.5,225.0,1.8,15.35,248.5,232.03,186.37
2018,1,29,12,0,46.0,231.0,1.7,15.3,257.0,245.12,196.88
2018,1,29,12,15,91.0,241.0,1.65,15.3,292.0,296.34,238.87
2018,1,29,12,30,136.0,251.0,1.6,15.3,327.0,369.97,297.49
2018,1,29,12,45,186.5,248.0,1.5,15.3,351.0,419.61,336.89
2018,1,29,13,0,237.0,245.0,1.4,15.3,375.0,471.76,377.75
2018,1,29,13,15,225.0,239.0,1.45,15.4,360.5,464.4,372.1
2018,1,29,13,30,213.0,233.0,1.5,15.5,346.0,455.6,365.78
2018,1,29,13,45,166.0,226.5,1.5,15.65,312.5,411.12,330.76
2018,1,29,14,0,119.0,220.0,1.5,15.8,279.0,364.63,293.85
2018,1,29,14,15,124.5,206.5,1.45,15.75,265.5,359.49,290.92
2018,1,29,14,30,130.0,193.0,1.4,15.7,252.0,353.76,287.3
2018,1,29,14,45,138.5,179.5,1.4,15.65,238.0,350.44,285.81
2018,1,29,15,0,147.0,166.0,1.4,15.6,224.0,346.54,283.8
2018,1,29,15,15,100.5,145.5,1.4,15.6,183.5,277.36,227.7
2018,1,29,15,30,54.0,125.0,1.4,15.6,143.0,187.84,153.97
2018,1,29,15,45,54.5,111.5,1.25,14.9,127.5,175.94,144.86
2018,1,29,16,0,55.0,98.0,1.1,14.2,112.0,164.31,135.35
2018,1,29,16,15,40.5,80.0,1.15,13.9,89.0,131.1,106.78
2018,1,29,16,30,26.0,62.0,1.2,13.6,66.0,97.86,77.72
2018,1,29,16,45,15.0,45.0,1.25,13.3,47.0,69.36,52.25
2018,1,29,17,0,4.0,28.0,1.3,13.0,28.0,31.59,17.29
2018,1,29,17,15,15.0,16.0,1.3,12.9,16.0,24.43,0.0
2018,1,29,17,30,26.0,4.0,1.3,12.8,4.0,3.15,0.0
2018,1,29,17,45,13.0,2.0,1.3,12.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,30,7,15,21.5,6.0,1.85,8.8,6.5,0.0,0.0
2018,1,30,7,30,43.0,12.0,1.9,9.4,13.0,9.44,0.0
2018,1,30,7,45,91.0,27.5,1.95,10.0,36.5,20.59,8.31
2018,1,30,8,0,139.0,43.0,2.0,10.6,60.0,31.87,21.98
2018,1,30,8,15,186.0,58.0,2.0,11.0,90.5,42.7,32.34
2018,1,30,8,30,233.0,73.0,2.0,11.4,121.0,53.4,42.3
2018,1,30,8,45,235.0,90.5,2.0,11.85,148.5,72.64,52.7
2018,1,30,9,0,237.0,108.0,2.0,12.3,176.0,104.49,74.34
2018,1,30,9,15,269.0,121.5,1.9,12.75,209.5,139.02,100.92
2018,1,30,9,30,301.0,135.0,1.8,13.2,243.0,177.75,132.96
2018,1,30,9,45,375.0,138.0,1.75,13.6,286.5,229.26,175.17
2018,1,30,10,0,449.0,141.0,1.7,14.0,330.0,285.58,222.0
2018,1,30,10,15,480.5,146.0,1.65,14.4,361.5,334.54,263.63
2018,1,30,10,30,512.0,151.0,1.6,14.8,393.0,386.5,306.86
2018,1,30,10,45,596.0,136.5,1.55,15.2,432.0,456.82,363.28
2018,1,30,11,0,680.0,122.0,1.5,15.6,471.0,528.72,419.73
2018,1,30,11,15,753.0,108.5,1.45,15.9,507.0,600.38,474.75
2018,1,30,11,30,826.0,95.0,1.4,16.2,543.0,674.29,529.98
2018,1,30,11,45,815.5,98.5,1.35,16.5,547.5,711.79,556.67
2018,1,30,12,0,805.0,102.0,1.3,16.8,552.0,745.97,579.64
2018,1,30,12,15,828.5,97.0,1.25,17.05,562.0,794.85,612.19
2018,1,30,12,30,852.0,92.0,1.2,17.3,572.0,842.37,643.04
2018,1,30,12,45,794.0,107.0,1.2,17.5,551.0,839.86,640.38
2018,1,30,13,0,736.0,122.0,1.2,17.7,530.0,837.36,638.5
2018,1,30,13,15,766.0,108.0,1.25,17.8,524.0,864.91,658.17
2018,1,30,13,30,796.0,94.0,1.3,17.9,518.0,896.93,680.54
2018,1,30,13,45,825.0,84.0,1.3,18.0,509.5,929.57,702.54
2018,1,30,14,0,854.0,74.0,1.3,18.1,501.0,947.29,714.59
2018,1,30,14,15,840.5,75.0,1.4,18.0,476.5,957.58,724.15
2018,1,30,14,30,827.0,76.0,1.5,17.9,452.0,952.46,723.6
2018,1,30,14,45,799.5,73.5,1.55,17.8,415.0,925.06,707.43
2018,1,30,15,0,772.0,71.0,1.6,17.7,378.0,894.2,688.86
2018,1,30,15,15,738.0,68.5,1.6,17.7,338.5,853.76,662.33
2018,1,30,15,30,704.0,66.0,1.6,17.7,299.0,810.6,633.27
2018,1,30,15,45,682.0,61.0,1.65,16.75,262.0,773.55,610.23
2018,1,30,16,0,660.0,56.0,1.7,15.8,225.0,734.16,583.79
2018,1,30,16,15,571.0,52.5,1.8,15.25,179.0,642.74,516.14
2018,1,30,16,30,482.0,49.0,1.9,14.7,133.0,544.47,439.58
2018,1,30,16,45,395.5,38.5,2.0,14.15,94.0,442.95,355.18
2018,1,30,17,0,309.0,28.0,2.1,13.6,55.0,346.92,251.02
2018,1,30,17,15,185.0,17.0,2.2,13.35,30.5,159.55,0.0
2018,1,30,17,30,61.0,6.0,2.3,13.1,6.0,50.73,0.0
2018,1,30,17,45,30.5,3.0,2.35,12.9,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,31,7,15,69.0,7.5,1.7,9.45,10.0,0.0,0.0
2018,1,31,7,30,138.0,15.0,1.6,10.0,20.0,11.8,0.0
2018,1,31,7,45,270.0,25.5,1.5,10.6,52.5,21.02,9.27
2018,1,31,8,0,402.0,36.0,1.4,11.2,85.0,29.82,20.25
2018,1,31,8,15,367.5,52.5,1.4,11.55,111.5,42.5,32.15
2018,1,31,8,30,333.0,69.0,1.4,11.9,138.0,51.21,40.3
2018,1,31,8,45,398.0,77.0,1.4,12.2,178.5,68.45,46.42
2018,1,31,9,0,463.0,85.0,1.4,12.5,219.0,110.69,70.37
2018,1,31,9,15,553.5,85.0,1.45,12.85,268.0,162.24,107.54
2018,1,31,9,30,644.0,85.0,1.5,13.2,317.0,221.63,155.47
2018,1,31,9,45,739.0,77.0,1.55,13.5,369.5,287.61,211.16
2018,1,31,10,0,834.0,69.0,1.6,13.8,422.0,361.38,274.1
2018,1,31,10,15,865.0,67.5,1.55,14.25,457.0,424.29,328.79
2018,1,31,10,30,896.0,66.0,1.5,14.7,492.0,489.19,383.4
2018,1,31,10,45,906.5,67.5,1.5,15.1,517.5,548.17,431.98
2018,1,31,11,0,917.0,69.0,1.5,15.5,543.0,606.38,478.24
2018,1,31,11,15,921.0,69.5,1.5,15.8,559.5,658.43,518.59
2018,1,31,11,30,925.0,70.0,1.5,16.1,576.0,708.51,556.25
2018,1,31,11,45,881.0,81.5,1.5,16.45,570.5,733.99,574.04
2018,1,31,12,0,837.0,93.0,1.5,16.8,565.0,760.74,591.72
2018,1,31,12,15,789.5,106.0,1.5,17.0,552.5,773.41,599.76
2018,1,31,12,30,742.0,119.0,1.5,17.2,540.0,785.08,607.34
2018,1,31,12,45,750.5,115.0,1.5,17.45,537.5,816.49,628.65
2018,1,31,13,0,759.0,111.0,1.5,17.7,535.0,845.36,647.92
2018,1,31,13,15,770.0,104.5,1.5,17.8,526.5,865.15,661.34
2018,1,31,13,30,781.0,98.0,1.5,17.9,518.0,887.86,676.94
2018,1,31,13,45,792.5,91.5,1.45,17.95,504.0,907.93,690.23
2018,1,31,14,0,804.0,85.0,1.4,18.0,490.0,924.72,701.38
2018,1,31,14,15,784.0,84.0,1.45,17.95,461.5,913.88,695.77
2018,1,31,14,30,764.0,83.0,1.5,17.9,433.0,899.3,688.01
2018,1,31,14,45,750.0,78.5,1.5,17.85,401.5,882.79,678.27
2018,1,31,15,0,736.0,74.0,1.5,17.8,370.0,862.94,666.14
2018,1,31,15,15,679.5,76.0,1.5,17.8,328.5,813.52,633.04
2018,1,31,15,30,623.0,78.0,1.5,17.8,287.0,755.85,593.51
2018,1,31,15,45,588.0,71.0,1.55,16.8,247.5,705.25,560.43
2018,1,31,16,0,553.0,64.0,1.6,15.8,208.0,653.28,524.38
2018,1,31,16,15,494.0,57.0,1.7,15.3,168.0,578.32,468.03
2018,1,31,16,30,435.0,50.0,1.8,14.8,128.0,504.12,409.09
2018,1,31,16,45,349.5,41.0,1.85,14.3,92.0,406.23,327.38
2018,1,31,17,0,264.0,32.0,1.9,13.8,56.0,312.52,231.82
2018,1,31,17,15,155.0,19.0,2.0,13.45,31.0,177.02,0.0
2018,1,31,17,30,46.0,6.0,2.1,13.1,6.0,39.44,0.0
2018,1,31,17,45,23.0,3.0,2.15,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,1,7,15,29.5,7.0,1.25,10.95,8.0,0.0,0.0
2018,2,1,7,30,59.0,14.0,1.3,11.5,16.0,11.02,0.0
2018,2,1,7,45,120.0,29.0,1.35,12.1,41.5,21.79,10.33
2018,2,1,8,0,181.0,44.0,1.4,12.7,67.0,32.78,22.74
