Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,799.5,76.5,5.7,12.2,409.0,933.0,763.11
2018,2,11,15,30,769.0,74.0,5.7,12.2,367.0,892.31,733.99
2018,2,11,15,45,704.5,71.5,5.6,11.85,315.5,823.31,682.79
2018,2,11,16,0,640.0,69.0,5.5,11.5,264.0,746.78,624.33
2018,2,11,16,15,583.5,64.0,5.35,11.2,220.0,674.12,566.65
2018,2,11,16,30,527.0,59.0,5.2,10.9,176.0,601.59,506.75
2018,2,11,16,45,412.5,51.5,5.05,10.55,129.5,475.94,401.03
2018,2,11,17,0,298.0,44.0,4.9,10.2,83.0,354.98,295.18
2018,2,11,17,15,198.0,30.0,4.9,10.05,51.5,248.6,182.14
2018,2,11,17,30,98.0,16.0,4.9,9.9,20.0,87.1,0.0
2018,2,11,17,45,49.0,8.0,4.9,9.7,10.0,6.29,0.0
2018,2,11,18,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.25,6.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,2.95,6.4,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,2.9,6.6,3.0,0.0,0.0
2018,2,12,7,15,186.5,15.0,3.0,7.1,26.5,11.8,0.0
2018,2,12,7,30,340.0,26.0,3.1,7.6,50.0,21.77,7.99
2018,2,12,7,45,478.5,31.5,3.15,8.15,94.0,28.85,19.51
2018,2,12,8,0,617.0,37.0,3.2,8.7,138.0,34.4,25.22
2018,2,12,8,15,679.5,41.5,3.3,9.2,185.5,38.82,29.54
2018,2,12,8,30,742.0,46.0,3.4,9.7,233.0,43.34,33.78
2018,2,12,8,45,781.0,49.5,3.55,10.25,280.0,57.98,36.41
2018,2,12,9,0,820.0,53.0,3.7,10.8,327.0,121.66,67.1
2018,2,12,9,15,844.5,56.5,3.65,11.15,370.5,183.86,113.44
2018,2,12,9,30,869.0,60.0,3.6,11.5,414.0,248.62,169.69
2018,2,12,9,45,885.5,63.0,3.55,11.85,452.5,313.0,228.76
2018,2,12,10,0,902.0,66.0,3.5,12.2,491.0,378.42,288.79
2018,2,12,10,15,915.0,68.0,3.45,12.45,524.0,442.24,346.54
2018,2,12,10,30,928.0,70.0,3.4,12.7,557.0,506.09,402.59
2018,2,12,10,45,937.5,71.0,3.35,12.95,583.0,566.88,454.42
2018,2,12,11,0,947.0,72.0,3.3,13.2,609.0,626.7,503.72
2018,2,12,11,15,952.5,73.0,3.25,13.4,628.0,682.77,548.65
2018,2,12,11,30,958.0,74.0,3.2,13.6,647.0,736.95,590.78
2018,2,12,11,45,959.5,75.0,3.1,13.75,657.0,786.08,626.6
2018,2,12,12,0,961.0,76.0,3.0,13.9,667.0,832.49,658.71
2018,2,12,12,15,961.0,77.0,2.95,13.95,670.0,874.78,688.03
2018,2,12,12,30,961.0,78.0,2.9,14.0,673.0,913.88,714.87
2018,2,12,12,45,958.0,78.0,2.85,14.1,667.5,945.8,736.4
2018,2,12,13,0,955.0,78.0,2.8,14.2,662.0,974.03,755.35
2018,2,12,13,15,951.0,77.5,2.8,14.2,648.5,996.91,771.39
2018,2,12,13,30,947.0,77.0,2.8,14.2,635.0,1015.87,784.9
2018,2,12,13,45,940.0,76.0,2.8,14.2,614.0,1027.3,793.42
2018,2,12,14,0,933.0,75.0,2.8,14.2,593.0,1034.63,799.4
2018,2,12,14,15,922.5,73.5,2.8,14.1,565.0,1033.74,800.26
2018,2,12,14,30,912.0,72.0,2.8,14.0,537.0,1028.8,798.59
2018,2,12,14,45,896.0,70.5,2.8,13.95,502.0,1014.37,790.37
2018,2,12,15,0,880.0,69.0,2.8,13.9,467.0,996.2,779.66
2018,2,12,15,15,850.0,67.0,2.8,13.9,424.0,971.47,764.15
2018,2,12,15,30,820.0,65.0,2.8,13.9,381.0,931.57,737.66
2018,2,12,15,45,709.5,69.0,2.6,13.35,319.5,818.0,656.94
2018,2,12,16,0,599.0,73.0,2.4,12.8,258.0,713.24,580.55
2018,2,12,16,15,521.5,68.5,2.4,12.1,211.0,622.31,513.03
2018,2,12,16,30,444.0,64.0,2.4,11.4,164.0,532.45,442.88
2018,2,12,16,45,374.5,54.0,2.35,10.75,124.5,445.55,371.37
2018,2,12,17,0,305.0,44.0,2.3,10.1,85.0,360.04,297.1
2018,2,12,17,15,206.5,30.0,2.35,9.85,53.0,254.92,190.76
2018,2,12,17,30,108.0,16.0,2.4,9.6,21.0,94.74,0.0
2018,2,12,17,45,54.0,8.0,2.45,9.3,10.5,6.29,0.0
2018,2,12,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,13,6,45,16.0,2.0,2.7,5.95,1.5,0.0,0.0
2018,2,13,7,0,32.0,4.0,2.7,6.2,3.0,0.0,0.0
2018,2,13,7,15,208.0,15.5,2.8,6.7,29.5,12.2,0.0
2018,2,13,7,30,384.0,27.0,2.9,7.2,56.0,22.72,9.92
2018,2,13,7,45,504.0,33.5,3.0,7.75,100.5,30.76,21.34
2018,2,13,8,0,624.0,40.0,3.1,8.3,145.0,37.06,27.7
2018,2,13,8,15,686.5,45.0,3.1,8.85,193.5,41.83,32.34
2018,2,13,8,30,749.0,50.0,3.1,9.4,242.0,46.69,36.87
2018,2,13,8,45,788.0,54.0,3.15,10.0,289.5,61.34,39.59
2018,2,13,9,0,827.0,58.0,3.2,10.6,337.0,122.57,67.69
2018,2,13,9,15,854.5,60.5,3.1,11.05,381.5,185.58,114.35
2018,2,13,9,30,882.0,63.0,3.0,11.5,426.0,253.85,173.17
2018,2,13,9,45,901.5,64.5,2.9,12.0,465.0,318.73,232.2
2018,2,13,10,0,921.0,66.0,2.8,12.5,504.0,384.9,292.29
2018,2,13,10,15,933.0,68.0,2.7,12.85,537.5,449.54,350.09
2018,2,13,10,30,945.0,70.0,2.6,13.2,571.0,514.05,405.84
2018,2,13,10,45,951.5,71.5,2.45,13.5,596.0,574.8,456.53
2018,2,13,11,0,958.0,73.0,2.3,13.8,621.0,634.25,504.12
2018,2,13,11,15,962.5,74.0,2.15,14.05,639.0,690.36,547.39
2018,2,13,11,30,967.0,75.0,2.0,14.3,657.0,744.43,587.43
2018,2,13,11,45,969.0,76.0,1.85,14.5,668.0,794.43,621.86
2018,2,13,12,0,971.0,77.0,1.7,14.7,679.0,841.72,652.35
2018,2,13,12,15,971.5,77.0,1.6,14.85,681.5,883.77,679.21
2018,2,13,12,30,972.0,77.0,1.5,15.0,684.0,922.57,703.42
2018,2,13,12,45,970.0,77.0,1.4,15.15,678.5,955.77,723.5
2018,2,13,13,0,968.0,77.0,1.3,15.3,673.0,985.27,740.9
2018,2,13,13,15,963.0,77.0,1.15,15.4,659.5,1008.17,752.98
2018,2,13,13,30,958.0,77.0,1.0,15.5,646.0,1027.06,762.24
2018,2,13,13,45,950.0,76.0,0.9,15.55,624.5,1037.71,767.31
2018,2,13,14,0,942.0,75.0,0.8,15.6,603.0,1044.19,769.87
2018,2,13,14,15,930.5,74.5,0.7,15.6,574.5,1043.69,768.24
2018,2,13,14,30,919.0,74.0,0.6,15.6,546.0,1039.13,764.24
2018,2,13,14,45,902.5,72.5,0.55,15.6,511.0,1024.22,755.1
2018,2,13,15,0,886.0,71.0,0.5,15.6,476.0,1005.54,743.79
2018,2,13,15,15,864.5,68.5,0.5,15.6,435.0,988.59,734.82
2018,2,13,15,30,843.0,66.0,0.5,15.6,394.0,956.23,715.61
2018,2,13,15,45,747.5,69.0,0.5,15.1,335.0,855.54,651.76
2018,2,13,16,0,652.0,72.0,0.5,14.6,276.0,762.85,591.43
2018,2,13,16,15,549.5,69.0,0.65,14.05,222.0,649.28,514.9
2018,2,13,16,30,447.0,66.0,0.8,13.5,168.0,537.61,434.35
2018,2,13,16,45,382.5,55.5,0.95,12.9,128.5,454.33,370.23
2018,2,13,17,0,318.0,45.0,1.1,12.3,89.0,371.95,301.84
2018,2,13,17,15,219.5,31.5,1.2,11.9,56.5,267.15,201.23
2018,2,13,17,30,121.0,18.0,1.3,11.5,24.0,143.04,0.0
2018,2,13,17,45,60.5,9.0,1.4,11.1,12.0,50.7,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,6,45,10.5,1.5,1.4,7.95,1.5,0.0,0.0
2018,2,14,7,0,21.0,3.0,1.4,8.0,3.0,0.0,0.0
2018,2,14,7,15,22.0,12.0,1.4,8.6,13.0,9.44,0.0
2018,2,14,7,30,23.0,21.0,1.4,9.2,23.0,16.21,6.12
2018,2,14,7,45,97.0,40.5,1.45,9.75,56.0,30.08,20.7
2018,2,14,8,0,171.0,60.0,1.5,10.3,89.0,44.03,33.75
2018,2,14,8,15,212.5,77.0,1.6,10.65,124.5,55.93,44.79
2018,2,14,8,30,254.0,94.0,1.7,11.0,160.0,67.62,55.45
2018,2,14,8,45,147.0,102.0,1.8,11.4,142.0,75.96,58.54
2018,2,14,9,0,40.0,110.0,1.9,11.8,124.0,84.85,65.9
2018,2,14,9,15,25.0,121.5,2.1,12.2,130.5,95.27,74.96
2018,2,14,9,30,10.0,133.0,2.3,12.6,137.0,102.78,81.74
2018,2,14,9,45,36.5,141.0,2.45,13.05,158.0,119.76,94.93
2018,2,14,10,0,63.0,149.0,2.6,13.5,179.0,139.0,110.38
2018,2,14,10,15,269.0,166.5,2.65,13.75,308.5,253.45,202.09
2018,2,14,10,30,475.0,184.0,2.7,14.0,438.0,393.06,313.72
2018,2,14,10,45,468.5,196.5,2.75,14.25,456.5,433.69,347.36
2018,2,14,11,0,462.0,209.0,2.8,14.5,475.0,472.97,379.42
2018,2,14,11,15,416.0,229.0,2.85,14.6,474.5,492.53,395.28
2018,2,14,11,30,370.0,249.0,2.9,14.7,474.0,493.9,396.74
2018,2,14,11,45,522.0,207.0,2.95,14.8,530.0,602.86,483.05
2018,2,14,12,0,674.0,165.0,3.0,14.9,586.0,715.99,570.22
2018,2,14,12,15,606.0,188.0,3.05,14.85,567.5,715.56,568.98
2018,2,14,12,30,538.0,211.0,3.1,14.8,549.0,701.87,558.63
2018,2,14,12,45,740.0,147.5,3.2,14.75,608.5,847.37,668.75
2018,2,14,13,0,942.0,84.0,3.3,14.7,668.0,970.34,755.91
2018,2,14,13,15,939.0,82.5,3.4,14.55,654.5,992.81,772.18
2018,2,14,13,30,936.0,81.0,3.5,14.4,641.0,1011.39,786.83
2018,2,14,13,45,930.0,79.5,3.6,14.25,620.5,1023.07,796.9
2018,2,14,14,0,924.0,78.0,3.7,14.1,600.0,1030.71,804.41
2018,2,14,14,15,915.0,76.0,3.8,13.85,572.0,1030.64,807.06
2018,2,14,14,30,906.0,74.0,3.9,13.6,544.0,1026.54,807.09
2018,2,14,14,45,893.5,71.5,4.0,13.35,509.5,1014.28,801.49
2018,2,14,15,0,881.0,69.0,4.1,13.1,475.0,998.21,793.23
2018,2,14,15,15,859.5,67.0,4.1,13.1,435.0,981.99,783.42
2018,2,14,15,30,838.0,65.0,4.1,13.1,395.0,950.35,762.26
2018,2,14,15,45,802.5,62.5,4.05,12.45,349.0,901.23,729.34
2018,2,14,16,0,767.0,60.0,4.0,11.8,303.0,849.79,693.6
2018,2,14,16,15,701.5,57.0,3.85,11.3,252.5,767.63,632.02
2018,2,14,16,30,636.0,54.0,3.7,10.8,202.0,694.25,574.67
2018,2,14,16,45,416.0,52.5,3.55,10.25,140.5,480.71,403.04
2018,2,14,17,0,196.0,51.0,3.4,9.7,79.0,278.72,231.98
2018,2,14,17,15,123.0,34.5,3.45,9.45,50.0,174.78,135.32
2018,2,14,17,30,50.0,18.0,3.5,9.2,21.0,76.53,0.0
2018,2,14,17,45,25.0,9.0,3.55,8.95,10.5,25.11,0.0
2018,2,14,18,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,15,6,45,28.0,3.0,3.05,6.1,2.5,0.0,0.0
2018,2,15,7,0,56.0,6.0,3.1,6.3,5.0,0.0,0.0
2018,2,15,7,15,184.5,18.0,3.25,6.8,30.5,14.16,0.0
2018,2,15,7,30,313.0,30.0,3.4,7.3,56.0,24.95,13.41
2018,2,15,7,45,469.0,36.0,3.55,7.8,104.0,30.11,20.96
2018,2,15,8,0,625.0,42.0,3.7,8.3,152.0,38.79,29.33
2018,2,15,8,15,707.5,45.0,3.7,8.85,204.5,42.04,32.57
2018,2,15,8,30,790.0,48.0,3.7,9.4,257.0,45.56,35.87
2018,2,15,8,45,827.5,51.0,3.75,9.9,305.5,63.26,41.42
2018,2,15,9,0,865.0,54.0,3.8,10.4,354.0,125.77,69.13
2018,2,15,9,15,888.5,57.5,3.8,10.9,399.0,190.91,117.4
2018,2,15,9,30,912.0,61.0,3.8,11.4,444.0,258.47,175.98
2018,2,15,9,45,927.0,63.5,3.75,11.85,483.5,324.91,236.92
2018,2,15,10,0,942.0,66.0,3.7,12.3,523.0,392.13,298.57
2018,2,15,10,15,955.0,67.5,3.65,12.65,557.0,458.1,358.07
2018,2,15,10,30,968.0,69.0,3.6,13.0,591.0,524.02,415.68
2018,2,15,10,45,977.5,69.5,3.5,13.35,617.5,586.76,468.74
2018,2,15,11,0,987.0,70.0,3.4,13.7,644.0,648.43,519.01
2018,2,15,11,15,993.0,71.0,3.35,13.95,663.5,707.06,565.56
2018,2,15,11,30,999.0,72.0,3.3,14.2,683.0,763.73,609.18
2018,2,15,11,45,1002.0,72.5,3.3,14.4,694.0,815.46,646.77
2018,2,15,12,0,1005.0,73.0,3.3,14.6,705.0,864.44,680.93
2018,2,15,12,15,1002.0,73.0,3.3,14.7,705.5,905.03,709.05
2018,2,15,12,30,999.0,73.0,3.3,14.8,706.0,941.98,734.53
2018,2,15,12,45,996.0,73.5,3.3,14.95,700.0,975.77,757.59
2018,2,15,13,0,993.0,74.0,3.3,15.1,694.0,1005.71,777.97
2018,2,15,13,15,989.0,73.5,3.25,15.1,680.5,1029.57,794.24
2018,2,15,13,30,985.0,73.0,3.2,15.1,667.0,1049.32,807.82
2018,2,15,13,45,977.0,72.5,3.15,15.15,645.0,1061.01,815.9
2018,2,15,14,0,969.0,72.0,3.1,15.2,623.0,1068.43,821.31
2018,2,15,14,15,957.0,70.5,3.05,15.1,593.0,1066.28,820.87
2018,2,15,14,30,945.0,69.0,3.0,15.0,563.0,1059.88,817.8
2018,2,15,14,45,930.5,67.0,2.95,14.95,527.0,1046.16,809.73
2018,2,15,15,0,916.0,65.0,2.9,14.9,491.0,1028.49,799.08
2018,2,15,15,15,882.0,65.0,2.9,14.9,446.5,990.38,774.53
2018,2,15,15,30,848.0,65.0,2.9,14.9,402.0,960.7,755.7
2018,2,15,15,45,733.5,70.0,2.6,14.2,338.0,843.92,673.16
2018,2,15,16,0,619.0,75.0,2.3,13.5,274.0,735.63,594.84
2018,2,15,16,15,541.0,70.5,2.3,12.75,225.0,643.55,527.69
2018,2,15,16,30,463.0,66.0,2.3,12.0,176.0,552.6,457.89
2018,2,15,16,45,391.5,56.5,2.25,11.2,135.0,463.74,386.08
2018,2,15,17,0,320.0,47.0,2.2,10.4,94.0,375.57,311.1
2018,2,15,17,15,228.5,34.0,2.25,10.1,61.0,276.85,217.54
2018,2,15,17,30,137.0,21.0,2.3,9.8,28.0,163.26,0.0
2018,2,15,17,45,68.5,10.5,2.3,9.5,14.0,57.64,0.0
2018,2,15,18,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,45,25.0,3.0,1.5,8.55,3.0,0.0,0.0
2018,2,16,7,0,50.0,6.0,1.5,8.5,6.0,4.72,0.0
2018,2,16,7,15,187.5,18.5,1.5,8.95,32.5,14.56,0.0
2018,2,16,7,30,325.0,31.0,1.5,9.4,59.0,25.78,14.63
2018,2,16,7,45,442.0,38.0,1.55,9.9,102.5,31.56,22.16
2018,2,16,8,0,559.0,45.0,1.6,10.4,146.0,37.64,28.13
2018,2,16,8,15,635.5,50.0,1.6,10.9,196.0,45.55,35.51
2018,2,16,8,30,712.0,55.0,1.6,11.4,246.0,50.37,39.94
2018,2,16,8,45,755.0,58.0,1.65,11.85,293.5,62.68,41.49
2018,2,16,9,0,798.0,61.0,1.7,12.3,341.0,121.53,67.54
2018,2,16,9,15,825.0,64.0,1.7,12.75,385.0,183.25,112.56
2018,2,16,9,30,852.0,67.0,1.7,13.2,429.0,247.98,167.55
2018,2,16,9,45,871.0,69.0,1.75,13.6,468.0,313.87,226.46
2018,2,16,10,0,890.0,71.0,1.8,14.0,507.0,378.74,284.59
2018,2,16,10,15,903.0,73.0,1.75,14.3,540.0,442.21,340.37
2018,2,16,10,30,916.0,75.0,1.7,14.6,573.0,505.71,394.28
2018,2,16,10,45,925.0,76.5,1.65,14.85,599.0,566.41,444.13
2018,2,16,11,0,934.0,78.0,1.6,15.1,625.0,626.12,491.32
2018,2,16,11,15,940.0,78.5,1.55,15.35,643.5,681.68,533.74
2018,2,16,11,30,946.0,79.0,1.5,15.6,662.0,735.39,573.34
2018,2,16,11,45,949.5,79.5,1.45,15.85,673.0,785.18,607.8
2018,2,16,12,0,953.0,80.0,1.4,16.1,684.0,832.43,638.58
2018,2,16,12,15,953.5,80.5,1.4,16.25,687.0,874.48,666.26
2018,2,16,12,30,954.0,81.0,1.4,16.4,690.0,913.35,691.6
2018,2,16,12,45,952.5,80.5,1.4,16.55,684.5,945.98,712.66
2018,2,16,13,0,951.0,80.0,1.4,16.7,679.0,974.97,731.33
2018,2,16,13,15,946.5,79.5,1.45,16.75,665.5,997.39,746.84
2018,2,16,13,30,942.0,79.0,1.5,16.8,652.0,1015.86,759.98
2018,2,16,13,45,934.5,78.0,1.6,16.8,630.5,1026.75,769.33
2018,2,16,14,0,927.0,77.0,1.7,16.8,609.0,1033.54,776.25
2018,2,16,14,15,916.5,75.0,1.75,16.75,580.0,1031.94,777.23
2018,2,16,14,30,906.0,73.0,1.8,16.7,551.0,1026.25,775.77
2018,2,16,14,45,891.5,71.5,1.85,16.65,516.5,1013.22,769.57
2018,2,16,15,0,877.0,70.0,1.9,16.6,482.0,996.44,760.94
2018,2,16,15,15,856.5,67.5,1.9,16.6,441.5,980.54,752.07
2018,2,16,15,30,836.0,65.0,1.9,16.6,401.0,949.15,732.47
2018,2,16,15,45,741.5,69.5,1.8,15.95,343.0,851.46,666.76
2018,2,16,16,0,647.0,74.0,1.7,15.3,285.0,761.28,604.69
2018,2,16,16,15,551.0,71.5,1.8,14.7,232.0,654.29,528.78
2018,2,16,16,30,455.0,69.0,1.9,14.1,179.0,548.82,449.8
2018,2,16,16,45,382.5,58.5,2.05,13.55,137.0,452.73,373.84
2018,2,16,17,0,310.0,48.0,2.2,13.0,95.0,368.09,302.82
2018,2,16,17,15,221.0,34.5,2.3,12.5,62.0,270.56,212.95
2018,2,16,17,30,132.0,21.0,2.4,12.0,29.0,160.43,23.49
2018,2,16,17,45,66.0,10.5,2.45,11.55,14.5,55.82,0.0
2018,2,16,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,6,45,23.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,2,17,7,0,46.0,6.0,1.1,10.5,6.0,4.72,0.0
2018,2,17,7,15,164.5,19.0,1.05,10.85,32.0,15.69,0.0
2018,2,17,7,30,283.0,32.0,1.0,11.2,58.0,26.41,15.55
2018,2,17,7,45,412.0,40.0,1.0,11.55,103.0,32.99,23.34
2018,2,17,8,0,541.0,48.0,1.0,11.9,148.0,39.85,29.98
2018,2,17,8,15,627.0,51.0,1.0,12.45,198.5,46.29,35.98
2018,2,17,8,30,713.0,54.0,1.0,13.0,249.0,49.56,38.98
2018,2,17,8,45,752.5,57.5,1.05,13.6,296.0,61.95,40.78
2018,2,17,9,0,792.0,61.0,1.1,14.2,343.0,120.77,66.6
2018,2,17,9,15,820.0,63.5,1.05,14.75,386.5,181.89,110.52
2018,2,17,9,30,848.0,66.0,1.0,15.3,430.0,246.13,164.19
2018,2,17,9,45,868.0,67.5,0.95,15.9,469.0,311.73,221.5
2018,2,17,10,0,888.0,69.0,0.9,16.5,508.0,376.32,277.67
2018,2,17,10,15,901.0,70.5,0.9,16.75,540.5,439.2,331.76
2018,2,17,10,30,914.0,72.0,0.9,17.0,573.0,502.11,384.02
2018,2,17,10,45,923.0,72.5,0.9,17.3,598.5,561.69,431.83
2018,2,17,11,0,932.0,73.0,0.9,17.6,624.0,620.25,477.07
2018,2,17,11,15,937.5,73.5,0.95,17.8,642.0,675.32,518.91
2018,2,17,11,30,943.0,74.0,1.0,18.0,660.0,728.49,558.2
2018,2,17,11,45,946.0,75.0,1.1,18.15,671.0,778.24,593.62
2018,2,17,12,0,949.0,76.0,1.2,18.3,682.0,825.43,625.93
2018,2,17,12,15,950.0,76.0,1.3,18.3,684.5,867.11,654.72
2018,2,17,12,30,951.0,76.0,1.4,18.3,687.0,905.63,681.4
2018,2,17,12,45,949.5,75.0,1.55,18.35,681.0,937.47,704.24
2018,2,17,13,0,948.0,74.0,1.7,18.4,675.0,965.66,724.78
2018,2,17,13,15,943.5,73.5,1.8,18.3,661.5,987.87,741.26
2018,2,17,13,30,939.0,73.0,1.9,18.2,648.0,1006.12,755.35
2018,2,17,13,45,931.5,72.5,2.0,18.15,627.0,1017.44,764.94
2018,2,17,14,0,924.0,72.0,2.1,18.1,606.0,1024.68,772.07
2018,2,17,14,15,913.5,70.5,2.2,17.9,577.5,1023.54,774.28
2018,2,17,14,30,903.0,69.0,2.3,17.7,549.0,1018.35,773.99
2018,2,17,14,45,887.5,67.5,2.4,17.5,514.5,1004.16,767.72
2018,2,17,15,0,872.0,66.0,2.5,17.3,480.0,986.22,758.94
2018,2,17,15,15,852.0,64.0,2.5,17.3,440.0,959.54,742.46
2018,2,17,15,30,832.0,62.0,2.5,17.3,400.0,941.25,731.69
2018,2,17,15,45,772.0,63.5,2.55,16.55,350.0,873.72,688.15
2018,2,17,16,0,712.0,65.0,2.6,15.8,300.0,804.34,641.91
2018,2,17,16,15,571.5,69.0,2.6,15.1,239.5,670.33,544.55
2018,2,17,16,30,431.0,73.0,2.6,14.4,179.0,525.4,433.93
2018,2,17,16,45,368.5,62.0,2.6,13.75,138.5,445.48,369.73
2018,2,17,17,0,306.0,51.0,2.6,13.1,98.0,369.04,304.73
2018,2,17,17,15,211.0,36.5,2.7,12.75,63.5,265.21,210.46
2018,2,17,17,30,116.0,22.0,2.8,12.4,29.0,151.24,44.7
2018,2,17,17,45,58.0,11.0,2.9,12.05,14.5,50.44,0.0
2018,2,17,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,18,6,45,25.0,4.5,3.75,8.75,4.5,0.0,0.0
2018,2,18,7,0,50.0,9.0,3.9,8.9,9.0,7.08,0.0
2018,2,18,7,15,156.5,22.5,4.15,9.15,35.0,17.05,0.0
2018,2,18,7,30,263.0,36.0,4.4,9.4,61.0,27.38,16.87
2018,2,18,7,45,393.5,46.0,4.6,9.65,108.0,37.79,27.78
2018,2,18,8,0,524.0,56.0,4.8,9.9,155.0,46.1,35.8
2018,2,18,8,15,600.0,61.5,4.85,10.15,205.0,50.52,40.1
2018,2,18,8,30,676.0,67.0,4.9,10.4,255.0,55.1,44.35
2018,2,18,8,45,719.0,71.5,5.0,10.65,302.5,67.37,46.37
2018,2,18,9,0,762.0,76.0,5.1,10.9,350.0,130.07,76.81
2018,2,18,9,15,702.5,94.0,5.15,11.1,370.5,184.78,120.61
2018,2,18,9,30,643.0,112.0,5.2,11.3,391.0,236.08,168.6
2018,2,18,9,45,735.5,103.0,5.25,11.5,449.0,300.67,224.18
2018,2,18,10,0,828.0,94.0,5.3,11.7,507.0,377.23,291.16
2018,2,18,10,15,867.0,90.0,5.35,11.85,547.0,443.69,351.11
2018,2,18,10,30,906.0,86.0,5.4,12.0,587.0,511.59,411.22
2018,2,18,10,45,914.0,88.0,5.5,12.1,613.0,572.02,464.33
2018,2,18,11,0,922.0,90.0,5.6,12.2,639.0,631.39,515.15
2018,2,18,11,15,926.0,92.0,5.65,12.2,657.5,686.9,561.72
2018,2,18,11,30,930.0,94.0,5.7,12.2,676.0,740.44,605.68
2018,2,18,11,45,931.0,96.5,5.8,12.25,687.0,790.11,645.32
2018,2,18,12,0,932.0,99.0,5.9,12.3,698.0,837.11,680.85
2018,2,18,12,15,932.0,99.0,6.0,12.2,700.5,877.83,711.95
2018,2,18,12,30,932.0,99.0,6.1,12.1,703.0,915.38,740.7
2018,2,18,12,45,930.0,98.5,6.2,12.0,697.0,947.28,765.31
2018,2,18,13,0,928.0,98.0,6.3,11.9,691.0,975.57,787.39
2018,2,18,13,15,924.0,97.5,6.35,11.7,678.0,998.28,805.51
2018,2,18,13,30,920.0,97.0,6.4,11.5,665.0,1017.11,820.98
2018,2,18,13,45,914.5,95.5,6.45,11.3,644.5,1029.39,831.82
2018,2,18,14,0,909.0,94.0,6.5,11.1,624.0,1050.29,849.32
2018,2,18,14,15,889.0,94.0,6.5,10.9,592.0,1041.86,844.92
2018,2,18,14,30,869.0,94.0,6.5,10.7,560.0,1029.14,837.64
2018,2,18,14,45,861.5,90.0,6.5,10.45,527.5,1020.14,833.43
2018,2,18,15,0,854.0,86.0,6.5,10.2,495.0,1007.2,826.33
2018,2,18,15,15,831.0,83.5,6.5,10.2,454.0,976.7,805.15
2018,2,18,15,30,808.0,81.0,6.5,10.2,413.0,942.78,781.19
2018,2,18,15,45,774.5,77.5,6.35,9.7,367.0,894.19,746.09
2018,2,18,16,0,741.0,74.0,6.2,9.2,321.0,851.78,714.96
2018,2,18,16,15,662.5,71.5,6.1,8.9,267.5,758.93,642.28
2018,2,18,16,30,584.0,69.0,6.0,8.6,214.0,666.49,567.46
2018,2,18,16,45,478.5,60.0,5.85,8.25,162.0,544.29,465.08
2018,2,18,17,0,373.0,51.0,5.7,7.9,110.0,426.58,362.71
2018,2,18,17,15,287.0,40.0,5.65,7.7,76.0,331.78,272.85
2018,2,18,17,30,201.0,29.0,5.6,7.5,42.0,230.58,100.01
2018,2,18,17,45,105.5,15.5,5.5,7.3,22.0,88.18,0.0
2018,2,18,18,0,10.0,2.0,5.4,7.1,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.35,7.0,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.3,6.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,6.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,6.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,6.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.0,6.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,5.7,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.3,5.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.25,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.3,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.35,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.45,4.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.5,4.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.5,4.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.5,4.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.45,4.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.4,4.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.4,4.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.35,4.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.0,4.35,4.35,3.0,0.0,0.0
2018,2,19,7,0,11.0,6.0,4.4,4.5,6.0,4.72,0.0
2018,2,19,7,15,130.5,22.0,4.5,4.8,34.5,16.65,0.0
2018,2,19,7,30,250.0,38.0,4.6,5.1,63.0,28.78,18.76
2018,2,19,7,45,410.5,45.5,4.65,5.45,113.0,37.39,28.0
2018,2,19,8,0,571.0,53.0,4.7,5.8,163.0,44.0,34.54
2018,2,19,8,15,637.0,58.5,4.7,6.1,212.5,48.52,38.95
2018,2,19,8,30,703.0,64.0,4.7,6.4,262.0,53.14,43.27
2018,2,19,8,45,745.5,67.0,4.65,6.7,309.5,68.91,48.34
2018,2,19,9,0,788.0,70.0,4.6,7.0,357.0,127.38,74.58
2018,2,19,9,15,818.5,72.0,4.5,7.25,402.0,188.51,120.11
2018,2,19,9,30,849.0,74.0,4.4,7.5,447.0,253.1,176.57
2018,2,19,9,45,872.0,75.0,4.35,7.75,487.0,317.85,236.56
2018,2,19,10,0,895.0,76.0,4.3,8.0,527.0,385.17,299.0
2018,2,19,10,15,909.5,77.5,4.25,8.2,560.5,449.39,358.11
2018,2,19,10,30,924.0,79.0,4.2,8.4,594.0,513.78,415.68
2018,2,19,10,45,935.0,80.0,4.15,8.6,621.5,575.75,469.51
2018,2,19,11,0,946.0,81.0,4.1,8.8,649.0,636.91,520.9
2018,2,19,11,15,953.5,81.5,4.05,8.95,668.5,694.27,567.82
2018,2,19,11,30,961.0,82.0,4.0,9.1,688.0,749.88,612.16
2018,2,19,11,45,964.5,82.5,4.0,9.3,699.0,800.57,650.57
2018,2,19,12,0,968.0,83.0,4.0,9.5,710.0,848.65,685.26
2018,2,19,12,15,968.0,83.5,4.05,9.6,712.5,891.06,715.99
2018,2,19,12,30,968.0,84.0,4.1,9.7,715.0,930.19,744.24
2018,2,19,12,45,806.0,134.5,4.1,9.8,657.0,886.78,712.08
2018,2,19,13,0,644.0,185.0,4.1,9.9,599.0,826.48,667.86
2018,2,19,13,15,712.0,160.0,4.15,9.9,609.5,886.9,713.74
2018,2,19,13,30,780.0,135.0,4.2,9.9,620.0,945.01,756.82
2018,2,19,13,45,859.0,108.5,4.2,9.95,626.5,1003.03,798.95
2018,2,19,14,0,938.0,82.0,4.2,10.0,633.0,1052.37,834.6
2018,2,19,14,15,928.0,80.5,4.2,9.95,604.0,1052.09,835.43
2018,2,19,14,30,918.0,79.0,4.2,9.9,575.0,1047.68,833.96
2018,2,19,14,45,904.0,76.5,4.2,9.8,539.5,1033.88,826.11
2018,2,19,15,0,890.0,74.0,4.2,9.7,504.0,1016.2,815.6
2018,2,19,15,15,869.0,71.5,4.2,9.7,462.5,999.72,805.68
2018,2,19,15,30,848.0,69.0,4.2,9.7,421.0,967.54,784.16
2018,2,19,15,45,771.5,71.5,4.0,9.4,365.0,884.23,723.77
2018,2,19,16,0,695.0,74.0,3.8,9.1,309.0,807.63,667.36
2018,2,19,16,15,679.5,65.5,3.65,8.6,267.0,766.79,637.35
2018,2,19,16,30,664.0,57.0,3.5,8.1,225.0,723.92,603.8
2018,2,19,16,45,500.0,54.5,3.4,7.6,165.5,556.97,469.89
2018,2,19,17,0,336.0,52.0,3.3,7.1,106.0,394.47,334.01
2018,2,19,17,15,241.5,38.5,3.3,6.8,70.5,291.23,239.86
2018,2,19,17,30,147.0,25.0,3.3,6.5,35.0,183.15,94.71
2018,2,19,17,45,85.5,14.0,3.35,6.2,18.5,72.57,0.0
2018,2,19,18,0,24.0,3.0,3.4,5.9,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.35,5.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.25,5.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,2.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,20,6,45,7.5,2.0,1.9,3.15,2.0,0.0,0.0
2018,2,20,7,0,15.0,4.0,1.8,3.5,4.0,3.15,0.0
2018,2,20,7,15,7.5,16.5,1.75,4.05,16.5,12.76,0.0
2018,2,20,7,30,0.0,29.0,1.7,4.6,29.0,21.93,13.27
2018,2,20,7,45,2.0,48.0,1.65,5.2,48.5,35.58,26.53
2018,2,20,8,0,4.0,67.0,1.6,5.8,68.0,49.06,39.25
2018,2,20,8,15,19.0,88.0,1.45,6.2,93.5,63.8,52.95
2018,2,20,8,30,34.0,109.0,1.3,6.6,119.0,76.84,64.86
2018,2,20,8,45,173.5,122.5,1.2,7.05,185.5,89.03,70.79
2018,2,20,9,0,313.0,136.0,1.1,7.5,252.0,125.47,91.05
2018,2,20,9,15,504.0,120.0,1.15,7.8,332.0,170.28,117.88
2018,2,20,9,30,695.0,104.0,1.2,8.1,412.0,240.83,170.52
2018,2,20,9,45,768.0,97.0,1.25,8.4,464.5,304.73,225.58
2018,2,20,10,0,841.0,90.0,1.3,8.7,517.0,378.32,289.34
2018,2,20,10,15,872.5,87.5,1.35,8.9,555.5,443.88,347.01
2018,2,20,10,30,904.0,85.0,1.4,9.1,594.0,510.19,403.85
2018,2,20,10,45,912.5,87.0,1.5,9.25,620.0,570.83,455.11
2018,2,20,11,0,921.0,89.0,1.6,9.4,646.0,630.46,504.04
2018,2,20,11,15,926.5,90.5,1.6,9.55,665.0,686.43,548.06
2018,2,20,11,30,932.0,92.0,1.6,9.7,684.0,740.56,589.38
2018,2,20,11,45,934.5,92.5,1.65,9.8,694.5,789.4,625.7
2018,2,20,12,0,937.0,93.0,1.7,9.9,705.0,835.63,658.15
2018,2,20,12,15,938.5,92.5,1.75,9.95,707.5,877.16,687.2
2018,2,20,12,30,940.0,92.0,1.8,10.0,710.0,915.57,714.01
2018,2,20,12,45,939.5,91.0,1.9,10.05,704.5,948.38,737.55
2018,2,20,13,0,939.0,90.0,2.0,10.1,699.0,977.61,758.74
2018,2,20,13,15,933.0,90.0,2.05,10.1,684.5,999.12,774.29
2018,2,20,13,30,927.0,90.0,2.1,10.1,670.0,1016.64,787.35
2018,2,20,13,45,918.0,89.0,2.15,10.1,648.0,1026.0,795.06
2018,2,20,14,0,909.0,88.0,2.2,10.1,626.0,1031.23,800.24
2018,2,20,14,15,736.0,127.0,2.25,10.0,549.5,935.21,735.6
2018,2,20,14,30,563.0,166.0,2.3,9.9,473.0,800.39,641.84
2018,2,20,14,45,358.5,189.0,2.35,9.85,380.0,597.98,490.01
2018,2,20,15,0,154.0,212.0,2.4,9.8,287.0,399.82,331.31
2018,2,20,15,15,180.5,188.0,2.4,9.8,269.0,400.08,334.66
2018,2,20,15,30,207.0,164.0,2.4,9.8,251.0,398.49,335.46
2018,2,20,15,45,244.0,144.0,2.45,9.4,235.5,433.1,365.81
2018,2,20,16,0,281.0,124.0,2.5,9.0,220.0,441.63,375.15
2018,2,20,16,15,306.5,105.0,2.45,8.55,195.5,437.53,373.43
2018,2,20,16,30,332.0,86.0,2.4,8.1,171.0,452.88,386.11
2018,2,20,16,45,288.0,72.0,2.35,7.6,134.5,388.22,331.01
2018,2,20,17,0,244.0,58.0,2.3,7.1,98.0,325.71,275.8
2018,2,20,17,15,181.5,42.5,2.3,6.8,66.5,249.03,204.87
2018,2,20,17,30,119.0,27.0,2.3,6.5,35.0,166.86,96.8
2018,2,20,17,45,70.5,15.0,2.35,6.15,18.5,62.54,0.0
2018,2,20,18,0,22.0,3.0,2.4,5.8,2.0,0.0,0.0
2018,2,20,18,15,11.0,1.5,2.35,5.65,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,21,6,45,28.5,4.5,1.8,4.9,5.0,0.0,0.0
2018,2,21,7,0,57.0,9.0,1.9,5.0,10.0,7.08,0.0
2018,2,21,7,15,152.0,23.5,1.95,5.25,37.5,17.83,0.35
2018,2,21,7,30,247.0,38.0,2.0,5.5,65.0,28.81,19.34
2018,2,21,7,45,408.5,45.0,2.1,5.75,116.0,36.82,27.64
2018,2,21,8,0,570.0,52.0,2.2,6.0,167.0,43.11,33.83
2018,2,21,8,15,636.5,56.5,2.2,6.45,216.5,46.92,37.51
2018,2,21,8,30,703.0,61.0,2.2,6.9,266.0,55.07,44.99
2018,2,21,8,45,742.5,65.5,2.2,7.35,314.0,67.3,47.03
2018,2,21,9,0,782.0,70.0,2.2,7.8,362.0,126.61,73.79
2018,2,21,9,15,811.0,72.0,2.15,8.2,406.5,187.24,118.41
2018,2,21,9,30,840.0,74.0,2.1,8.6,451.0,251.12,173.45
2018,2,21,9,45,862.0,75.5,2.05,9.05,491.0,315.56,231.9
2018,2,21,10,0,884.0,77.0,2.0,9.5,531.0,382.55,292.4
2018,2,21,10,15,896.0,79.5,1.9,9.75,564.0,446.09,349.07
2018,2,21,10,30,908.0,82.0,1.8,10.0,597.0,509.57,403.71
2018,2,21,10,45,916.0,83.5,1.65,10.3,623.0,569.68,453.29
2018,2,21,11,0,924.0,85.0,1.5,10.6,649.0,628.7,499.82
2018,2,21,11,15,929.0,87.0,1.35,10.8,668.0,684.96,542.35
2018,2,21,11,30,934.0,89.0,1.2,11.0,687.0,739.33,581.6
2018,2,21,11,45,936.0,90.0,1.0,11.2,697.5,788.37,613.9
2018,2,21,12,0,938.0,91.0,0.8,11.4,708.0,834.76,641.5
2018,2,21,12,15,937.5,92.0,0.8,11.5,710.5,876.26,668.64
2018,2,21,12,30,937.0,93.0,0.8,11.6,713.0,914.56,693.46
2018,2,21,12,45,906.5,102.5,0.75,11.7,698.5,932.1,703.4
2018,2,21,13,0,876.0,112.0,0.7,11.8,684.0,956.21,718.0
2018,2,21,13,15,791.0,136.0,0.8,11.8,644.5,935.66,706.62
2018,2,21,13,30,706.0,160.0,0.9,11.8,605.0,901.91,686.94
2018,2,21,13,45,803.5,126.5,1.0,11.8,617.5,969.05,735.02
2018,2,21,14,0,901.0,93.0,1.1,11.8,630.0,1029.7,777.01
2018,2,21,14,15,885.5,92.5,1.2,11.7,600.0,1037.74,784.89
2018,2,21,14,30,870.0,92.0,1.3,11.6,570.0,1028.89,782.56
2018,2,21,14,45,848.0,91.5,1.35,11.5,533.5,1009.37,772.46
2018,2,21,15,0,826.0,91.0,1.4,11.4,497.0,985.99,759.83
2018,2,21,15,15,803.5,88.0,1.4,11.4,456.0,955.42,741.09
2018,2,21,15,30,781.0,85.0,1.4,11.4,415.0,921.52,719.87
2018,2,21,15,45,742.0,81.0,1.65,11.05,367.5,875.08,693.63
2018,2,21,16,0,703.0,77.0,1.9,10.7,320.0,819.43,658.95
2018,2,21,16,15,603.5,73.5,1.95,10.1,260.5,706.17,577.8
2018,2,21,16,30,504.0,70.0,2.0,9.5,201.0,594.96,494.38
2018,2,21,16,45,464.5,59.5,2.1,8.95,161.0,531.6,444.54
2018,2,21,17,0,425.0,49.0,2.2,8.4,121.0,469.04,391.59
2018,2,21,17,15,314.0,39.0,2.3,8.0,82.5,350.79,288.5
2018,2,21,17,30,203.0,29.0,2.4,7.6,44.0,236.14,150.51
2018,2,21,17,45,113.0,16.0,2.5,7.2,23.0,93.87,0.0
2018,2,21,18,0,23.0,3.0,2.6,6.8,2.0,0.0,0.0
2018,2,21,18,15,11.5,1.5,2.6,6.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
