Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,4,6,45,35.5,9.5,0.6,5.2,11.5,7.47,0.0
2018,3,4,7,0,71.0,19.0,0.6,5.5,23.0,14.51,0.3
2018,3,4,7,15,238.0,33.0,0.6,5.95,67.5,25.21,16.39
2018,3,4,7,30,405.0,47.0,0.6,6.4,112.0,38.36,29.09
2018,3,4,7,45,398.5,57.0,0.6,6.8,139.5,45.48,35.99
2018,3,4,8,0,392.0,67.0,0.6,7.2,167.0,50.42,40.68
2018,3,4,8,15,220.0,100.5,0.6,7.75,159.0,71.68,59.95
2018,3,4,8,30,48.0,134.0,0.6,8.3,151.0,93.42,79.26
2018,3,4,8,45,93.5,157.0,0.6,8.85,195.5,110.26,88.73
2018,3,4,9,0,139.0,180.0,0.6,9.4,240.0,138.15,107.16
2018,3,4,9,15,198.5,195.5,0.6,9.75,290.5,172.47,131.57
2018,3,4,9,30,258.0,211.0,0.6,10.1,341.0,215.89,164.9
2018,3,4,9,45,296.0,223.0,0.55,10.5,383.0,258.46,199.2
2018,3,4,10,0,334.0,235.0,0.5,10.9,425.0,305.8,237.47
2018,3,4,10,15,564.0,181.0,0.5,11.05,523.0,391.66,303.38
2018,3,4,10,30,794.0,127.0,0.5,11.2,621.0,500.47,387.23
2018,3,4,10,45,880.0,103.5,0.5,11.35,671.0,575.49,445.5
2018,3,4,11,0,966.0,80.0,0.5,11.5,721.0,653.16,504.62
2018,3,4,11,15,970.5,81.0,0.45,11.65,739.5,710.39,546.21
2018,3,4,11,30,975.0,82.0,0.4,11.8,758.0,765.5,584.94
2018,3,4,11,45,977.5,82.5,0.4,11.95,768.5,816.24,618.89
2018,3,4,12,0,980.0,83.0,0.4,12.1,779.0,864.19,649.53
2018,3,4,12,15,978.0,84.0,0.4,12.15,780.5,905.95,676.0
2018,3,4,12,30,976.0,85.0,0.4,12.2,782.0,944.2,700.05
2018,3,4,12,45,970.5,87.5,0.4,12.25,775.5,977.31,720.71
2018,3,4,13,0,965.0,90.0,0.4,12.3,769.0,1006.48,738.89
2018,3,4,13,15,960.5,89.0,0.45,12.3,754.0,1028.65,754.11
2018,3,4,13,30,956.0,88.0,0.5,12.3,739.0,1046.69,767.02
2018,3,4,13,45,949.5,86.5,0.5,12.3,716.0,1057.98,774.65
2018,3,4,14,0,943.0,85.0,0.5,12.3,693.0,1065.01,779.89
2018,3,4,14,15,933.5,83.5,0.55,12.2,663.5,1064.76,782.42
2018,3,4,14,30,924.0,82.0,0.6,12.1,634.0,1060.3,782.61
2018,3,4,14,45,910.5,80.5,0.6,12.05,597.5,1047.65,776.37
2018,3,4,15,0,897.0,79.0,0.6,12.0,561.0,1031.07,767.86
2018,3,4,15,15,878.5,76.5,0.6,12.0,518.5,1004.37,752.76
2018,3,4,15,30,860.0,74.0,0.6,12.0,476.0,986.15,743.26
2018,3,4,15,45,834.0,70.5,0.75,11.7,429.0,943.61,721.48
2018,3,4,16,0,808.0,67.0,0.9,11.4,382.0,898.36,696.98
2018,3,4,16,15,752.0,66.0,0.95,10.9,329.0,825.78,650.53
2018,3,4,16,30,696.0,65.0,1.0,10.4,276.0,759.84,606.79
2018,3,4,16,45,571.5,62.5,1.1,9.95,215.0,625.96,510.02
2018,3,4,17,0,447.0,60.0,1.2,9.5,154.0,497.16,411.37
2018,3,4,17,15,318.0,51.0,1.3,9.15,108.5,361.07,300.39
2018,3,4,17,30,189.0,42.0,1.4,8.8,63.0,243.14,195.88
2018,3,4,17,45,102.5,25.5,1.55,8.4,36.0,127.37,54.14
2018,3,4,18,0,16.0,9.0,1.7,8.0,9.0,17.75,0.0
2018,3,4,18,15,8.0,4.5,1.7,7.85,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,2.4,4.2,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.5,4.6,2.0,0.0,0.0
2018,3,5,6,45,124.5,14.0,2.6,5.05,21.5,11.02,0.0
2018,3,5,7,0,231.0,25.0,2.7,5.5,41.0,20.65,5.63
2018,3,5,7,15,381.5,35.0,2.8,5.9,87.0,28.96,19.76
2018,3,5,7,30,532.0,45.0,2.9,6.3,133.0,37.55,28.34
2018,3,5,7,45,617.5,50.5,3.0,6.7,186.0,42.29,33.05
2018,3,5,8,0,703.0,56.0,3.1,7.1,239.0,51.11,41.27
2018,3,5,8,15,748.5,60.5,3.1,7.6,291.0,55.19,44.97
2018,3,5,8,30,794.0,65.0,3.1,8.1,343.0,59.29,48.57
2018,3,5,8,45,824.0,68.0,3.15,8.6,392.0,72.28,49.36
2018,3,5,9,0,854.0,71.0,3.2,9.1,441.0,135.52,77.5
2018,3,5,9,15,876.0,73.0,3.15,9.6,486.0,200.33,125.47
2018,3,5,9,30,898.0,75.0,3.1,10.1,531.0,270.6,186.12
2018,3,5,9,45,914.5,76.0,3.05,10.6,570.5,336.42,246.03
2018,3,5,10,0,931.0,77.0,3.0,11.1,610.0,403.11,306.59
2018,3,5,10,15,942.5,78.5,2.9,11.45,644.0,468.76,365.1
2018,3,5,10,30,954.0,80.0,2.8,11.8,678.0,534.14,421.38
2018,3,5,10,45,962.5,81.0,2.7,12.2,704.5,596.91,473.46
2018,3,5,11,0,971.0,82.0,2.6,12.6,731.0,658.49,522.55
2018,3,5,11,15,976.0,82.5,2.5,12.85,749.5,715.86,566.97
2018,3,5,11,30,981.0,83.0,2.4,13.1,768.0,771.11,608.25
2018,3,5,11,45,984.5,82.5,2.3,13.35,778.5,821.87,643.5
2018,3,5,12,0,988.0,82.0,2.2,13.6,789.0,869.86,675.12
2018,3,5,12,15,989.0,82.5,2.1,13.7,791.5,913.85,703.79
2018,3,5,12,30,990.0,83.0,2.0,13.8,794.0,954.5,729.76
2018,3,5,12,45,989.0,82.0,1.9,13.95,787.5,988.18,750.54
2018,3,5,13,0,988.0,81.0,1.8,14.1,781.0,1018.0,768.57
2018,3,5,13,15,984.5,80.5,1.75,14.15,766.5,1042.04,783.7
2018,3,5,13,30,981.0,80.0,1.7,14.2,752.0,1061.93,796.19
2018,3,5,13,45,975.0,79.0,1.65,14.3,729.5,1074.52,803.89
2018,3,5,14,0,969.0,78.0,1.6,14.4,707.0,1082.78,809.0
2018,3,5,14,15,960.0,76.5,1.6,14.35,677.0,1083.05,810.47
2018,3,5,14,30,951.0,75.0,1.6,14.3,647.0,1079.01,809.44
2018,3,5,14,45,938.5,73.5,1.55,14.25,610.5,1067.17,802.68
2018,3,5,15,0,926.0,72.0,1.5,14.2,574.0,1051.27,793.49
2018,3,5,15,15,909.0,70.0,1.5,14.2,531.5,1026.28,779.12
2018,3,5,15,30,892.0,68.0,1.5,14.2,489.0,997.74,762.41
2018,3,5,15,45,867.5,65.5,1.4,13.85,441.5,957.85,737.19
2018,3,5,16,0,843.0,63.0,1.3,13.5,394.0,926.2,717.25
2018,3,5,16,15,801.5,59.0,1.25,12.9,341.0,862.53,675.7
2018,3,5,16,30,760.0,55.0,1.2,12.3,288.0,797.71,631.98
2018,3,5,16,45,703.5,51.5,1.15,11.75,237.0,719.71,576.21
2018,3,5,17,0,647.0,48.0,1.1,11.2,186.0,642.2,517.62
2018,3,5,17,15,500.5,43.0,1.15,10.8,132.5,501.42,407.36
2018,3,5,17,30,354.0,38.0,1.2,10.4,79.0,361.87,290.05
2018,3,5,17,45,231.0,25.5,1.3,10.05,47.0,232.06,119.85
2018,3,5,18,0,108.0,13.0,1.4,9.7,15.0,82.12,0.0
2018,3,5,18,15,54.0,6.5,1.4,9.5,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.55,5.65,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.6,6.1,2.0,0.0,0.0
2018,3,6,6,45,29.0,12.5,2.7,6.6,13.5,9.83,0.0
2018,3,6,7,0,36.0,22.0,2.8,7.1,25.0,16.83,5.11
2018,3,6,7,15,98.0,41.5,2.85,7.55,56.5,30.69,21.29
2018,3,6,7,30,160.0,61.0,2.9,8.0,88.0,44.56,34.5
2018,3,6,7,45,239.0,76.0,2.95,8.45,131.5,55.57,44.86
2018,3,6,8,0,318.0,91.0,3.0,8.9,175.0,65.64,54.14
2018,3,6,8,15,250.0,114.0,3.05,9.4,188.5,80.41,67.42
2018,3,6,8,30,182.0,137.0,3.1,9.9,202.0,95.62,80.84
2018,3,6,8,45,325.5,138.5,3.1,10.45,274.0,101.75,78.85
2018,3,6,9,0,469.0,140.0,3.1,11.0,346.0,142.05,97.35
2018,3,6,9,15,485.5,154.5,3.05,11.5,386.0,191.56,134.62
2018,3,6,9,30,502.0,169.0,3.0,12.0,426.0,243.43,178.15
2018,3,6,9,45,575.5,162.0,2.95,12.45,478.0,298.12,223.79
2018,3,6,10,0,649.0,155.0,2.9,12.9,530.0,364.8,279.97
2018,3,6,10,15,789.0,120.0,2.8,13.3,601.0,441.2,342.88
2018,3,6,10,30,929.0,85.0,2.7,13.7,672.0,527.19,413.07
2018,3,6,10,45,738.0,148.5,2.6,14.05,626.5,540.66,426.81
2018,3,6,11,0,547.0,212.0,2.5,14.4,581.0,524.29,415.41
2018,3,6,11,15,433.0,260.0,2.4,14.65,556.5,528.06,417.98
2018,3,6,11,30,319.0,308.0,2.3,14.9,532.0,508.38,401.67
2018,3,6,11,45,585.0,219.0,2.2,15.15,637.5,660.76,519.65
2018,3,6,12,0,851.0,130.0,2.1,15.4,743.0,819.4,635.88
2018,3,6,12,15,908.0,109.0,2.0,15.55,764.5,874.49,671.23
2018,3,6,12,30,965.0,88.0,1.9,15.7,786.0,938.61,712.96
2018,3,6,12,45,963.5,88.0,1.8,15.85,780.0,972.17,733.25
2018,3,6,13,0,962.0,88.0,1.7,16.0,774.0,1001.99,751.14
2018,3,6,13,15,956.0,88.0,1.6,16.1,758.5,1023.64,763.67
2018,3,6,13,30,950.0,88.0,1.5,16.2,743.0,1041.15,773.53
2018,3,6,13,45,943.0,86.5,1.35,16.3,720.0,1051.72,778.02
2018,3,6,14,0,936.0,85.0,1.2,16.4,697.0,1058.04,779.77
2018,3,6,14,15,890.0,91.0,1.15,16.4,652.5,1029.55,761.62
2018,3,6,14,30,844.0,97.0,1.1,16.4,608.0,1009.98,749.8
2018,3,6,14,45,816.5,96.5,1.0,16.4,567.5,984.17,732.88
2018,3,6,15,0,789.0,96.0,0.9,16.4,527.0,954.65,713.65
2018,3,6,15,15,779.5,88.5,0.9,16.4,487.0,931.39,700.52
2018,3,6,15,30,770.0,81.0,0.9,16.4,447.0,904.58,684.85
2018,3,6,15,45,732.5,79.5,0.7,16.1,400.5,854.6,650.46
2018,3,6,16,0,695.0,78.0,0.5,15.8,354.0,809.04,618.86
2018,3,6,16,15,606.0,81.0,0.5,15.35,299.0,714.13,555.87
2018,3,6,16,30,517.0,84.0,0.5,14.9,244.0,619.84,490.98
2018,3,6,16,45,433.5,76.5,0.5,14.45,194.5,513.11,413.28
2018,3,6,17,0,350.0,69.0,0.5,14.0,145.0,420.6,342.42
2018,3,6,17,15,291.5,55.0,0.55,13.65,107.0,344.17,280.0
2018,3,6,17,30,233.0,41.0,0.6,13.3,69.0,272.39,216.64
2018,3,6,17,45,150.0,26.5,0.7,13.0,41.5,178.17,100.43
2018,3,6,18,0,67.0,12.0,0.8,12.7,14.0,53.96,0.0
2018,3,6,18,15,33.5,6.0,0.8,12.45,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,7,6,45,13.0,4.0,1.85,8.9,5.0,3.15,0.0
2018,3,7,7,0,26.0,8.0,1.8,9.0,10.0,6.35,0.0
2018,3,7,7,15,35.0,12.5,1.8,9.3,17.5,9.84,2.99
2018,3,7,7,30,44.0,17.0,1.8,9.6,25.0,13.26,6.3
2018,3,7,7,45,22.0,22.5,1.85,9.9,26.5,17.97,10.69
2018,3,7,8,0,0.0,28.0,1.9,10.2,28.0,21.33,13.81
2018,3,7,8,15,3.0,56.0,1.8,10.75,57.0,42.92,33.37
2018,3,7,8,30,6.0,84.0,1.7,11.3,86.0,63.59,51.81
2018,3,7,8,45,82.0,130.0,1.65,11.85,166.0,92.79,73.15
2018,3,7,9,0,158.0,176.0,1.6,12.4,246.0,138.0,105.3
2018,3,7,9,15,290.5,183.0,1.7,13.0,327.5,179.05,131.78
2018,3,7,9,30,423.0,190.0,1.8,13.6,409.0,240.35,177.03
2018,3,7,9,45,579.5,159.0,1.85,14.2,483.0,300.84,223.37
2018,3,7,10,0,736.0,128.0,1.9,14.8,557.0,374.14,282.1
2018,3,7,10,15,714.5,144.0,2.05,15.1,579.0,429.09,330.42
2018,3,7,10,30,693.0,160.0,2.2,15.4,601.0,480.69,374.52
2018,3,7,10,45,764.5,141.0,2.35,15.75,645.0,548.41,429.38
2018,3,7,11,0,836.0,122.0,2.5,16.1,689.0,620.34,486.39
2018,3,7,11,15,709.0,174.5,2.55,16.25,664.0,637.17,499.48
2018,3,7,11,30,582.0,227.0,2.6,16.4,639.0,631.72,495.28
2018,3,7,11,45,715.0,177.5,2.7,16.55,691.0,725.95,567.64
2018,3,7,12,0,848.0,128.0,2.8,16.7,743.0,815.32,634.13
2018,3,7,12,15,902.0,106.5,2.8,16.75,762.0,867.29,669.77
2018,3,7,12,30,956.0,85.0,2.8,16.8,781.0,927.91,711.32
2018,3,7,12,45,954.5,84.5,2.85,16.85,774.5,960.51,733.59
2018,3,7,13,0,953.0,84.0,2.9,16.9,768.0,989.37,753.59
2018,3,7,13,15,949.0,83.0,2.9,16.85,753.0,1011.41,768.91
2018,3,7,13,30,945.0,82.0,2.9,16.8,738.0,1029.39,781.66
2018,3,7,13,45,808.5,127.0,2.9,16.8,676.0,977.39,746.99
2018,3,7,14,0,672.0,172.0,2.9,16.8,614.0,912.26,703.5
2018,3,7,14,15,792.0,124.0,2.9,16.6,623.0,981.57,753.72
2018,3,7,14,30,912.0,76.0,2.9,16.4,632.0,1040.15,794.98
2018,3,7,14,45,772.5,111.5,2.85,16.2,563.5,956.68,738.86
2018,3,7,15,0,633.0,147.0,2.8,16.0,495.0,863.37,675.89
2018,3,7,15,15,428.0,173.0,2.8,16.0,400.5,672.69,537.77
2018,3,7,15,30,223.0,199.0,2.8,16.0,306.0,449.56,365.68
2018,3,7,15,45,188.5,181.0,2.5,15.35,265.5,394.7,324.12
2018,3,7,16,0,154.0,163.0,2.2,14.7,225.0,340.22,281.1
2018,3,7,16,15,190.5,138.5,2.1,14.25,205.0,343.98,286.76
2018,3,7,16,30,227.0,114.0,2.0,13.8,185.0,364.41,304.83
2018,3,7,16,45,199.0,98.5,1.85,13.4,153.0,316.71,265.33
2018,3,7,17,0,171.0,83.0,1.7,13.0,121.0,270.49,226.09
2018,3,7,17,15,125.5,64.0,1.7,12.75,88.0,206.11,170.22
2018,3,7,17,30,80.0,45.0,1.7,12.5,55.0,129.32,102.85
2018,3,7,17,45,50.0,27.0,1.65,12.3,32.5,80.09,46.66
2018,3,7,18,0,20.0,9.0,1.6,12.1,10.0,20.34,0.0
2018,3,7,18,15,10.0,4.5,1.6,12.05,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,8,6,15,11.5,2.5,0.8,11.0,2.0,0.0,0.0
2018,3,8,6,30,23.0,5.0,0.8,11.2,4.0,0.0,0.0
2018,3,8,6,45,127.5,16.0,0.8,11.4,25.0,12.59,0.0
2018,3,8,7,0,232.0,27.0,0.8,11.6,46.0,22.11,10.85
2018,3,8,7,15,236.5,28.0,0.85,11.8,59.0,22.34,13.9
2018,3,8,7,30,241.0,29.0,0.9,12.0,72.0,22.79,14.75
2018,3,8,7,45,131.0,29.5,0.9,12.15,54.0,22.03,14.26
2018,3,8,8,0,21.0,30.0,0.9,12.3,36.0,23.88,16.0
2018,3,8,8,15,17.0,64.0,0.9,12.5,69.5,48.92,38.54
2018,3,8,8,30,13.0,98.0,0.9,12.7,103.0,73.26,60.11
2018,3,8,8,45,21.5,126.0,0.9,12.85,135.0,90.9,71.79
2018,3,8,9,0,30.0,154.0,0.9,13.0,167.0,113.68,89.62
2018,3,8,9,15,73.0,188.5,0.9,13.2,225.5,148.32,115.77
2018,3,8,9,30,116.0,223.0,0.9,13.4,284.0,190.63,148.35
2018,3,8,9,45,214.5,236.5,0.9,13.6,359.0,241.89,186.82
2018,3,8,10,0,313.0,250.0,0.9,13.8,434.0,309.18,238.98
2018,3,8,10,15,375.0,249.5,0.9,14.0,481.5,360.6,279.79
2018,3,8,10,30,437.0,249.0,0.9,14.2,529.0,425.41,330.64
2018,3,8,10,45,440.5,258.0,0.9,14.45,549.5,467.53,363.63
2018,3,8,11,0,444.0,267.0,0.9,14.7,570.0,509.32,395.62
2018,3,8,11,15,477.5,262.0,0.95,14.95,595.5,558.25,432.79
2018,3,8,11,30,511.0,257.0,1.0,15.2,621.0,608.91,470.53
2018,3,8,11,45,589.5,229.5,1.05,15.45,655.0,673.84,518.67
2018,3,8,12,0,668.0,202.0,1.1,15.7,689.0,749.49,573.18
2018,3,8,12,15,636.5,212.5,1.15,15.8,677.5,766.65,584.81
2018,3,8,12,30,605.0,223.0,1.2,15.9,666.0,778.96,593.58
2018,3,8,12,45,606.5,219.5,1.25,15.95,660.5,803.6,611.65
2018,3,8,13,0,608.0,216.0,1.3,16.0,655.0,825.54,627.67
2018,3,8,13,15,609.0,213.0,1.3,15.85,645.5,844.66,641.6
2018,3,8,13,30,610.0,210.0,1.3,15.7,636.0,860.83,653.6
2018,3,8,13,45,573.0,213.5,1.35,15.55,604.0,834.58,637.0
2018,3,8,14,0,536.0,217.0,1.4,15.4,572.0,813.18,623.83
2018,3,8,14,15,529.5,210.5,1.4,15.3,548.5,808.39,622.13
2018,3,8,14,30,523.0,204.0,1.4,15.2,525.0,800.77,618.36
2018,3,8,14,45,534.0,185.0,1.4,15.05,496.5,793.98,616.11
2018,3,8,15,0,545.0,166.0,1.4,14.9,468.0,783.87,610.98
2018,3,8,15,15,634.5,132.5,1.4,14.9,458.5,844.78,655.34
2018,3,8,15,30,724.0,99.0,1.4,14.9,449.0,887.22,685.7
2018,3,8,15,45,650.5,103.0,1.4,14.6,394.5,809.79,633.72
2018,3,8,16,0,577.0,107.0,1.4,14.3,340.0,731.12,580.6
2018,3,8,16,15,569.0,93.0,1.35,13.85,298.5,693.17,555.45
2018,3,8,16,30,561.0,79.0,1.3,13.4,257.0,652.87,527.13
2018,3,8,16,45,504.0,71.5,1.25,12.95,210.5,575.52,469.35
2018,3,8,17,0,447.0,64.0,1.2,12.5,164.0,499.7,410.31
2018,3,8,17,15,372.0,52.5,1.25,12.1,121.5,407.5,335.53
2018,3,8,17,30,297.0,41.0,1.3,11.7,79.0,318.4,258.14
2018,3,8,17,45,183.5,27.0,1.35,11.35,47.0,204.43,134.63
2018,3,8,18,0,70.0,13.0,1.4,11.0,15.0,56.56,0.0
2018,3,8,18,15,35.0,6.5,1.45,10.85,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,6,15,7.5,1.5,1.45,9.3,1.5,0.0,0.0
2018,3,9,6,30,15.0,3.0,1.5,9.6,3.0,0.0,0.0
2018,3,9,6,45,7.5,10.0,1.55,9.95,10.0,7.87,0.0
2018,3,9,7,0,0.0,17.0,1.6,10.3,17.0,12.94,4.5
2018,3,9,7,15,11.0,31.0,1.7,10.6,33.0,24.0,15.5
2018,3,9,7,30,22.0,45.0,1.8,10.9,49.0,34.39,25.22
2018,3,9,7,45,36.0,68.0,1.85,11.2,77.0,50.55,39.99
2018,3,9,8,0,50.0,91.0,1.9,11.5,105.0,66.24,54.18
2018,3,9,8,15,60.5,117.5,1.9,11.9,137.5,83.54,69.53
2018,3,9,8,30,71.0,144.0,1.9,12.3,170.0,100.35,84.17
2018,3,9,8,45,147.0,165.5,1.9,12.65,229.0,115.37,91.1
2018,3,9,9,0,223.0,187.0,1.9,13.0,288.0,151.12,113.32
2018,3,9,9,15,226.0,208.5,1.85,13.4,319.5,185.63,139.73
2018,3,9,9,30,229.0,230.0,1.8,13.8,351.0,221.07,168.76
2018,3,9,9,45,331.5,226.5,1.75,14.2,415.5,271.08,206.94
2018,3,9,10,0,434.0,223.0,1.7,14.6,480.0,336.27,258.37
2018,3,9,10,15,445.5,232.5,1.7,14.85,508.5,382.43,296.87
2018,3,9,10,30,457.0,242.0,1.7,15.1,537.0,429.5,335.3
2018,3,9,10,45,402.0,271.0,1.75,15.35,538.0,449.24,352.14
2018,3,9,11,0,347.0,300.0,1.8,15.6,539.0,470.03,368.66
2018,3,9,11,15,366.5,301.5,1.8,15.75,559.5,509.39,399.15
2018,3,9,11,30,386.0,303.0,1.8,15.9,580.0,549.67,429.72
2018,3,9,11,45,357.5,317.5,1.8,16.0,577.0,566.92,442.12
2018,3,9,12,0,329.0,332.0,1.8,16.1,574.0,580.96,452.0
2018,3,9,12,15,310.5,338.0,1.8,16.15,566.5,592.07,459.95
2018,3,9,12,30,292.0,344.0,1.8,16.2,559.0,600.75,466.04
2018,3,9,12,45,254.0,346.5,1.8,16.2,532.5,586.06,454.8
2018,3,9,13,0,216.0,349.0,1.8,16.2,506.0,546.67,425.84
2018,3,9,13,15,164.5,340.0,1.8,16.15,458.0,499.35,390.36
2018,3,9,13,30,113.0,331.0,1.8,16.1,410.0,425.52,334.55
2018,3,9,13,45,100.0,316.5,1.8,16.05,385.0,403.47,318.46
2018,3,9,14,0,87.0,302.0,1.8,16.0,360.0,380.34,301.1
2018,3,9,14,15,121.0,293.5,1.75,15.9,370.5,435.66,345.08
2018,3,9,14,30,155.0,285.0,1.7,15.8,381.0,466.79,370.2
2018,3,9,14,45,194.0,266.0,1.7,15.7,379.0,489.79,389.84
2018,3,9,15,0,233.0,247.0,1.7,15.6,377.0,511.43,408.57
2018,3,9,15,15,237.5,227.0,1.7,15.6,351.0,495.06,397.52
2018,3,9,15,30,242.0,207.0,1.7,15.6,325.0,500.89,403.16
2018,3,9,15,45,252.5,185.0,1.7,15.15,297.5,484.16,392.77
2018,3,9,16,0,263.0,163.0,1.7,14.7,270.0,465.44,380.77
2018,3,9,16,15,241.5,144.0,1.55,14.25,233.0,418.78,345.07
2018,3,9,16,30,220.0,125.0,1.4,13.8,196.0,372.07,308.58
2018,3,9,16,45,196.5,105.5,1.3,13.4,160.5,323.1,269.2
2018,3,9,17,0,173.0,86.0,1.2,13.0,125.0,274.74,228.96
2018,3,9,17,15,139.5,66.5,1.2,12.7,93.0,219.19,181.21
2018,3,9,17,30,106.0,47.0,1.2,12.4,61.0,165.3,133.11
2018,3,9,17,45,68.0,30.0,1.2,12.05,37.5,112.58,75.13
2018,3,9,18,0,30.0,13.0,1.2,11.7,14.0,30.04,0.0
2018,3,9,18,15,15.0,6.5,1.2,11.6,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,10.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.3,1.0,0.79,0.0
2018,3,10,6,45,0.0,6.5,0.55,10.4,6.5,5.11,0.0
2018,3,10,7,0,0.0,12.0,0.5,10.5,12.0,9.11,1.74
2018,3,10,7,15,0.0,18.0,0.6,10.7,18.0,13.68,6.48
2018,3,10,7,30,0.0,24.0,0.7,10.9,24.0,18.26,10.83
2018,3,10,7,45,0.0,26.0,0.75,11.05,26.0,19.79,12.35
2018,3,10,8,0,0.0,28.0,0.8,11.2,28.0,21.33,13.79
2018,3,10,8,15,0.0,27.5,0.7,11.4,27.5,20.95,13.44
2018,3,10,8,30,0.0,27.0,0.6,11.6,27.0,20.58,13.06
2018,3,10,8,45,0.0,34.5,0.55,11.8,34.5,26.34,17.21
2018,3,10,9,0,0.0,42.0,0.5,12.0,42.0,32.12,22.1
2018,3,10,9,15,0.0,54.0,0.5,12.2,54.0,41.38,29.92
2018,3,10,9,30,0.0,66.0,0.5,12.4,66.0,50.67,37.68
2018,3,10,9,45,0.0,67.5,0.5,12.6,67.5,51.86,38.53
2018,3,10,10,0,0.0,69.0,0.5,12.8,69.0,53.05,39.39
2018,3,10,10,15,0.0,90.0,0.5,12.95,90.0,69.36,52.93
2018,3,10,10,30,0.0,111.0,0.5,13.1,111.0,85.62,66.25
2018,3,10,10,45,1.0,130.5,0.5,13.25,131.0,101.44,79.09
2018,3,10,11,0,2.0,150.0,0.5,13.4,151.0,117.63,92.13
2018,3,10,11,15,1.5,145.5,0.5,13.45,146.5,114.15,89.11
2018,3,10,11,30,1.0,141.0,0.5,13.5,142.0,110.54,86.09
2018,3,10,11,45,3.0,165.5,0.55,13.6,168.0,132.11,103.59
2018,3,10,12,0,5.0,190.0,0.6,13.7,194.0,154.37,121.45
2018,3,10,12,15,7.0,204.0,0.65,13.75,209.5,168.55,132.77
2018,3,10,12,30,9.0,218.0,0.7,13.8,225.0,183.2,144.5
2018,3,10,12,45,11.0,222.0,0.7,13.8,230.5,189.62,149.67
2018,3,10,13,0,13.0,226.0,0.7,13.8,236.0,196.27,155.09
2018,3,10,13,15,20.0,246.0,0.7,13.85,260.5,222.49,176.15
2018,3,10,13,30,27.0,266.0,0.7,13.9,285.0,271.21,214.5
2018,3,10,13,45,27.5,255.5,0.7,13.9,274.5,264.3,209.13
2018,3,10,14,0,28.0,245.0,0.7,13.9,264.0,257.12,203.94
2018,3,10,14,15,55.5,254.0,0.65,13.9,289.5,298.72,237.77
2018,3,10,14,30,83.0,263.0,0.6,13.9,315.0,341.78,272.0
2018,3,10,14,45,111.5,257.5,0.6,13.9,323.0,394.11,313.07
2018,3,10,15,0,140.0,252.0,0.6,13.9,331.0,421.86,335.35
2018,3,10,15,15,152.5,233.5,0.6,13.9,313.5,416.36,332.43
2018,3,10,15,30,165.0,215.0,0.6,13.9,296.0,409.73,328.97
2018,3,10,15,45,168.5,190.0,0.45,13.8,266.0,384.31,310.12
2018,3,10,16,0,172.0,165.0,0.3,13.7,236.0,357.49,290.14
2018,3,10,16,15,162.5,145.0,0.4,13.45,205.5,324.03,265.6
2018,3,10,16,30,153.0,125.0,0.5,13.2,175.0,290.17,239.93
2018,3,10,16,45,125.0,105.5,0.55,12.95,141.5,240.61,199.74
2018,3,10,17,0,97.0,86.0,0.6,12.7,108.0,192.26,159.28
2018,3,10,17,15,198.5,62.5,0.65,12.45,93.5,258.13,214.36
2018,3,10,17,30,300.0,39.0,0.7,12.2,79.0,319.92,259.6
2018,3,10,17,45,226.5,27.5,0.75,11.9,50.5,239.81,169.97
2018,3,10,18,0,153.0,16.0,0.8,11.6,22.0,113.44,0.0
2018,3,10,18,15,76.5,8.0,0.75,11.45,11.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,1.55,7.95,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,1.6,8.5,2.0,1.57,0.0
2018,3,11,6,45,9.0,10.5,1.6,9.05,11.5,8.26,0.0
2018,3,11,7,0,18.0,19.0,1.6,9.6,21.0,15.01,6.81
2018,3,11,7,15,80.5,32.0,1.55,10.1,47.0,24.32,15.95
2018,3,11,7,30,143.0,45.0,1.5,10.6,73.0,34.05,25.04
2018,3,11,7,45,83.0,64.0,1.45,11.05,81.5,47.92,37.72
2018,3,11,8,0,23.0,83.0,1.4,11.5,90.0,61.19,49.68
2018,3,11,8,15,14.5,105.0,1.35,12.0,109.5,77.25,63.88
2018,3,11,8,30,6.0,127.0,1.3,12.5,129.0,92.27,76.91
2018,3,11,8,45,11.5,147.0,1.3,13.05,152.0,106.56,84.91
2018,3,11,9,0,17.0,167.0,1.3,13.6,175.0,123.28,97.83
2018,3,11,9,15,31.5,193.5,1.3,14.05,210.0,144.96,114.46
2018,3,11,9,30,46.0,220.0,1.3,14.5,245.0,171.91,135.44
2018,3,11,9,45,70.5,245.5,1.3,14.9,286.5,203.89,160.24
2018,3,11,10,0,95.0,271.0,1.3,15.3,328.0,239.81,188.28
2018,3,11,10,15,250.0,258.5,1.4,15.65,420.0,314.82,245.68
2018,3,11,10,30,405.0,246.0,1.5,16.0,512.0,407.56,317.43
2018,3,11,10,45,538.5,217.5,1.55,16.35,585.0,487.32,379.21
2018,3,11,11,0,672.0,189.0,1.6,16.7,658.0,584.21,452.96
2018,3,11,11,15,700.5,184.0,1.65,16.9,683.5,640.49,495.41
2018,3,11,11,30,729.0,179.0,1.7,17.1,709.0,697.44,537.75
2018,3,11,11,45,790.5,157.5,1.75,17.35,739.0,758.95,583.08
2018,3,11,12,0,852.0,136.0,1.8,17.6,769.0,827.02,631.32
2018,3,11,12,15,816.5,150.5,1.8,17.7,758.5,850.55,646.4
2018,3,11,12,30,781.0,165.0,1.8,17.8,748.0,875.75,663.08
2018,3,11,12,45,755.5,173.5,1.8,17.95,733.5,893.01,674.27
2018,3,11,13,0,730.0,182.0,1.8,18.1,719.0,905.65,682.52
2018,3,11,13,15,767.0,164.0,1.8,18.15,718.5,945.87,709.63
2018,3,11,13,30,804.0,146.0,1.8,18.2,718.0,975.08,729.03
2018,3,11,13,45,829.5,131.5,1.75,18.3,706.0,1002.79,746.76
2018,3,11,14,0,855.0,117.0,1.7,18.4,694.0,1026.6,761.95
2018,3,11,14,15,878.5,103.5,1.6,18.35,674.5,1045.27,773.53
2018,3,11,14,30,902.0,90.0,1.5,18.3,655.0,1046.29,773.81
2018,3,11,14,45,886.0,88.0,1.45,18.3,616.5,1030.12,764.06
2018,3,11,15,0,870.0,86.0,1.4,18.3,578.0,1022.89,760.46
2018,3,11,15,15,838.0,85.5,1.4,18.3,531.0,984.65,737.43
2018,3,11,15,30,806.0,85.0,1.4,18.3,484.0,943.24,712.42
2018,3,11,15,45,779.0,81.5,1.2,18.0,437.5,900.19,683.7
2018,3,11,16,0,752.0,78.0,1.0,17.7,391.0,854.63,652.79
2018,3,11,16,15,715.5,72.5,1.0,17.25,340.5,795.56,615.33
2018,3,11,16,30,679.0,67.0,1.0,16.8,290.0,741.83,580.27
2018,3,11,16,45,621.5,60.5,0.95,16.3,238.5,661.82,523.84
2018,3,11,17,0,564.0,54.0,0.9,15.8,187.0,583.45,465.96
2018,3,11,17,15,493.0,47.0,0.95,15.35,142.5,495.97,398.39
2018,3,11,17,30,422.0,40.0,1.0,14.9,98.0,412.47,329.05
2018,3,11,17,45,289.0,29.0,1.05,14.45,61.0,286.24,206.54
2018,3,11,18,0,156.0,18.0,1.1,14.0,24.0,116.77,0.0
2018,3,11,18,15,78.0,9.0,1.1,13.75,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,12,6,15,23.5,4.0,2.1,11.05,4.0,0.0,0.0
2018,3,12,6,30,47.0,8.0,2.1,11.3,8.0,6.29,0.0
2018,3,12,6,45,167.5,22.0,2.15,11.55,36.5,16.74,0.0
2018,3,12,7,0,288.0,36.0,2.2,11.8,65.0,29.63,19.12
2018,3,12,7,15,393.5,45.5,2.2,12.1,110.0,37.2,27.17
2018,3,12,7,30,499.0,55.0,2.2,12.4,155.0,44.9,34.52
2018,3,12,7,45,561.0,62.0,2.2,12.65,204.5,50.31,39.61
2018,3,12,8,0,623.0,69.0,2.2,12.9,254.0,55.76,44.54
2018,3,12,8,15,477.0,87.5,2.2,13.4,244.0,66.57,54.06
2018,3,12,8,30,331.0,106.0,2.2,13.9,234.0,74.21,60.59
2018,3,12,8,45,188.0,141.5,2.25,14.45,216.0,100.12,77.08
2018,3,12,9,0,45.0,177.0,2.3,15.0,198.0,129.8,101.72
2018,3,12,9,15,92.0,204.5,2.4,15.4,253.0,162.03,125.38
2018,3,12,9,30,139.0,232.0,2.5,15.8,308.0,201.83,155.73
2018,3,12,9,45,169.5,244.5,2.6,16.15,343.5,234.16,181.36
2018,3,12,10,0,200.0,257.0,2.7,16.5,379.0,270.37,210.52
2018,3,12,10,15,426.0,218.5,2.8,16.65,495.0,363.49,282.46
2018,3,12,10,30,652.0,180.0,2.9,16.8,611.0,478.06,372.17
2018,3,12,10,45,600.0,203.5,2.95,16.95,611.5,513.3,401.65
2018,3,12,11,0,548.0,227.0,3.0,17.1,612.0,537.68,421.94
2018,3,12,11,15,307.0,264.5,3.0,17.15,481.0,437.97,345.76
2018,3,12,11,30,66.0,302.0,3.0,17.2,350.0,299.75,236.0
2018,3,12,11,45,38.0,257.5,3.05,17.25,285.0,245.63,193.58
2018,3,12,12,0,10.0,213.0,3.1,17.3,220.0,177.32,138.79
2018,3,12,12,15,18.0,225.0,3.15,17.35,238.5,195.27,153.5
2018,3,12,12,30,26.0,237.0,3.2,17.4,257.0,228.18,179.88
2018,3,12,12,45,13.5,187.5,3.25,17.45,198.0,161.96,126.77
2018,3,12,13,0,1.0,138.0,3.3,17.5,139.0,109.47,84.13
2018,3,12,13,15,31.5,217.0,3.35,17.5,239.5,222.68,176.39
2018,3,12,13,30,62.0,296.0,3.4,17.5,340.0,335.97,266.24
2018,3,12,13,45,39.0,244.5,3.45,17.55,272.0,263.45,208.77
2018,3,12,14,0,16.0,193.0,3.5,17.6,204.0,174.26,137.36
2018,3,12,14,15,13.5,173.0,3.5,17.45,182.0,154.59,121.87
2018,3,12,14,30,11.0,153.0,3.5,17.3,160.0,134.8,106.04
2018,3,12,14,45,9.5,127.0,3.5,17.2,133.0,110.66,86.55
2018,3,12,15,0,8.0,101.0,3.5,17.1,106.0,86.78,67.08
2018,3,12,15,15,4.0,73.0,3.5,17.1,75.5,60.14,44.95
2018,3,12,15,30,0.0,45.0,3.5,17.1,45.0,34.45,23.37
2018,3,12,15,45,129.0,71.0,3.4,16.65,125.0,214.79,179.35
2018,3,12,16,0,258.0,97.0,3.3,16.2,205.0,396.43,330.31
2018,3,12,16,15,353.5,78.5,3.15,15.9,207.0,456.2,380.0
2018,3,12,16,30,449.0,60.0,3.0,15.6,209.0,522.02,432.83
2018,3,12,16,45,467.0,61.0,2.9,15.25,193.5,526.57,436.34
2018,3,12,17,0,485.0,62.0,2.8,14.9,178.0,526.78,435.4
2018,3,12,17,15,316.5,47.0,2.85,14.7,115.5,354.43,294.72
2018,3,12,17,30,148.0,32.0,2.9,14.5,53.0,184.52,150.22
2018,3,12,17,45,77.0,19.0,2.9,14.25,29.5,91.85,65.97
2018,3,12,18,0,6.0,6.0,2.9,14.0,6.0,8.66,0.0
2018,3,12,18,15,3.0,3.0,2.95,13.95,3.0,2.36,0.0
2018,3,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.05,12.25,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.0,12.1,1.0,0.79,0.0
2018,3,13,6,45,0.0,3.5,2.95,12.0,3.5,2.64,0.0
2018,3,13,7,0,0.0,6.0,2.9,11.9,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.9,11.9,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.9,11.9,9.0,6.82,0.48
2018,3,13,7,45,0.0,11.0,2.85,11.9,11.0,8.35,1.91
2018,3,13,8,0,0.0,13.0,2.8,11.9,13.0,9.88,3.31
2018,3,13,8,15,0.0,16.0,2.85,12.0,16.0,12.17,5.38
2018,3,13,8,30,0.0,19.0,2.9,12.1,19.0,14.47,7.43
2018,3,13,8,45,0.0,24.0,2.9,12.2,24.0,18.31,10.15
2018,3,13,9,0,0.0,29.0,2.9,12.3,29.0,22.15,13.41
2018,3,13,9,15,0.0,33.5,3.0,12.5,33.5,25.62,16.31
2018,3,13,9,30,0.0,38.0,3.1,12.7,38.0,29.1,19.2
2018,3,13,9,45,1.5,67.0,3.15,12.9,68.0,51.93,38.4
2018,3,13,10,0,3.0,96.0,3.2,13.1,98.0,75.03,57.65
2018,3,13,10,15,13.0,169.0,3.25,13.25,177.5,135.19,107.31
2018,3,13,10,30,23.0,242.0,3.3,13.4,257.0,197.63,158.03
2018,3,13,10,45,235.5,240.0,3.4,13.6,406.0,333.48,267.78
2018,3,13,11,0,448.0,238.0,3.5,13.8,555.0,487.36,389.93
2018,3,13,11,15,597.5,205.0,3.5,13.9,638.5,591.86,472.03
2018,3,13,11,30,747.0,172.0,3.5,14.0,722.0,703.76,558.46
2018,3,13,11,45,666.0,211.0,3.55,14.1,706.0,720.02,569.66
2018,3,13,12,0,585.0,250.0,3.6,14.2,690.0,721.69,570.19
2018,3,13,12,15,489.5,285.5,3.6,14.2,654.0,705.96,557.28
2018,3,13,12,30,394.0,321.0,3.6,14.2,618.0,664.81,525.55
2018,3,13,12,45,309.0,339.5,3.6,14.2,571.5,626.5,495.67
2018,3,13,13,0,224.0,358.0,3.6,14.2,525.0,561.08,445.14
2018,3,13,13,15,189.0,352.5,3.55,14.2,491.5,533.54,424.07
2018,3,13,13,30,154.0,347.0,3.5,14.2,458.0,503.38,400.61
2018,3,13,13,45,171.0,333.0,3.5,14.2,452.5,513.48,409.75
2018,3,13,14,0,188.0,319.0,3.5,14.2,447.0,522.93,418.3
2018,3,13,14,15,199.5,304.5,3.4,14.1,435.5,525.39,421.37
2018,3,13,14,30,211.0,290.0,3.3,14.0,424.0,526.82,423.77
2018,3,13,14,45,145.0,267.5,3.25,13.95,357.0,438.11,354.21
2018,3,13,15,0,79.0,245.0,3.2,13.9,290.0,324.44,263.66
2018,3,13,15,15,214.5,219.5,3.2,13.9,330.0,458.97,376.29
2018,3,13,15,30,350.0,194.0,3.2,13.9,370.0,588.94,481.35
2018,3,13,15,45,303.0,181.5,3.0,13.55,323.5,525.69,432.0
2018,3,13,16,0,256.0,169.0,2.8,13.2,277.0,463.02,383.24
2018,3,13,16,15,211.0,149.0,2.55,12.9,231.0,393.29,327.81
2018,3,13,16,30,166.0,129.0,2.3,12.6,185.0,304.74,256.0
2018,3,13,16,45,137.0,111.0,2.05,12.3,152.0,256.28,215.67
2018,3,13,17,0,108.0,93.0,1.8,12.0,119.0,209.39,175.51
2018,3,13,17,15,75.5,71.5,1.7,11.65,87.5,155.56,128.63
2018,3,13,17,30,43.0,50.0,1.6,11.3,56.0,89.39,70.78
2018,3,13,17,45,25.0,32.0,1.5,11.0,35.0,55.68,38.56
2018,3,13,18,0,7.0,14.0,1.4,10.7,14.0,17.07,0.0
2018,3,13,18,15,3.5,7.0,1.4,10.6,7.0,7.63,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,14,6,15,1.0,3.0,1.55,8.75,3.0,0.0,0.0
2018,3,14,6,30,2.0,6.0,1.6,9.1,6.0,4.72,0.0
2018,3,14,6,45,13.0,22.0,1.65,9.45,23.5,16.57,1.15
2018,3,14,7,0,24.0,38.0,1.7,9.8,41.0,28.21,18.64
2018,3,14,7,15,45.5,58.5,1.8,9.9,67.0,42.61,32.39
2018,3,14,7,30,67.0,79.0,1.9,10.0,93.0,56.38,45.26
2018,3,14,7,45,91.5,99.5,1.95,10.1,124.5,70.13,57.9
2018,3,14,8,0,116.0,120.0,2.0,10.2,156.0,83.62,70.07
2018,3,14,8,15,129.0,137.5,2.1,10.25,183.5,95.0,80.15
2018,3,14,8,30,142.0,155.0,2.2,10.3,211.0,106.12,89.83
2018,3,14,8,45,92.0,139.0,2.25,10.4,177.0,99.32,78.58
2018,3,14,9,0,42.0,123.0,2.3,10.5,143.0,95.19,74.3
2018,3,14,9,15,21.0,79.0,2.35,10.55,89.0,64.34,48.63
2018,3,14,9,30,0.0,35.0,2.4,10.6,35.0,26.8,17.39
2018,3,14,9,45,0.0,36.0,2.45,10.65,36.0,27.58,18.02
2018,3,14,10,0,0.0,37.0,2.5,10.7,37.0,28.37,18.64
2018,3,14,10,15,0.5,50.5,2.55,10.75,51.0,39.01,27.63
2018,3,14,10,30,1.0,64.0,2.6,10.8,65.0,49.74,36.66
2018,3,14,10,45,1.0,87.5,2.65,10.9,88.5,68.05,52.0
2018,3,14,11,0,1.0,111.0,2.7,11.0,112.0,86.44,67.29
