Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,15,642.5,200.5,4.4,10.85,645.5,913.14,729.49
2018,3,24,14,30,848.0,120.0,4.4,10.7,693.0,1031.6,815.51
2018,3,24,14,45,769.0,136.5,4.4,10.6,634.5,979.69,779.32
2018,3,24,15,0,690.0,153.0,4.4,10.5,576.0,917.09,736.23
2018,3,24,15,15,744.0,128.0,4.4,10.5,555.5,937.87,753.75
2018,3,24,15,30,798.0,103.0,4.4,10.5,535.0,945.51,761.22
2018,3,24,15,45,795.5,93.5,4.35,10.15,492.5,918.79,744.24
2018,3,24,16,0,793.0,84.0,4.3,9.8,450.0,888.43,724.62
2018,3,24,16,15,635.5,99.0,4.2,9.6,371.0,748.17,620.19
2018,3,24,16,30,478.0,114.0,4.1,9.4,292.0,597.31,503.92
2018,3,24,16,45,392.5,105.5,3.95,9.2,237.0,498.95,425.04
2018,3,24,17,0,307.0,97.0,3.8,9.0,182.0,405.34,346.78
2018,3,24,17,15,241.5,80.5,3.65,8.8,139.0,304.47,260.98
2018,3,24,17,30,176.0,64.0,3.5,8.6,96.0,228.3,193.41
2018,3,24,17,45,119.0,46.5,3.35,8.4,65.0,161.91,132.72
2018,3,24,18,0,62.0,29.0,3.2,8.2,34.0,85.31,55.69
2018,3,24,18,15,33.5,15.5,3.15,8.15,18.0,31.84,0.0
2018,3,24,18,30,5.0,2.0,3.1,8.1,2.0,0.0,0.0
2018,3,24,18,45,2.5,1.0,3.0,8.05,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.1,6.7,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.1,6.8,2.0,0.0,0.0
2018,3,25,6,15,103.5,16.0,2.15,7.25,23.0,12.59,0.0
2018,3,25,6,30,201.0,30.0,2.2,7.7,44.0,22.7,7.57
2018,3,25,6,45,330.5,40.5,2.3,8.15,86.5,33.29,23.44
2018,3,25,7,0,460.0,51.0,2.4,8.6,129.0,41.86,31.99
2018,3,25,7,15,362.0,65.5,2.5,8.85,140.0,49.08,38.95
2018,3,25,7,30,264.0,80.0,2.6,9.1,151.0,57.68,46.91
2018,3,25,7,45,207.5,108.5,2.7,9.3,171.5,76.55,63.97
2018,3,25,8,0,151.0,137.0,2.8,9.5,192.0,95.38,80.72
2018,3,25,8,15,281.5,144.5,2.85,9.75,265.5,99.62,84.19
2018,3,25,8,30,412.0,152.0,2.9,10.0,339.0,102.89,86.76
2018,3,25,8,45,631.0,119.5,2.95,10.25,440.5,102.98,71.9
2018,3,25,9,0,850.0,87.0,3.0,10.5,542.0,155.98,91.81
2018,3,25,9,15,870.5,88.5,3.0,10.7,587.0,220.35,140.73
2018,3,25,9,30,891.0,90.0,3.0,10.9,632.0,290.54,201.46
2018,3,25,9,45,907.5,90.5,3.05,11.1,671.5,355.67,260.53
2018,3,25,10,0,924.0,91.0,3.1,11.3,711.0,421.57,320.13
2018,3,25,10,15,934.0,92.0,3.1,11.45,743.5,485.59,377.09
2018,3,25,10,30,944.0,93.0,3.1,11.6,776.0,549.07,431.87
2018,3,25,10,45,736.5,175.0,3.15,11.75,718.5,564.32,447.51
2018,3,25,11,0,529.0,257.0,3.2,11.9,661.0,549.79,437.68
2018,3,25,11,15,627.5,226.5,3.25,12.0,715.5,627.97,499.85
2018,3,25,11,30,726.0,196.0,3.3,12.1,770.0,709.62,563.29
2018,3,25,11,45,599.0,245.5,3.3,12.2,722.5,697.29,552.66
2018,3,25,12,0,472.0,295.0,3.3,12.3,675.0,669.44,530.33
2018,3,25,12,15,283.5,314.0,3.35,12.35,542.5,539.56,430.34
2018,3,25,12,30,95.0,333.0,3.4,12.4,410.0,374.3,299.27
2018,3,25,12,45,154.0,302.0,3.4,12.45,425.0,423.88,340.78
2018,3,25,13,0,213.0,271.0,3.4,12.5,440.0,476.69,383.68
2018,3,25,13,15,460.0,229.0,3.4,12.5,585.0,703.67,561.84
2018,3,25,13,30,707.0,187.0,3.4,12.5,730.0,926.44,725.83
2018,3,25,13,45,531.5,228.5,3.4,12.5,630.0,800.98,632.79
2018,3,25,14,0,356.0,270.0,3.4,12.5,530.0,654.18,522.36
2018,3,25,14,15,338.5,247.0,3.4,12.5,486.0,618.16,497.21
2018,3,25,14,30,321.0,224.0,3.4,12.5,442.0,579.57,469.15
2018,3,25,14,45,592.0,161.0,3.35,12.45,536.5,826.57,660.08
2018,3,25,15,0,863.0,98.0,3.3,12.4,631.0,1019.36,797.21
2018,3,25,15,15,869.0,89.5,3.3,12.4,594.5,1008.58,789.8
2018,3,25,15,30,875.0,81.0,3.3,12.4,558.0,981.48,772.92
2018,3,25,15,45,852.5,78.5,3.25,12.25,509.5,954.25,756.06
2018,3,25,16,0,830.0,76.0,3.2,12.1,461.0,912.2,728.34
2018,3,25,16,15,795.0,72.0,3.15,11.8,407.5,854.16,688.88
2018,3,25,16,30,760.0,68.0,3.1,11.5,354.0,794.72,647.39
2018,3,25,16,45,692.0,64.5,3.05,11.25,295.5,706.56,582.44
2018,3,25,17,0,624.0,61.0,3.0,11.0,237.0,626.64,521.44
2018,3,25,17,15,542.0,55.5,3.0,10.6,185.5,530.66,445.12
2018,3,25,17,30,460.0,50.0,3.0,10.2,134.0,439.41,368.89
2018,3,25,17,45,366.5,40.0,3.05,9.75,93.5,340.76,281.41
2018,3,25,18,0,273.0,30.0,3.1,9.3,53.0,248.08,176.46
2018,3,25,18,15,152.5,17.5,3.15,9.1,28.5,102.88,0.0
2018,3,25,18,30,32.0,5.0,3.2,8.9,4.0,0.0,0.0
2018,3,25,18,45,16.0,2.5,3.2,8.7,2.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,2.9,5.45,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,2.9,5.7,2.0,0.0,0.0
2018,3,26,6,15,117.0,15.5,3.0,6.4,22.5,12.2,0.0
2018,3,26,6,30,208.0,28.0,3.1,7.1,43.0,21.32,8.65
2018,3,26,6,45,364.5,37.0,3.2,7.75,90.0,30.43,21.12
2018,3,26,7,0,521.0,46.0,3.3,8.4,137.0,38.19,28.77
2018,3,26,7,15,614.0,50.5,3.4,9.0,192.5,42.21,32.73
2018,3,26,7,30,707.0,55.0,3.5,9.6,248.0,50.3,40.16
2018,3,26,7,45,749.0,58.5,3.55,10.2,301.0,53.6,43.06
2018,3,26,8,0,791.0,62.0,3.6,10.8,354.0,56.94,45.9
2018,3,26,8,15,820.0,65.5,3.65,11.3,406.0,60.08,48.49
2018,3,26,8,30,849.0,69.0,3.7,11.8,458.0,63.18,51.0
2018,3,26,8,45,870.0,71.5,3.75,12.3,506.5,92.91,58.57
2018,3,26,9,0,891.0,74.0,3.8,12.8,555.0,157.44,90.52
2018,3,26,9,15,906.0,76.0,3.8,13.1,598.5,222.76,140.05
2018,3,26,9,30,921.0,78.0,3.8,13.4,642.0,289.26,197.83
2018,3,26,9,45,932.5,79.0,3.8,13.7,680.0,354.81,257.28
2018,3,26,10,0,944.0,80.0,3.8,14.0,718.0,420.51,316.63
2018,3,26,10,15,951.5,82.0,3.75,14.25,750.0,485.21,373.87
2018,3,26,10,30,959.0,84.0,3.7,14.5,782.0,549.08,428.61
2018,3,26,10,45,964.0,85.5,3.65,14.7,806.5,610.05,479.32
2018,3,26,11,0,969.0,87.0,3.6,14.9,831.0,669.35,527.04
2018,3,26,11,15,972.0,87.5,3.6,15.1,847.0,724.52,570.35
2018,3,26,11,30,975.0,88.0,3.6,15.3,863.0,777.3,610.67
2018,3,26,11,45,976.0,88.0,3.55,15.45,871.0,825.47,645.11
2018,3,26,12,0,977.0,88.0,3.5,15.6,879.0,870.62,676.08
2018,3,26,12,15,973.5,90.0,3.5,15.7,878.5,910.79,703.69
2018,3,26,12,30,970.0,92.0,3.5,15.8,878.0,947.32,728.64
2018,3,26,12,45,963.0,94.5,3.45,15.9,868.5,977.44,748.73
2018,3,26,13,0,956.0,97.0,3.4,16.0,859.0,1003.51,766.06
2018,3,26,13,15,951.5,96.0,3.4,16.0,842.5,1024.15,780.42
2018,3,26,13,30,947.0,95.0,3.4,16.0,826.0,1040.64,792.13
2018,3,26,13,45,923.0,100.5,3.4,16.0,795.5,1040.74,792.9
2018,3,26,14,0,899.0,106.0,3.4,16.0,765.0,1036.34,790.93
2018,3,26,14,15,869.5,111.0,3.4,15.95,727.0,1021.52,782.2
2018,3,26,14,30,840.0,116.0,3.4,15.9,689.0,1016.94,780.71
2018,3,26,14,45,810.5,117.0,3.45,15.85,645.5,989.66,764.0
2018,3,26,15,0,781.0,118.0,3.5,15.8,602.0,958.68,744.84
2018,3,26,15,15,780.0,107.0,3.5,15.8,562.5,939.34,733.34
2018,3,26,15,30,779.0,96.0,3.5,15.8,523.0,916.07,718.96
2018,3,26,15,45,768.5,90.0,3.45,15.45,480.5,885.87,700.2
2018,3,26,16,0,758.0,84.0,3.4,15.1,438.0,852.61,679.04
2018,3,26,16,15,742.5,77.5,3.3,14.7,392.5,811.28,651.41
2018,3,26,16,30,727.0,71.0,3.2,14.3,347.0,767.63,621.4
2018,3,26,16,45,669.5,68.0,3.1,13.9,293.0,696.0,569.16
2018,3,26,17,0,612.0,65.0,3.0,13.5,239.0,620.74,512.23
2018,3,26,17,15,568.0,56.5,3.0,12.9,192.5,550.9,457.57
2018,3,26,17,30,524.0,48.0,3.0,12.3,146.0,482.9,401.07
2018,3,26,17,45,419.0,39.5,3.05,11.7,102.0,375.39,308.0
2018,3,26,18,0,314.0,31.0,3.1,11.1,58.0,276.04,200.55
2018,3,26,18,15,176.0,18.5,3.1,10.95,31.5,117.04,0.0
2018,3,26,18,30,38.0,6.0,3.1,10.8,5.0,0.0,0.0
2018,3,26,18,45,19.0,3.0,3.1,10.65,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,5,45,9.5,1.5,2.8,9.3,1.0,0.0,0.0
2018,3,27,6,0,19.0,3.0,2.8,9.5,2.0,0.0,0.0
2018,3,27,6,15,140.0,15.5,2.9,10.15,25.5,12.2,0.0
2018,3,27,6,30,261.0,28.0,3.0,10.8,49.0,23.11,11.04
2018,3,27,6,45,390.0,37.5,3.1,11.45,94.5,30.91,21.31
2018,3,27,7,0,519.0,47.0,3.2,12.1,140.0,38.93,29.04
2018,3,27,7,15,591.0,53.0,3.25,12.55,192.0,43.88,33.77
2018,3,27,7,30,663.0,59.0,3.3,13.0,244.0,48.96,38.41
2018,3,27,7,45,644.5,73.0,3.35,13.45,282.5,58.64,47.0
2018,3,27,8,0,626.0,87.0,3.4,13.9,321.0,67.74,54.91
2018,3,27,8,15,452.5,134.0,3.45,14.3,315.5,93.32,77.21
2018,3,27,8,30,279.0,181.0,3.5,14.7,310.0,120.37,100.42
2018,3,27,8,45,406.5,174.0,3.5,15.15,384.0,126.74,93.62
2018,3,27,9,0,534.0,167.0,3.5,15.6,458.0,170.08,114.13
2018,3,27,9,15,692.5,133.5,3.45,15.95,541.5,217.91,143.71
2018,3,27,9,30,851.0,100.0,3.4,16.3,625.0,285.63,195.21
2018,3,27,9,45,872.0,98.5,3.35,16.65,665.0,351.7,253.33
2018,3,27,10,0,893.0,97.0,3.3,17.0,705.0,415.59,309.6
2018,3,27,10,15,813.5,135.0,3.25,17.3,707.5,469.07,357.72
2018,3,27,10,30,734.0,173.0,3.2,17.6,710.0,513.05,395.84
2018,3,27,10,45,640.5,220.5,3.1,17.9,700.0,548.12,424.66
2018,3,27,11,0,547.0,268.0,3.0,18.2,690.0,569.07,441.06
2018,3,27,11,15,578.5,263.5,3.0,18.4,718.5,622.39,481.91
2018,3,27,11,30,610.0,259.0,3.0,18.6,747.0,679.83,524.71
2018,3,27,11,45,625.5,256.0,3.0,18.8,760.5,725.13,557.89
2018,3,27,12,0,641.0,253.0,3.0,19.0,774.0,769.52,589.91
2018,3,27,12,15,719.5,213.5,3.0,19.1,798.5,832.98,636.58
2018,3,27,12,30,798.0,174.0,3.0,19.2,823.0,888.04,675.71
2018,3,27,12,45,877.5,131.5,2.95,19.35,839.5,936.23,707.66
2018,3,27,13,0,957.0,89.0,2.9,19.5,856.0,995.48,746.72
2018,3,27,13,15,953.5,88.5,2.95,19.55,840.0,1017.37,761.58
2018,3,27,13,30,950.0,88.0,3.0,19.6,824.0,1035.18,774.19
2018,3,27,13,45,944.5,86.5,3.0,19.6,800.5,1045.73,781.87
2018,3,27,14,0,939.0,85.0,3.0,19.6,777.0,1052.03,786.95
2018,3,27,14,15,930.0,84.0,3.0,19.55,746.0,1051.13,787.64
2018,3,27,14,30,921.0,83.0,3.0,19.5,715.0,1046.04,785.79
2018,3,27,14,45,908.5,82.0,3.0,19.4,677.5,1033.31,779.19
2018,3,27,15,0,896.0,81.0,3.0,19.3,640.0,1016.66,770.14
2018,3,27,15,15,880.5,79.0,3.0,19.3,597.0,992.01,755.48
2018,3,27,15,30,865.0,77.0,3.0,19.3,554.0,963.9,738.49
2018,3,27,15,45,837.5,76.0,3.0,18.9,505.0,933.68,721.07
2018,3,27,16,0,810.0,75.0,3.0,18.5,456.0,889.14,693.3
2018,3,27,16,15,758.5,74.5,2.9,17.95,400.0,820.91,647.68
2018,3,27,16,30,707.0,74.0,2.8,17.4,344.0,752.09,600.45
2018,3,27,16,45,653.0,68.0,2.75,16.9,289.5,680.41,549.56
2018,3,27,17,0,599.0,62.0,2.7,16.4,235.0,604.7,493.43
2018,3,27,17,15,524.0,56.5,2.7,15.75,185.5,515.37,424.36
2018,3,27,17,30,449.0,51.0,2.7,15.1,136.0,430.28,355.03
2018,3,27,17,45,336.5,41.5,2.65,14.4,94.0,319.93,260.4
2018,3,27,18,0,224.0,32.0,2.6,13.7,52.0,220.67,161.49
2018,3,27,18,15,127.0,18.5,2.6,13.45,28.5,88.24,0.0
2018,3,27,18,30,30.0,5.0,2.6,13.2,5.0,0.0,0.0
2018,3,27,18,45,15.0,2.5,2.55,13.0,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,5,45,19.5,3.0,1.05,11.2,2.5,0.0,0.0
2018,3,28,6,0,39.0,6.0,1.0,11.3,5.0,0.0,0.0
2018,3,28,6,15,179.0,17.5,1.1,11.9,30.5,13.77,0.0
2018,3,28,6,30,319.0,29.0,1.2,12.5,56.0,24.09,12.68
2018,3,28,6,45,435.5,37.0,1.25,13.05,101.5,30.7,21.12
2018,3,28,7,0,552.0,45.0,1.3,13.6,147.0,37.56,27.73
2018,3,28,7,15,618.0,51.0,1.45,14.0,199.0,42.6,32.48
2018,3,28,7,30,684.0,57.0,1.6,14.4,251.0,51.63,40.59
2018,3,28,7,45,727.5,61.0,1.75,14.8,304.0,55.24,43.73
2018,3,28,8,0,771.0,65.0,1.9,15.2,357.0,58.89,46.8
2018,3,28,8,15,800.5,68.5,1.95,15.6,408.5,61.93,49.25
2018,3,28,8,30,830.0,72.0,2.0,16.0,460.0,64.93,51.64
2018,3,28,8,45,851.0,74.5,2.05,16.45,508.0,95.36,59.23
2018,3,28,9,0,872.0,77.0,2.1,16.9,556.0,158.64,90.39
2018,3,28,9,15,889.0,78.5,2.1,17.3,600.0,222.7,137.92
2018,3,28,9,30,906.0,80.0,2.1,17.7,644.0,288.16,193.3
2018,3,28,9,45,919.5,81.0,2.05,18.15,682.5,353.3,250.41
2018,3,28,10,0,933.0,82.0,2.0,18.6,721.0,418.87,307.35
2018,3,28,10,15,941.0,83.0,2.05,18.95,752.0,482.19,361.51
2018,3,28,10,30,949.0,84.0,2.1,19.3,783.0,544.72,413.26
2018,3,28,10,45,955.0,84.5,2.1,19.65,807.0,604.64,461.08
2018,3,28,11,0,961.0,85.0,2.1,20.0,831.0,662.99,505.99
2018,3,28,11,15,964.5,86.0,2.1,20.2,848.0,718.33,547.52
2018,3,28,11,30,968.0,87.0,2.1,20.4,865.0,771.36,586.15
2018,3,28,11,45,970.0,87.5,2.15,20.65,873.5,820.25,619.83
2018,3,28,12,0,972.0,88.0,2.2,20.9,882.0,866.24,650.33
2018,3,28,12,15,971.0,88.5,2.25,21.0,882.0,906.63,677.21
2018,3,28,12,30,970.0,89.0,2.3,21.1,882.0,943.52,701.69
2018,3,28,12,45,967.0,89.0,2.35,21.2,873.5,974.43,722.2
2018,3,28,13,0,964.0,89.0,2.4,21.3,865.0,1001.43,740.22
2018,3,28,13,15,960.5,88.5,2.4,21.3,849.0,1023.41,754.8
2018,3,28,13,30,957.0,88.0,2.4,21.3,833.0,1041.27,766.86
2018,3,28,13,45,951.5,86.5,2.4,21.3,809.0,1051.86,774.36
2018,3,28,14,0,946.0,85.0,2.4,21.3,785.0,1058.16,779.34
2018,3,28,14,15,938.0,84.0,2.4,21.2,754.5,1058.25,780.81
2018,3,28,14,30,930.0,83.0,2.4,21.1,724.0,1054.12,779.79
2018,3,28,14,45,919.5,81.5,2.4,21.0,687.0,1042.73,774.23
2018,3,28,15,0,909.0,80.0,2.4,20.9,650.0,1027.33,766.26
2018,3,28,15,15,894.0,78.0,2.4,20.9,607.0,1002.98,752.17
2018,3,28,15,30,879.0,76.0,2.4,20.9,564.0,975.08,735.78
2018,3,28,15,45,859.0,73.0,2.35,20.5,516.0,937.77,713.53
2018,3,28,16,0,839.0,70.0,2.3,20.1,468.0,897.64,689.1
2018,3,28,16,15,811.5,67.0,2.2,19.6,417.0,858.42,664.63
2018,3,28,16,30,784.0,64.0,2.1,19.1,366.0,806.54,630.53
2018,3,28,16,45,719.0,62.0,2.0,18.55,308.0,722.44,572.14
2018,3,28,17,0,654.0,60.0,1.9,18.0,250.0,645.42,516.84
2018,3,28,17,15,548.0,56.5,1.9,17.35,194.0,532.66,432.15
2018,3,28,17,30,442.0,53.0,1.9,16.7,138.0,426.31,347.85
2018,3,28,17,45,338.0,42.5,1.9,16.0,96.0,321.1,259.19
2018,3,28,18,0,234.0,32.0,1.9,15.3,54.0,225.38,166.54
2018,3,28,18,15,135.5,18.5,1.9,15.05,29.5,92.89,0.0
2018,3,28,18,30,37.0,5.0,1.9,14.8,5.0,3.93,0.0
2018,3,28,18,45,18.5,2.5,1.85,14.55,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,3,29,6,0,35.0,6.0,1.0,13.0,5.0,0.0,0.0
2018,3,29,6,15,131.5,19.0,1.05,13.6,28.5,14.95,0.0
2018,3,29,6,30,228.0,32.0,1.1,14.2,52.0,24.35,13.49
2018,3,29,6,45,386.5,40.0,1.1,14.8,102.0,32.82,22.88
2018,3,29,7,0,545.0,48.0,1.1,15.4,152.0,39.84,29.57
2018,3,29,7,15,621.0,53.5,1.2,15.75,206.0,44.51,33.96
2018,3,29,7,30,697.0,59.0,1.3,16.1,260.0,53.38,41.87
2018,3,29,7,45,739.0,62.5,1.35,16.5,313.0,56.57,44.59
2018,3,29,8,0,781.0,66.0,1.4,16.9,366.0,59.8,47.26
2018,3,29,8,15,810.0,70.0,1.45,17.35,418.0,63.19,49.98
2018,3,29,8,30,839.0,74.0,1.5,17.8,470.0,66.52,52.61
2018,3,29,8,45,860.5,76.5,1.55,18.2,519.0,97.76,60.25
2018,3,29,9,0,882.0,79.0,1.6,18.6,568.0,161.74,91.67
2018,3,29,9,15,898.5,81.5,1.6,19.0,612.5,227.11,139.81
2018,3,29,9,30,915.0,84.0,1.6,19.4,657.0,293.84,195.59
2018,3,29,9,45,927.5,85.0,1.6,19.85,695.5,359.3,252.33
2018,3,29,10,0,940.0,86.0,1.6,20.3,734.0,425.03,308.74
2018,3,29,10,15,948.0,88.0,1.65,20.65,766.0,489.63,363.09
2018,3,29,10,30,956.0,90.0,1.7,21.0,798.0,553.44,414.99
2018,3,29,10,45,961.5,91.0,1.7,21.3,822.5,613.97,462.5
2018,3,29,11,0,967.0,92.0,1.7,21.6,847.0,672.87,507.08
2018,3,29,11,15,970.5,93.0,1.7,21.85,863.5,728.58,547.96
2018,3,29,11,30,974.0,94.0,1.7,22.1,880.0,781.96,585.95
2018,3,29,11,45,963.5,99.5,1.7,22.3,884.0,826.45,615.85
2018,3,29,12,0,953.0,105.0,1.7,22.5,888.0,867.09,641.85
2018,3,29,12,15,965.5,99.0,1.7,22.55,892.0,911.99,670.83
2018,3,29,12,30,978.0,93.0,1.7,22.6,896.0,954.08,697.66
2018,3,29,12,45,918.0,119.5,1.7,22.7,868.0,960.19,701.04
2018,3,29,13,0,858.0,146.0,1.7,22.8,840.0,973.4,709.55
2018,3,29,13,15,840.5,149.0,1.75,22.7,818.0,984.55,717.98
2018,3,29,13,30,823.0,152.0,1.8,22.6,796.0,991.3,723.76
2018,3,29,13,45,835.5,141.0,1.85,22.55,778.0,1009.12,736.73
2018,3,29,14,0,848.0,130.0,1.9,22.5,760.0,1022.96,747.18
2018,3,29,14,15,850.5,121.5,2.0,22.25,732.0,1025.32,751.71
2018,3,29,14,30,853.0,113.0,2.1,22.0,704.0,1023.45,753.78
2018,3,29,14,45,885.0,97.0,2.15,21.8,681.5,1024.99,757.5
2018,3,29,15,0,917.0,81.0,2.2,21.6,659.0,1035.37,767.14
2018,3,29,15,15,904.0,79.0,2.2,21.6,616.5,1012.89,754.18
2018,3,29,15,30,891.0,77.0,2.2,21.6,574.0,986.79,739.17
2018,3,29,15,45,871.5,74.5,2.2,21.0,526.0,950.36,718.86
2018,3,29,16,0,852.0,72.0,2.2,20.4,478.0,921.92,703.71
2018,3,29,16,15,802.0,71.5,2.1,19.85,420.5,854.1,659.68
2018,3,29,16,30,752.0,71.0,2.0,19.3,363.0,785.58,614.24
2018,3,29,16,45,714.5,66.0,1.9,18.75,311.5,722.07,570.84
2018,3,29,17,0,677.0,61.0,1.8,18.2,260.0,658.3,525.36
2018,3,29,17,15,611.0,54.5,1.75,17.5,207.5,577.33,465.17
2018,3,29,17,30,545.0,48.0,1.7,16.8,155.0,494.24,399.98
2018,3,29,17,45,441.5,40.5,1.65,16.05,110.0,388.58,312.36
2018,3,29,18,0,338.0,33.0,1.6,15.3,65.0,291.0,217.95
2018,3,29,18,15,193.5,19.5,1.6,15.05,35.5,155.06,0.0
2018,3,29,18,30,49.0,6.0,1.6,14.8,6.0,30.46,0.0
2018,3,29,18,45,24.5,3.0,1.55,14.5,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,30,5,45,13.0,2.5,0.55,11.5,2.5,0.0,0.0
2018,3,30,6,0,26.0,5.0,0.6,11.6,5.0,3.93,0.0
2018,3,30,6,15,75.0,19.5,0.7,12.15,25.5,14.63,0.0
2018,3,30,6,30,124.0,34.0,0.8,12.7,46.0,25.39,14.99
2018,3,30,6,45,199.0,49.5,0.9,13.2,82.5,36.75,26.57
2018,3,30,7,0,274.0,65.0,1.0,13.7,119.0,47.98,37.04
2018,3,30,7,15,448.5,68.5,0.95,14.05,187.0,54.25,42.89
2018,3,30,7,30,623.0,72.0,0.9,14.4,255.0,58.04,46.3
2018,3,30,7,45,643.5,80.5,0.9,14.8,301.0,63.88,51.37
2018,3,30,8,0,664.0,89.0,0.9,15.2,347.0,69.49,56.1
2018,3,30,8,15,536.5,129.0,0.85,15.75,355.5,91.53,75.01
2018,3,30,8,30,409.0,169.0,0.8,16.3,364.0,112.38,92.5
2018,3,30,8,45,413.5,188.0,0.75,16.85,402.5,135.92,99.39
2018,3,30,9,0,418.0,207.0,0.7,17.4,441.0,182.61,126.86
2018,3,30,9,15,410.0,228.0,0.65,17.9,472.0,229.36,161.9
2018,3,30,9,30,402.0,249.0,0.6,18.4,503.0,275.8,199.27
2018,3,30,9,45,469.0,241.5,0.6,18.9,554.5,324.68,236.9
2018,3,30,10,0,536.0,234.0,0.6,19.4,606.0,381.21,280.84
2018,3,30,10,15,526.0,249.0,0.55,19.8,627.5,427.94,317.96
2018,3,30,10,30,516.0,264.0,0.5,20.2,649.0,473.06,352.46
2018,3,30,10,45,490.0,285.5,0.45,20.6,660.0,512.65,381.55
2018,3,30,11,0,464.0,307.0,0.4,21.0,671.0,548.87,406.98
2018,3,30,11,15,486.5,305.5,0.35,21.25,694.0,595.34,439.28
2018,3,30,11,30,509.0,304.0,0.3,21.5,717.0,642.49,471.07
2018,3,30,11,45,482.5,317.5,0.3,21.75,712.0,665.83,486.08
2018,3,30,12,0,456.0,331.0,0.3,22.0,707.0,685.48,498.53
2018,3,30,12,15,431.5,342.0,0.35,22.1,698.0,701.03,509.09
2018,3,30,12,30,407.0,353.0,0.4,22.2,689.0,698.1,507.71
2018,3,30,12,45,501.0,311.0,0.45,22.35,720.5,781.12,565.09
2018,3,30,13,0,595.0,269.0,0.5,22.5,752.0,849.54,611.35
2018,3,30,13,15,475.5,308.5,0.6,22.5,690.0,794.14,574.43
2018,3,30,13,30,356.0,348.0,0.7,22.5,628.0,712.41,520.95
2018,3,30,13,45,386.0,324.5,0.8,22.5,620.0,729.08,536.18
2018,3,30,14,0,416.0,301.0,0.9,22.5,612.0,766.14,563.4
2018,3,30,14,15,502.0,257.5,1.0,22.5,617.5,816.32,601.06
2018,3,30,14,30,588.0,214.0,1.1,22.5,623.0,862.15,635.7
2018,3,30,14,45,557.5,211.0,1.15,22.5,582.5,830.37,615.74
2018,3,30,15,0,527.0,208.0,1.2,22.5,542.0,796.02,594.74
2018,3,30,15,15,451.0,213.5,1.2,22.5,485.5,723.49,545.74
2018,3,30,15,30,375.0,219.0,1.2,22.5,429.0,627.29,479.75
2018,3,30,15,45,297.5,210.5,1.3,22.45,368.5,539.43,418.21
2018,3,30,16,0,220.0,202.0,1.4,22.4,308.0,431.69,339.6
2018,3,30,16,15,220.5,178.0,1.4,21.8,274.5,422.86,335.41
2018,3,30,16,30,221.0,154.0,1.4,21.2,241.0,390.61,312.81
2018,3,30,16,45,292.5,125.0,1.45,20.65,222.5,410.65,331.92
2018,3,30,17,0,364.0,96.0,1.5,20.1,204.0,443.94,359.69
2018,3,30,17,15,349.0,79.5,1.6,19.2,166.5,398.33,324.44
2018,3,30,17,30,334.0,63.0,1.7,18.3,129.0,352.72,287.42
2018,3,30,17,45,265.5,49.0,1.8,17.45,91.5,274.87,221.35
2018,3,30,18,0,197.0,35.0,1.9,16.6,54.0,204.19,153.77
2018,3,30,18,15,115.5,20.5,1.95,16.2,30.0,112.78,0.0
2018,3,30,18,30,34.0,6.0,2.0,15.8,6.0,22.5,0.0
2018,3,30,18,45,17.0,3.0,2.05,15.4,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,2.5,1.9,11.95,2.5,0.0,0.0
2018,3,31,6,0,12.0,5.0,1.9,12.0,5.0,3.93,0.0
2018,3,31,6,15,7.0,12.0,1.95,12.3,12.0,9.44,0.0
2018,3,31,6,30,2.0,19.0,2.0,12.6,19.0,14.48,6.34
2018,3,31,6,45,1.0,27.5,2.0,12.9,27.5,20.98,12.82
2018,3,31,7,0,0.0,36.0,2.0,13.2,36.0,27.49,18.92
2018,3,31,7,15,0.0,40.0,2.0,13.5,40.0,30.55,21.82
2018,3,31,7,30,0.0,44.0,2.0,13.8,44.0,33.62,24.6
2018,3,31,7,45,0.5,72.5,2.0,14.1,72.5,55.35,43.95
2018,3,31,8,0,1.0,101.0,2.0,14.4,101.0,75.54,61.63
2018,3,31,8,15,31.5,148.5,1.95,14.8,163.5,104.42,86.58
2018,3,31,8,30,62.0,196.0,1.9,15.2,226.0,132.69,110.54
2018,3,31,8,45,109.0,223.5,1.85,15.55,282.5,149.96,117.13
2018,3,31,9,0,156.0,251.0,1.8,15.9,339.0,184.89,140.53
2018,3,31,9,15,212.5,263.0,1.85,16.4,392.5,219.59,164.65
2018,3,31,9,30,269.0,275.0,1.9,16.9,446.0,260.08,194.93
2018,3,31,9,45,305.0,284.5,1.9,17.4,489.0,302.29,228.26
2018,3,31,10,0,341.0,294.0,1.9,17.9,532.0,348.82,265.17
2018,3,31,10,15,350.5,308.0,1.95,18.3,562.0,391.26,299.24
2018,3,31,10,30,360.0,322.0,2.0,18.7,592.0,434.68,333.39
2018,3,31,10,45,466.0,294.5,2.1,19.05,655.0,506.03,388.1
2018,3,31,11,0,572.0,267.0,2.2,19.4,718.0,582.29,445.95
2018,3,31,11,15,652.0,238.0,2.25,19.6,762.0,651.6,497.98
2018,3,31,11,30,732.0,209.0,2.3,19.8,806.0,723.26,550.95
2018,3,31,11,45,687.5,230.5,2.35,20.0,795.5,748.89,568.84
2018,3,31,12,0,643.0,252.0,2.4,20.2,785.0,768.42,582.3
2018,3,31,12,15,601.5,272.5,2.5,20.2,771.0,783.58,593.26
2018,3,31,12,30,560.0,293.0,2.6,20.2,757.0,791.92,599.33
2018,3,31,12,45,519.0,306.0,2.65,20.25,733.0,792.04,599.29
2018,3,31,13,0,478.0,319.0,2.7,20.3,709.0,787.56,596.03
2018,3,31,13,15,446.0,323.0,2.8,20.15,681.5,778.92,590.96
2018,3,31,13,30,414.0,327.0,2.9,20.0,654.0,766.58,583.26
2018,3,31,13,45,446.0,302.5,2.95,19.85,645.5,786.78,600.08
2018,3,31,14,0,478.0,278.0,3.0,19.7,637.0,804.45,615.02
2018,3,31,14,15,445.0,276.0,3.0,19.5,599.5,776.79,596.28
2018,3,31,14,30,412.0,274.0,3.0,19.3,562.0,746.33,575.75
2018,3,31,14,45,421.0,257.0,3.0,19.1,538.0,740.51,573.99
2018,3,31,15,0,430.0,240.0,3.0,18.9,514.0,731.99,570.2
2018,3,31,15,15,426.5,224.5,3.0,18.9,481.0,709.92,555.97
2018,3,31,15,30,423.0,209.0,3.0,18.9,448.0,685.5,540.04
2018,3,31,15,45,390.5,196.5,2.95,18.35,402.5,610.96,487.52
2018,3,31,16,0,358.0,184.0,2.9,17.8,357.0,560.17,451.36
2018,3,31,16,15,340.5,164.0,2.85,17.3,314.5,513.77,418.04
2018,3,31,16,30,323.0,144.0,2.8,16.8,272.0,466.69,383.28
2018,3,31,16,45,336.0,122.0,2.7,16.35,238.5,463.12,381.94
2018,3,31,17,0,349.0,100.0,2.6,15.9,205.0,435.63,361.25
2018,3,31,17,15,298.5,84.5,2.6,15.2,162.0,364.79,303.81
2018,3,31,17,30,248.0,69.0,2.6,14.5,119.0,297.36,247.06
2018,3,31,17,45,202.5,52.5,2.65,13.85,85.5,236.09,193.27
2018,3,31,18,0,157.0,36.0,2.7,13.2,52.0,179.34,137.94
2018,3,31,18,15,93.5,21.5,2.7,12.85,29.5,92.89,0.0
2018,3,31,18,30,30.0,7.0,2.7,12.5,7.0,21.13,0.0
2018,3,31,18,45,15.0,3.5,2.7,12.2,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,1,5,45,4.5,3.0,2.45,9.95,3.0,0.0,0.0
2018,4,1,6,0,9.0,6.0,2.5,10.2,6.0,4.72,0.0
2018,4,1,6,15,109.5,22.5,2.55,10.7,33.5,16.98,0.0
2018,4,1,6,30,210.0,39.0,2.6,11.2,61.0,29.34,19.08
2018,4,1,6,45,354.5,49.0,2.65,11.75,111.0,39.77,29.52
2018,4,1,7,0,499.0,59.0,2.7,12.3,161.0,48.02,37.34
2018,4,1,7,15,440.5,77.0,2.7,12.7,186.0,57.69,46.2
2018,4,1,7,30,382.0,95.0,2.7,13.1,211.0,68.77,56.11
2018,4,1,7,45,320.5,123.5,2.65,13.5,233.0,87.51,72.57
2018,4,1,8,0,259.0,152.0,2.6,13.9,255.0,103.56,86.39
2018,4,1,8,15,347.5,158.5,2.55,14.4,316.0,108.98,90.66
2018,4,1,8,30,436.0,165.0,2.5,14.9,377.0,110.26,91.29
2018,4,1,8,45,597.0,142.0,2.5,15.35,463.5,118.36,82.02
2018,4,1,9,0,758.0,119.0,2.5,15.8,550.0,165.93,100.9
2018,4,1,9,15,814.0,111.0,2.5,16.15,605.0,229.9,147.52
2018,4,1,9,30,870.0,103.0,2.5,16.5,660.0,294.32,200.54
2018,4,1,9,45,886.0,103.0,2.55,16.85,698.5,361.12,259.07
2018,4,1,10,0,902.0,103.0,2.6,17.2,737.0,425.02,315.05
2018,4,1,10,15,911.0,104.5,2.65,17.45,768.5,487.46,368.89
2018,4,1,10,30,920.0,106.0,2.7,17.7,800.0,549.25,420.58
2018,4,1,10,45,926.5,107.5,2.75,17.9,824.5,608.77,468.97
2018,4,1,11,0,933.0,109.0,2.8,18.1,849.0,666.85,514.76
2018,4,1,11,15,937.0,109.5,2.9,18.25,865.0,720.75,556.54
2018,4,1,11,30,941.0,110.0,3.0,18.4,881.0,772.45,595.69
2018,4,1,11,45,943.0,110.5,3.1,18.5,889.5,820.21,630.79
2018,4,1,12,0,945.0,111.0,3.2,18.6,898.0,865.15,662.05
2018,4,1,12,15,945.0,111.0,3.3,18.65,898.0,904.95,689.73
2018,4,1,12,30,945.0,111.0,3.4,18.7,898.0,941.39,715.08
2018,4,1,12,45,943.5,109.5,3.5,18.75,889.0,971.49,736.12
2018,4,1,13,0,942.0,108.0,3.6,18.8,880.0,997.79,754.67
2018,4,1,13,15,938.0,107.5,3.7,18.75,863.5,1018.82,770.08
2018,4,1,13,30,934.0,107.0,3.8,18.7,847.0,1035.8,782.94
2018,4,1,13,45,928.0,105.5,3.9,18.65,823.0,1045.63,791.16
2018,4,1,14,0,922.0,104.0,4.0,18.6,799.0,1051.25,796.77
2018,4,1,14,15,907.0,104.0,4.1,18.4,764.5,1045.28,795.16
2018,4,1,14,30,892.0,104.0,4.2,18.2,730.0,1035.18,790.95
2018,4,1,14,45,867.5,104.5,4.25,18.05,687.0,1025.64,786.79
2018,4,1,15,0,843.0,105.0,4.3,17.9,644.0,998.73,770.69
2018,4,1,15,15,817.5,103.0,4.3,17.9,597.5,964.35,748.69
2018,4,1,15,30,792.0,101.0,4.3,17.9,551.0,926.8,724.36
2018,4,1,15,45,772.5,96.0,4.4,17.3,504.0,888.68,701.72
2018,4,1,16,0,753.0,91.0,4.5,16.7,457.0,847.87,676.67
2018,4,1,16,15,742.0,85.5,4.5,16.25,414.0,811.84,653.48
2018,4,1,16,30,731.0,80.0,4.5,15.8,371.0,779.04,632.07
2018,4,1,16,45,687.0,75.0,4.45,15.3,318.0,711.09,582.86
2018,4,1,17,0,643.0,70.0,4.4,14.8,265.0,643.58,532.3
2018,4,1,17,15,579.5,63.0,4.4,14.25,213.5,559.55,466.56
2018,4,1,17,30,516.0,56.0,4.4,13.7,162.0,478.7,400.15
2018,4,1,17,45,414.0,46.0,4.35,13.15,115.5,372.41,308.18
2018,4,1,18,0,312.0,36.0,4.3,12.6,69.0,274.65,216.09
2018,4,1,18,15,183.0,23.0,4.3,12.35,39.5,156.08,4.54
2018,4,1,18,30,54.0,10.0,4.3,12.1,10.0,35.85,0.0
2018,4,1,18,45,27.0,5.0,4.3,11.85,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,2,5,45,7.0,4.0,3.45,10.2,4.0,0.0,0.0
2018,4,2,6,0,14.0,8.0,3.5,10.4,8.0,6.29,0.0
2018,4,2,6,15,70.5,23.5,3.65,10.75,30.5,17.58,0.0
2018,4,2,6,30,127.0,39.0,3.8,11.1,53.0,28.99,19.05
2018,4,2,6,45,190.5,56.0,3.9,11.4,89.5,41.38,31.04
2018,4,2,7,0,254.0,73.0,4.0,11.7,126.0,53.23,42.11
2018,4,2,7,15,244.5,93.5,4.05,12.1,156.5,67.2,54.83
2018,4,2,7,30,235.0,114.0,4.1,12.5,187.0,80.19,66.43
2018,4,2,7,45,285.5,131.5,4.15,12.9,235.5,91.79,76.55
2018,4,2,8,0,336.0,149.0,4.2,13.3,284.0,103.16,86.27
2018,4,2,8,15,406.0,156.0,4.1,13.7,340.5,105.32,87.75
2018,4,2,8,30,476.0,163.0,4.0,14.1,397.0,109.76,91.2
2018,4,2,8,45,541.0,161.5,3.95,14.5,452.0,126.77,90.2
2018,4,2,9,0,606.0,160.0,3.9,14.9,507.0,176.72,116.4
2018,4,2,9,15,658.0,155.5,3.8,15.25,558.0,228.38,153.86
2018,4,2,9,30,710.0,151.0,3.7,15.6,609.0,286.26,201.39
2018,4,2,9,45,803.5,124.5,3.6,15.9,670.5,349.72,254.39
2018,4,2,10,0,897.0,98.0,3.5,16.2,732.0,419.59,313.5
2018,4,2,10,15,905.5,99.5,3.4,16.5,763.0,481.33,367.13
2018,4,2,10,30,914.0,101.0,3.3,16.8,794.0,542.37,418.47
2018,4,2,10,45,919.5,102.5,3.2,17.05,817.5,600.81,466.11
2018,4,2,11,0,925.0,104.0,3.1,17.3,841.0,657.72,510.89
2018,4,2,11,15,928.0,104.5,3.1,17.55,856.5,710.37,551.46
2018,4,2,11,30,931.0,105.0,3.1,17.8,872.0,760.72,589.23
2018,4,2,11,45,931.5,106.5,3.05,18.0,880.0,807.61,622.76
2018,4,2,12,0,932.0,108.0,3.0,18.2,888.0,851.61,652.32
2018,4,2,12,15,932.0,108.5,3.0,18.3,888.0,891.21,679.12
2018,4,2,12,30,932.0,109.0,3.0,18.4,888.0,927.52,703.54
2018,4,2,12,45,930.0,108.0,3.0,18.45,879.5,957.12,723.44
2018,4,2,13,0,928.0,107.0,3.0,18.5,871.0,982.95,740.86
2018,4,2,13,15,923.0,107.0,3.0,18.5,854.5,1003.1,754.68
2018,4,2,13,30,918.0,107.0,3.0,18.5,838.0,1019.23,765.96
2018,4,2,13,45,910.0,107.5,2.95,18.5,814.5,1028.88,772.63
2018,4,2,14,0,902.0,108.0,2.9,18.5,791.0,1034.43,776.76
2018,4,2,14,15,895.0,106.0,2.9,18.4,760.5,1034.17,778.0
2018,4,2,14,30,888.0,104.0,2.9,18.3,730.0,1029.85,776.75
2018,4,2,14,45,877.5,100.5,2.85,18.2,692.5,1016.28,769.02
2018,4,2,15,0,867.0,97.0,2.8,18.1,655.0,998.81,758.86
2018,4,2,15,15,851.5,94.5,2.8,18.1,612.0,986.42,752.48
2018,4,2,15,30,836.0,92.0,2.8,18.1,569.0,957.59,734.86
2018,4,2,15,45,813.5,89.5,2.75,17.8,521.5,918.77,710.74
2018,4,2,16,0,791.0,87.0,2.7,17.5,474.0,877.25,684.48
2018,4,2,16,15,749.0,85.0,2.7,17.1,420.0,816.11,644.26
2018,4,2,16,30,707.0,83.0,2.7,16.7,366.0,760.19,606.83
2018,4,2,16,45,667.5,78.0,2.7,16.35,315.5,696.85,562.4
2018,4,2,17,0,628.0,73.0,2.7,16.0,265.0,633.65,516.32
2018,4,2,17,15,534.0,67.5,2.75,15.35,209.0,528.55,436.03
2018,4,2,17,30,440.0,62.0,2.8,14.7,153.0,428.82,355.3
2018,4,2,17,45,327.0,49.5,2.85,14.0,106.5,313.21,257.61
2018,4,2,18,0,214.0,37.0,2.9,13.3,60.0,213.84,167.71
2018,4,2,18,15,126.5,23.0,2.85,13.0,34.5,124.06,21.35
2018,4,2,18,30,39.0,9.0,2.8,12.7,9.0,27.2,0.0
2018,4,2,18,45,19.5,4.5,2.75,12.35,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,3,5,45,15.0,4.0,2.05,8.6,4.5,0.0,0.0
2018,4,3,6,0,30.0,8.0,2.0,8.9,9.0,6.29,0.0
2018,4,3,6,15,117.0,25.5,2.05,9.4,37.5,19.2,3.4
2018,4,3,6,30,204.0,43.0,2.1,9.9,66.0,32.17,22.13
2018,4,3,6,45,352.5,53.5,2.15,10.45,119.0,40.6,30.57
2018,4,3,7,0,501.0,64.0,2.2,11.0,172.0,51.86,41.07
2018,4,3,7,15,563.5,72.0,2.2,11.4,224.0,57.8,46.59
2018,4,3,7,30,626.0,80.0,2.2,11.8,276.0,63.75,51.9
2018,4,3,7,45,673.5,85.5,2.15,12.25,330.5,67.63,55.2
2018,4,3,8,0,721.0,91.0,2.1,12.7,385.0,71.52,58.4
2018,4,3,8,15,750.5,95.0,2.1,13.15,435.5,74.04,60.34
2018,4,3,8,30,780.0,99.0,2.1,13.6,486.0,82.87,67.78
2018,4,3,8,45,802.5,102.5,2.1,14.05,534.0,108.99,70.12
2018,4,3,9,0,825.0,106.0,2.1,14.5,582.0,170.94,102.5
2018,4,3,9,15,842.0,108.5,2.05,14.85,625.5,233.79,149.87
2018,4,3,9,30,859.0,111.0,2.0,15.2,669.0,298.23,204.53
2018,4,3,9,45,850.0,120.5,1.95,15.55,698.5,361.28,260.51
2018,4,3,10,0,841.0,130.0,1.9,15.9,728.0,422.32,314.05
2018,4,3,10,15,795.0,155.0,1.9,16.15,739.5,477.15,361.75
2018,4,3,10,30,749.0,180.0,1.9,16.4,751.0,525.37,402.26
2018,4,3,10,45,758.5,183.5,1.9,16.65,776.5,582.14,447.21
2018,4,3,11,0,768.0,187.0,1.9,16.9,802.0,638.31,490.23
2018,4,3,11,15,747.5,202.0,1.9,17.05,810.0,683.65,524.08
2018,4,3,11,30,727.0,217.0,1.9,17.2,818.0,725.2,554.25
2018,4,3,11,45,775.0,195.5,1.95,17.35,841.5,782.61,596.4
2018,4,3,12,0,823.0,174.0,2.0,17.5,865.0,834.31,633.98
2018,4,3,12,15,800.5,185.0,2.05,17.55,857.0,862.36,653.58
2018,4,3,12,30,778.0,196.0,2.1,17.6,849.0,895.18,676.05
2018,4,3,12,45,794.0,185.5,2.15,17.65,846.5,920.69,693.53
2018,4,3,13,0,810.0,175.0,2.2,17.7,844.0,952.74,715.51
2018,4,3,13,15,841.5,155.5,2.3,17.6,839.0,987.63,740.29
2018,4,3,13,30,873.0,136.0,2.4,17.5,834.0,1018.8,762.64
2018,4,3,13,45,858.5,136.5,2.45,17.45,806.0,1022.04,765.96
2018,4,3,14,0,844.0,137.0,2.5,17.4,778.0,1021.01,766.91
2018,4,3,14,15,846.5,128.5,2.6,17.3,750.0,1023.2,770.89
2018,4,3,14,30,849.0,120.0,2.7,17.2,722.0,1021.19,772.17
2018,4,3,14,45,840.0,118.0,2.75,17.05,687.5,1010.84,767.66
