Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,0,831.0,116.0,2.8,16.9,653.0,996.61,760.71
2018,4,3,15,15,811.0,112.5,2.8,16.9,608.0,966.0,741.75
2018,4,3,15,30,791.0,109.0,2.8,16.9,563.0,932.1,720.56
2018,4,3,15,45,761.5,104.5,2.85,16.4,511.5,884.93,691.55
2018,4,3,16,0,732.0,100.0,2.9,15.9,460.0,842.11,665.1
2018,4,3,16,15,705.0,97.5,2.9,15.45,414.5,795.92,635.03
2018,4,3,16,30,678.0,95.0,2.9,15.0,369.0,748.09,602.95
2018,4,3,16,45,634.0,87.5,2.9,14.6,316.0,678.66,553.33
2018,4,3,17,0,590.0,80.0,2.9,14.2,263.0,609.79,502.33
2018,4,3,17,15,518.5,72.0,2.8,13.65,210.5,520.36,432.7
2018,4,3,17,30,447.0,64.0,2.7,13.1,158.0,434.72,362.14
2018,4,3,17,45,349.5,52.0,2.65,12.5,113.0,330.65,273.35
2018,4,3,18,0,252.0,40.0,2.6,11.9,68.0,240.83,191.06
2018,4,3,18,15,145.0,24.0,2.55,11.65,38.5,136.5,40.79
2018,4,3,18,30,38.0,8.0,2.5,11.4,9.0,25.81,0.0
2018,4,3,18,45,19.0,4.0,2.45,11.15,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,4,5,45,12.0,5.0,2.4,9.8,5.5,0.0,0.0
2018,4,4,6,0,24.0,10.0,2.5,10.0,11.0,7.87,0.0
2018,4,4,6,15,98.0,26.0,2.55,10.35,37.0,19.5,5.79
2018,4,4,6,30,172.0,42.0,2.6,10.7,63.0,31.31,21.48
2018,4,4,6,45,236.5,57.5,2.65,11.05,101.0,42.56,32.28
2018,4,4,7,0,301.0,73.0,2.7,11.4,139.0,53.62,42.61
2018,4,4,7,15,284.0,93.0,2.65,11.8,168.5,67.47,55.18
2018,4,4,7,30,267.0,113.0,2.6,12.2,198.0,80.11,66.41
2018,4,4,7,45,255.5,137.0,2.55,12.55,230.0,94.64,79.1
2018,4,4,8,0,244.0,161.0,2.5,12.9,262.0,108.5,90.96
2018,4,4,8,15,236.0,187.0,2.45,13.3,294.5,122.87,103.07
2018,4,4,8,30,228.0,213.0,2.4,13.7,327.0,141.21,118.42
2018,4,4,8,45,228.5,233.5,2.3,14.05,357.0,161.98,125.03
2018,4,4,9,0,229.0,254.0,2.2,14.4,387.0,195.7,146.96
2018,4,4,9,15,247.0,271.0,2.2,14.7,424.0,228.1,170.98
2018,4,4,9,30,265.0,288.0,2.2,15.0,461.0,267.07,202.01
2018,4,4,9,45,218.5,309.0,2.15,15.3,457.0,291.7,224.19
2018,4,4,10,0,172.0,330.0,2.1,15.6,453.0,309.01,239.77
2018,4,4,10,15,218.0,343.0,2.1,15.8,505.5,355.61,276.16
2018,4,4,10,30,264.0,356.0,2.1,16.0,558.0,411.33,319.32
2018,4,4,10,45,376.0,331.5,2.1,16.2,629.0,477.66,370.48
2018,4,4,11,0,488.0,307.0,2.1,16.4,700.0,561.46,434.22
2018,4,4,11,15,609.0,261.0,2.1,16.45,761.0,639.75,493.67
2018,4,4,11,30,730.0,215.0,2.1,16.5,822.0,725.12,557.37
2018,4,4,11,45,793.5,185.5,2.1,16.55,850.5,781.24,598.82
2018,4,4,12,0,857.0,156.0,2.1,16.6,879.0,844.73,644.71
2018,4,4,12,15,843.0,160.5,2.15,16.5,871.5,875.29,665.73
2018,4,4,12,30,829.0,165.0,2.2,16.4,864.0,901.8,684.32
2018,4,4,12,45,633.5,250.0,2.3,16.3,781.0,844.98,644.08
2018,4,4,13,0,438.0,335.0,2.4,16.2,698.0,761.97,583.38
2018,4,4,13,15,427.0,335.0,2.4,16.05,683.5,768.69,589.57
2018,4,4,13,30,416.0,335.0,2.4,15.9,669.0,772.62,593.07
2018,4,4,13,45,321.5,347.5,2.4,15.75,601.0,684.62,529.54
2018,4,4,14,0,227.0,360.0,2.4,15.6,533.0,588.98,459.4
2018,4,4,14,15,184.5,348.5,2.4,15.5,485.5,540.72,424.17
2018,4,4,14,30,142.0,337.0,2.4,15.4,438.0,490.99,386.92
2018,4,4,14,45,155.5,319.0,2.4,15.35,424.5,489.47,387.59
2018,4,4,15,0,169.0,301.0,2.4,15.3,411.0,486.79,387.18
2018,4,4,15,15,195.5,276.0,2.4,15.3,395.0,487.53,389.91
2018,4,4,15,30,222.0,251.0,2.4,15.3,379.0,486.26,391.13
2018,4,4,15,45,202.5,231.5,2.35,15.05,341.0,445.29,360.55
2018,4,4,16,0,183.0,212.0,2.3,14.8,303.0,404.1,329.52
2018,4,4,16,15,174.5,189.0,2.3,14.5,268.5,368.54,302.94
2018,4,4,16,30,166.0,166.0,2.3,14.2,234.0,332.47,275.33
2018,4,4,16,45,155.5,143.0,2.25,13.9,199.5,294.32,245.22
2018,4,4,17,0,145.0,120.0,2.2,13.6,165.0,255.97,214.18
2018,4,4,17,15,76.5,95.5,2.1,13.2,119.0,171.09,141.88
2018,4,4,17,30,8.0,71.0,2.0,12.8,73.0,68.85,53.41
2018,4,4,17,45,4.0,52.5,1.95,12.4,53.5,49.38,36.3
2018,4,4,18,0,0.0,34.0,1.9,12.0,34.0,29.38,18.44
2018,4,4,18,15,0.0,19.5,1.9,11.9,19.5,15.84,1.2
2018,4,4,18,30,0.0,5.0,1.9,11.8,5.0,3.93,0.0
2018,4,4,18,45,0.0,2.5,1.95,11.7,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.5,1.7,10.1,1.5,0.0,0.0
2018,4,5,6,0,0.0,3.0,1.7,10.3,3.0,2.36,0.0
2018,4,5,6,15,0.0,6.5,1.75,10.5,6.5,4.92,0.0
2018,4,5,6,30,0.0,10.0,1.8,10.7,10.0,7.58,0.96
2018,4,5,6,45,0.0,13.0,1.8,10.9,13.0,9.86,3.19
2018,4,5,7,0,0.0,16.0,1.8,11.1,16.0,12.15,5.36
2018,4,5,7,15,1.0,44.5,1.85,11.5,45.0,34.02,25.21
2018,4,5,7,30,2.0,73.0,1.9,11.9,74.0,55.46,44.47
2018,4,5,7,45,1.5,89.0,1.95,12.3,89.5,67.08,54.69
2018,4,5,8,0,1.0,105.0,2.0,12.7,105.0,78.6,64.65
2018,4,5,8,15,1.0,105.0,2.0,13.15,105.5,79.19,64.83
2018,4,5,8,30,1.0,105.0,2.0,13.6,106.0,79.62,64.88
2018,4,5,8,45,3.0,124.5,2.0,14.05,126.5,93.79,73.35
2018,4,5,9,0,5.0,144.0,2.0,14.5,147.0,108.59,85.07
2018,4,5,9,15,4.5,153.5,1.95,14.7,156.5,116.37,91.14
2018,4,5,9,30,4.0,163.0,1.9,14.9,166.0,124.14,97.22
2018,4,5,9,45,8.0,195.5,1.85,15.15,201.5,149.98,117.77
2018,4,5,10,0,12.0,228.0,1.8,15.4,237.0,176.78,138.87
2018,4,5,10,15,9.0,209.0,1.8,15.45,216.0,163.4,127.98
2018,4,5,10,30,6.0,190.0,1.8,15.5,195.0,148.97,116.31
2018,4,5,10,45,12.5,223.5,1.8,15.55,233.5,179.27,140.47
2018,4,5,11,0,19.0,257.0,1.8,15.6,272.0,210.85,165.38
2018,4,5,11,15,68.0,323.5,1.9,15.5,380.0,305.91,240.37
2018,4,5,11,30,117.0,390.0,2.0,15.4,488.0,414.11,323.54
2018,4,5,11,45,65.0,319.0,2.05,15.25,373.5,313.53,246.03
2018,4,5,12,0,13.0,248.0,2.1,15.1,259.0,206.73,162.0
2018,4,5,12,15,10.0,219.5,2.15,14.85,228.0,182.19,142.94
2018,4,5,12,30,7.0,191.0,2.2,14.6,197.0,157.11,123.05
2018,4,5,12,45,6.0,186.0,2.2,14.35,191.0,152.74,119.72
2018,4,5,13,0,5.0,181.0,2.2,14.1,185.0,148.22,116.22
2018,4,5,13,15,3.0,163.5,2.1,13.9,166.0,132.23,103.37
2018,4,5,13,30,1.0,146.0,2.0,13.7,147.0,116.07,90.34
2018,4,5,13,45,0.5,130.0,1.95,13.5,130.5,102.52,79.43
2018,4,5,14,0,0.0,114.0,1.9,13.3,114.0,88.95,68.43
2018,4,5,14,15,0.0,114.5,1.8,13.15,114.5,89.37,68.95
2018,4,5,14,30,0.0,115.0,1.7,13.0,115.0,89.81,69.48
2018,4,5,14,45,0.0,121.5,1.65,12.85,121.5,95.32,74.23
2018,4,5,15,0,0.0,128.0,1.6,12.7,128.0,101.04,79.18
2018,4,5,15,15,0.0,126.0,1.6,12.7,126.0,99.66,78.23
2018,4,5,15,30,0.0,124.0,1.6,12.7,124.0,98.38,77.39
2018,4,5,15,45,0.5,124.0,1.4,12.5,124.0,99.53,78.67
2018,4,5,16,0,1.0,124.0,1.2,12.3,124.0,100.99,80.21
2018,4,5,16,15,2.0,120.5,1.2,12.15,121.0,100.02,79.75
2018,4,5,16,30,3.0,117.0,1.2,12.0,118.0,99.45,79.62
2018,4,5,16,45,12.0,112.5,1.2,11.9,116.5,105.22,85.12
2018,4,5,17,0,21.0,108.0,1.2,11.8,115.0,111.37,90.8
2018,4,5,17,15,22.0,93.0,1.2,11.7,99.0,110.52,90.0
2018,4,5,17,30,23.0,78.0,1.2,11.6,83.0,97.95,78.9
2018,4,5,17,45,12.5,58.0,1.25,11.45,60.5,61.96,47.33
2018,4,5,18,0,2.0,38.0,1.3,11.3,38.0,35.89,24.02
2018,4,5,18,15,6.0,23.0,1.3,11.25,23.0,24.13,6.71
2018,4,5,18,30,10.0,8.0,1.3,11.2,8.0,11.38,0.0
2018,4,5,18,45,5.0,4.0,1.35,11.15,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.8,11.85,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.9,11.9,2.0,1.57,0.0
2018,4,6,6,15,0.0,4.0,2.95,12.0,4.0,3.02,0.0
2018,4,6,6,30,0.0,6.0,3.0,12.1,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,3.1,12.2,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,3.2,12.3,9.0,6.82,0.5
2018,4,6,7,15,0.0,11.5,3.25,12.45,11.5,8.73,2.25
2018,4,6,7,30,0.0,14.0,3.3,12.6,14.0,10.64,3.98
2018,4,6,7,45,0.0,16.5,3.35,12.8,16.5,12.56,5.68
2018,4,6,8,0,0.0,19.0,3.4,13.0,19.0,14.48,7.37
2018,4,6,8,15,0.0,22.5,3.35,13.2,22.5,17.17,9.73
2018,4,6,8,30,0.0,26.0,3.3,13.4,26.0,19.87,12.08
2018,4,6,8,45,0.0,29.5,3.25,13.6,29.5,22.57,13.57
2018,4,6,9,0,0.0,33.0,3.2,13.8,33.0,25.28,15.79
2018,4,6,9,15,0.0,37.5,3.25,13.95,37.5,28.77,18.66
2018,4,6,9,30,0.0,42.0,3.3,14.1,42.0,32.26,21.52
2018,4,6,9,45,0.0,46.0,3.35,14.25,46.0,35.37,24.06
2018,4,6,10,0,0.0,50.0,3.4,14.4,50.0,38.49,26.59
2018,4,6,10,15,0.0,58.5,3.4,14.5,58.5,45.1,32.02
2018,4,6,10,30,0.0,67.0,3.4,14.6,67.0,51.72,37.44
2018,4,6,10,45,0.0,83.5,3.45,14.7,83.5,64.58,47.98
2018,4,6,11,0,0.0,100.0,3.5,14.8,100.0,77.42,58.46
2018,4,6,11,15,0.5,115.0,3.5,14.85,115.5,89.49,68.29
2018,4,6,11,30,1.0,130.0,3.5,14.9,131.0,101.74,78.23
2018,4,6,11,45,1.0,120.0,3.55,14.95,121.0,94.07,71.92
2018,4,6,12,0,1.0,110.0,3.6,15.0,111.0,86.32,65.57
2018,4,6,12,15,0.5,94.5,3.6,15.0,95.0,73.77,55.29
2018,4,6,12,30,0.0,79.0,3.6,15.0,79.0,61.2,44.96
2018,4,6,12,45,3.0,118.5,3.6,15.0,121.0,95.18,72.96
2018,4,6,13,0,6.0,158.0,3.6,15.0,163.0,130.16,101.55
2018,4,6,13,15,5.5,164.0,3.55,14.95,168.5,134.99,105.49
2018,4,6,13,30,5.0,170.0,3.5,14.9,174.0,139.87,109.53
2018,4,6,13,45,5.0,176.0,3.45,14.85,180.0,145.32,114.08
2018,4,6,14,0,5.0,182.0,3.4,14.8,186.0,150.91,118.77
2018,4,6,14,15,4.0,173.5,3.25,14.75,176.5,143.08,112.56
2018,4,6,14,30,3.0,165.0,3.1,14.7,167.0,135.19,106.31
2018,4,6,14,45,2.5,156.0,3.0,14.65,157.5,127.33,100.1
2018,4,6,15,0,2.0,147.0,2.9,14.6,148.0,119.45,93.87
2018,4,6,15,15,3.0,133.5,2.9,14.6,135.0,109.11,85.65
2018,4,6,15,30,4.0,120.0,2.9,14.6,122.0,98.71,77.34
2018,4,6,15,45,32.5,159.0,2.8,14.45,175.5,176.95,143.6
2018,4,6,16,0,61.0,198.0,2.7,14.3,229.0,250.41,204.9
2018,4,6,16,15,93.5,183.0,2.65,14.25,224.5,265.8,219.12
2018,4,6,16,30,126.0,168.0,2.6,14.2,220.0,298.02,246.86
2018,4,6,16,45,86.5,135.5,2.55,14.1,169.0,207.18,171.91
2018,4,6,17,0,47.0,103.0,2.5,14.0,118.0,137.27,112.77
2018,4,6,17,15,23.5,81.5,2.5,13.95,89.0,95.94,77.1
2018,4,6,17,30,0.0,60.0,2.5,13.9,60.0,49.37,36.53
2018,4,6,17,45,0.0,44.5,2.45,13.8,44.5,35.97,24.78
2018,4,6,18,0,0.0,29.0,2.4,13.7,29.0,22.16,12.56
2018,4,6,18,15,6.5,18.0,2.45,13.7,18.0,19.17,5.24
2018,4,6,18,30,13.0,7.0,2.5,13.7,7.0,12.09,0.0
2018,4,6,18,45,6.5,3.5,2.5,13.65,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.0,2.7,12.4,2.0,0.0,0.0
2018,4,7,6,0,2.0,4.0,2.7,12.4,4.0,3.15,0.0
2018,4,7,6,15,1.5,11.5,2.8,12.55,11.5,8.73,0.98
2018,4,7,6,30,1.0,19.0,2.9,12.7,19.0,14.46,6.97
2018,4,7,6,45,0.5,22.0,3.0,12.8,22.0,16.74,9.28
2018,4,7,7,0,0.0,25.0,3.1,12.9,25.0,19.03,11.48
2018,4,7,7,15,2.5,57.5,3.2,13.05,58.5,44.08,34.06
2018,4,7,7,30,5.0,90.0,3.3,13.2,92.0,67.21,54.69
2018,4,7,7,45,18.5,120.5,3.45,13.35,128.5,88.34,73.27
2018,4,7,8,0,32.0,151.0,3.6,13.5,165.0,105.54,88.14
2018,4,7,8,15,100.5,185.0,3.6,13.75,235.5,123.33,103.29
2018,4,7,8,30,169.0,219.0,3.6,14.0,306.0,143.33,120.14
2018,4,7,8,45,311.0,216.5,3.65,14.25,394.5,152.44,115.25
2018,4,7,9,0,453.0,214.0,3.7,14.5,483.0,191.55,134.48
2018,4,7,9,15,413.5,240.0,3.7,14.65,499.0,237.45,171.79
2018,4,7,9,30,374.0,266.0,3.7,14.8,515.0,279.92,209.05
2018,4,7,9,45,285.0,303.5,3.7,15.0,499.5,307.72,236.17
2018,4,7,10,0,196.0,341.0,3.7,15.2,484.0,324.91,253.27
2018,4,7,10,15,202.0,356.0,3.75,15.3,508.5,357.1,279.53
2018,4,7,10,30,208.0,371.0,3.8,15.4,533.0,390.05,306.03
2018,4,7,10,45,213.5,378.0,3.8,15.5,548.5,417.42,327.89
2018,4,7,11,0,219.0,385.0,3.8,15.6,564.0,444.96,349.61
2018,4,7,11,15,219.5,392.0,3.85,15.6,574.0,469.33,368.81
2018,4,7,11,30,220.0,399.0,3.9,15.6,584.0,493.26,387.46
2018,4,7,11,45,159.0,400.5,3.9,15.65,535.0,465.83,365.76
2018,4,7,12,0,98.0,402.0,3.9,15.7,486.0,418.36,328.54
2018,4,7,12,15,103.5,400.5,3.85,15.65,489.0,430.4,338.29
2018,4,7,12,30,109.0,399.0,3.8,15.6,492.0,459.66,360.8
2018,4,7,12,45,120.0,396.5,3.8,15.6,498.0,476.9,374.36
2018,4,7,13,0,131.0,394.0,3.8,15.6,504.0,494.05,387.95
2018,4,7,13,15,274.0,359.5,3.85,15.5,584.0,625.67,491.38
2018,4,7,13,30,417.0,325.0,3.9,15.4,664.0,761.34,594.63
2018,4,7,13,45,376.5,326.0,3.9,15.35,625.5,713.56,559.4
2018,4,7,14,0,336.0,327.0,3.9,15.3,587.0,683.56,537.57
2018,4,7,14,15,438.0,286.0,3.9,15.15,610.5,772.59,606.88
2018,4,7,14,30,540.0,245.0,3.9,15.0,634.0,837.64,657.85
2018,4,7,14,45,598.0,215.0,3.95,14.9,625.5,865.72,681.24
2018,4,7,15,0,656.0,185.0,4.0,14.8,617.0,899.87,708.03
2018,4,7,15,15,696.5,163.0,4.0,14.8,594.5,911.38,717.76
2018,4,7,15,30,737.0,141.0,4.0,14.8,572.0,917.55,724.02
2018,4,7,15,45,721.0,133.5,3.95,14.45,526.5,880.87,700.19
2018,4,7,16,0,705.0,126.0,3.9,14.1,481.0,841.48,674.4
2018,4,7,16,15,670.0,119.5,3.85,13.9,429.0,783.6,634.03
2018,4,7,16,30,635.0,113.0,3.8,13.7,377.0,724.64,592.03
2018,4,7,16,45,587.0,106.0,3.7,13.45,324.5,653.59,539.44
2018,4,7,17,0,539.0,99.0,3.6,13.2,272.0,583.12,485.68
2018,4,7,17,15,468.5,89.5,3.4,12.85,220.5,491.8,412.23
2018,4,7,17,30,398.0,80.0,3.2,12.5,169.0,410.69,344.16
2018,4,7,17,45,294.0,66.5,3.0,12.1,122.5,308.03,255.8
2018,4,7,18,0,190.0,53.0,2.8,11.7,76.0,205.66,165.31
2018,4,7,18,15,107.5,33.0,2.65,11.5,45.0,122.05,70.09
2018,4,7,18,30,25.0,13.0,2.5,11.3,14.0,22.84,0.0
2018,4,7,18,45,12.5,6.5,2.4,11.1,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,5,45,24.0,8.5,2.4,9.35,9.5,0.0,0.0
2018,4,8,6,0,48.0,17.0,2.4,9.6,19.0,13.38,0.0
2018,4,8,6,15,137.5,34.0,2.55,9.95,51.0,25.34,14.51
2018,4,8,6,30,227.0,51.0,2.7,10.3,83.0,37.97,27.82
2018,4,8,6,45,306.5,64.5,2.8,10.7,126.5,47.91,37.33
2018,4,8,7,0,386.0,78.0,2.9,11.1,170.0,57.79,46.52
2018,4,8,7,15,335.0,101.0,2.95,11.4,195.0,72.25,59.59
2018,4,8,7,30,284.0,124.0,3.0,11.7,220.0,87.15,72.8
2018,4,8,7,45,359.0,133.5,3.0,12.0,275.0,92.05,76.9
2018,4,8,8,0,434.0,143.0,3.0,12.3,330.0,98.31,82.11
2018,4,8,8,15,525.0,143.0,3.0,12.65,396.5,99.16,82.47
2018,4,8,8,30,616.0,143.0,3.0,13.0,463.0,101.33,83.98
2018,4,8,8,45,700.0,134.0,2.95,13.3,529.0,119.76,80.14
2018,4,8,9,0,784.0,125.0,2.9,13.6,595.0,175.05,107.53
2018,4,8,9,15,781.5,134.0,2.85,13.9,630.0,236.97,155.71
2018,4,8,9,30,779.0,143.0,2.8,14.2,665.0,298.27,208.73
2018,4,8,9,45,825.0,133.0,2.75,14.5,712.5,363.46,264.75
2018,4,8,10,0,871.0,123.0,2.7,14.8,760.0,428.32,320.67
2018,4,8,10,15,878.5,125.0,2.7,15.05,790.0,489.71,373.66
2018,4,8,10,30,886.0,127.0,2.7,15.3,820.0,548.4,422.99
2018,4,8,10,45,891.0,129.0,2.7,15.5,843.0,605.3,469.42
2018,4,8,11,0,896.0,131.0,2.7,15.7,866.0,660.68,513.2
2018,4,8,11,15,899.5,132.0,2.7,15.9,881.0,712.53,553.08
2018,4,8,11,30,903.0,133.0,2.7,16.1,896.0,762.24,590.29
2018,4,8,11,45,904.0,134.0,2.7,16.3,903.5,807.73,623.56
2018,4,8,12,0,905.0,135.0,2.7,16.5,911.0,850.45,652.92
2018,4,8,12,15,906.0,134.5,2.7,16.6,911.0,888.93,678.95
2018,4,8,12,30,907.0,134.0,2.7,16.7,911.0,924.26,702.69
2018,4,8,12,45,906.5,132.5,2.7,16.8,902.5,954.0,722.56
2018,4,8,13,0,906.0,131.0,2.7,16.9,894.0,980.13,740.03
2018,4,8,13,15,901.0,130.0,2.7,16.95,876.5,998.77,752.66
2018,4,8,13,30,896.0,129.0,2.7,17.0,859.0,1013.43,762.81
2018,4,8,13,45,888.0,128.0,2.75,17.05,834.0,1021.14,768.98
2018,4,8,14,0,880.0,127.0,2.8,17.1,809.0,1024.77,772.65
2018,4,8,14,15,868.5,126.0,2.85,17.05,777.0,1035.7,781.73
2018,4,8,14,30,857.0,125.0,2.9,17.0,745.0,1027.68,778.19
2018,4,8,14,45,842.5,123.0,2.95,16.95,706.5,1011.54,769.48
2018,4,8,15,0,828.0,121.0,3.0,16.9,668.0,991.57,758.3
2018,4,8,15,15,811.0,117.5,3.0,16.9,624.5,963.83,741.25
2018,4,8,15,30,794.0,114.0,3.0,16.9,581.0,932.72,721.87
2018,4,8,15,45,767.0,111.5,3.15,16.55,532.5,896.97,701.11
2018,4,8,16,0,740.0,109.0,3.3,16.2,484.0,852.39,673.51
2018,4,8,16,15,701.5,105.5,3.35,15.85,431.5,794.25,634.7
2018,4,8,16,30,663.0,102.0,3.4,15.5,379.0,735.18,594.17
2018,4,8,16,45,613.5,96.0,3.45,15.15,326.0,663.56,542.71
2018,4,8,17,0,564.0,90.0,3.5,14.8,273.0,592.78,490.02
2018,4,8,17,15,496.5,82.0,3.45,14.3,222.0,507.6,423.1
2018,4,8,17,30,429.0,74.0,3.4,13.8,171.0,423.61,353.82
2018,4,8,17,45,332.0,61.5,3.3,13.25,125.0,325.39,269.84
2018,4,8,18,0,235.0,49.0,3.2,12.7,79.0,236.71,190.73
2018,4,8,18,15,137.5,31.0,3.1,12.45,46.5,144.89,89.47
2018,4,8,18,30,40.0,13.0,3.0,12.2,14.0,30.32,0.0
2018,4,8,18,45,20.0,6.5,2.9,11.9,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,5,45,7.5,7.5,1.2,11.4,8.0,5.9,0.0
2018,4,9,6,0,15.0,15.0,1.1,11.6,16.0,11.55,0.0
2018,4,9,6,15,29.5,33.0,1.15,12.2,36.5,24.52,14.25
2018,4,9,6,30,44.0,51.0,1.2,12.8,57.0,37.4,27.16
2018,4,9,6,45,73.0,72.0,1.2,13.4,87.5,51.74,40.38
2018,4,9,7,0,102.0,93.0,1.2,14.0,118.0,65.99,53.28
2018,4,9,7,15,158.5,112.5,1.25,14.35,162.0,79.49,65.28
2018,4,9,7,30,215.0,132.0,1.3,14.7,206.0,90.93,75.19
2018,4,9,7,45,243.5,151.5,1.35,15.05,248.0,102.99,85.44
2018,4,9,8,0,272.0,171.0,1.4,15.4,290.0,114.68,95.19
2018,4,9,8,15,237.5,198.5,1.4,15.8,311.0,129.09,107.09
2018,4,9,8,30,203.0,226.0,1.4,16.2,332.0,147.8,122.46
2018,4,9,8,45,297.0,229.5,1.45,16.6,400.5,159.11,119.23
2018,4,9,9,0,391.0,233.0,1.5,17.0,469.0,199.15,141.01
2018,4,9,9,15,540.0,202.0,1.45,17.4,552.5,236.81,162.91
2018,4,9,9,30,689.0,171.0,1.4,17.8,636.0,295.54,205.63
2018,4,9,9,45,766.0,155.5,1.4,18.2,698.0,357.95,256.34
2018,4,9,10,0,843.0,140.0,1.4,18.6,760.0,430.78,315.36
2018,4,9,10,15,855.0,140.5,1.35,18.9,791.0,491.49,365.39
2018,4,9,10,30,867.0,141.0,1.3,19.2,822.0,552.02,413.58
2018,4,9,10,45,870.0,143.5,1.25,19.5,843.5,608.77,457.2
2018,4,9,11,0,873.0,146.0,1.2,19.8,865.0,663.87,497.93
2018,4,9,11,15,873.0,149.0,1.15,20.0,879.0,715.56,534.92
2018,4,9,11,30,873.0,152.0,1.1,20.2,893.0,764.88,569.0
2018,4,9,11,45,888.5,145.5,1.05,20.4,905.0,804.87,596.36
2018,4,9,12,0,904.0,139.0,1.0,20.6,917.0,852.28,626.6
2018,4,9,12,15,755.5,213.5,1.0,20.75,863.5,854.06,625.39
2018,4,9,12,30,607.0,288.0,1.0,20.9,810.0,823.11,602.26
2018,4,9,12,45,583.0,295.5,1.0,21.05,793.0,832.34,608.6
2018,4,9,13,0,559.0,303.0,1.0,21.2,776.0,839.79,613.14
2018,4,9,13,15,436.5,339.5,0.95,21.25,704.5,777.2,568.98
2018,4,9,13,30,314.0,376.0,0.9,21.3,633.0,690.68,508.99
2018,4,9,13,45,348.5,350.0,0.85,21.35,627.5,708.75,523.4
2018,4,9,14,0,383.0,324.0,0.8,21.4,622.0,725.03,535.42
2018,4,9,14,15,573.5,239.5,0.8,21.3,666.0,858.07,629.09
2018,4,9,14,30,764.0,155.0,0.8,21.2,710.0,973.85,704.2
2018,4,9,14,45,757.5,146.5,0.75,21.15,673.5,958.79,693.43
2018,4,9,15,0,751.0,138.0,0.7,21.1,637.0,940.0,682.35
2018,4,9,15,15,664.5,154.5,0.7,21.1,575.0,867.6,637.67
2018,4,9,15,30,578.0,171.0,0.7,21.1,513.0,792.23,590.62
2018,4,9,15,45,478.5,179.5,0.95,20.7,447.0,688.3,525.24
2018,4,9,16,0,379.0,188.0,1.2,20.3,381.0,573.39,447.57
2018,4,9,16,15,307.5,169.5,1.35,19.75,315.5,479.9,381.41
2018,4,9,16,30,236.0,151.0,1.5,19.2,250.0,389.11,313.78
2018,4,9,16,45,392.5,117.0,1.65,18.6,256.0,493.72,400.26
2018,4,9,17,0,549.0,83.0,1.8,18.0,262.0,571.73,462.83
2018,4,9,17,15,505.0,74.0,1.85,17.3,216.5,504.44,411.67
2018,4,9,17,30,461.0,65.0,1.9,16.6,171.0,438.98,359.68
2018,4,9,17,45,395.5,54.5,1.95,15.85,128.5,360.07,294.0
2018,4,9,18,0,330.0,44.0,2.0,15.1,86.0,285.96,228.52
2018,4,9,18,15,205.5,29.5,1.95,14.8,51.5,180.63,117.01
2018,4,9,18,30,81.0,15.0,1.9,14.5,17.0,52.29,0.0
2018,4,9,18,45,40.5,7.5,1.85,14.2,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,5,45,2.0,6.0,1.6,11.8,6.0,4.72,0.0
2018,4,10,6,0,4.0,12.0,1.6,12.0,12.0,9.43,0.0
2018,4,10,6,15,4.0,13.5,1.65,12.2,14.0,10.6,3.12
2018,4,10,6,30,4.0,15.0,1.7,12.4,16.0,11.79,4.75
2018,4,10,6,45,7.5,20.0,1.8,12.6,22.0,15.77,8.5
2018,4,10,7,0,11.0,25.0,1.9,12.8,28.0,19.78,12.21
2018,4,10,7,15,5.5,20.0,1.95,12.9,21.5,15.8,8.64
2018,4,10,7,30,0.0,15.0,2.0,13.0,15.0,11.41,4.66
2018,4,10,7,45,0.0,17.5,2.1,13.1,17.5,13.33,6.36
2018,4,10,8,0,0.0,20.0,2.2,13.2,20.0,15.25,8.05
2018,4,10,8,15,0.0,24.0,2.3,13.3,24.0,18.32,10.75
2018,4,10,8,30,0.0,28.0,2.4,13.4,28.0,21.41,13.44
2018,4,10,8,45,0.0,44.5,2.45,13.55,44.5,34.11,23.34
2018,4,10,9,0,0.0,61.0,2.5,13.7,61.0,46.87,33.99
2018,4,10,9,15,0.0,87.5,2.5,13.8,87.5,67.44,51.08
2018,4,10,9,30,0.0,114.0,2.5,13.9,114.0,87.46,67.52
2018,4,10,9,45,4.5,160.0,2.5,14.0,163.5,123.14,96.52
2018,4,10,10,0,9.0,206.0,2.5,14.1,213.0,159.59,125.83
2018,4,10,10,15,6.5,190.0,2.45,14.2,195.0,148.08,116.3
2018,4,10,10,30,4.0,174.0,2.4,14.3,177.0,135.79,106.2
2018,4,10,10,45,5.5,185.5,2.4,14.4,190.0,146.15,114.47
2018,4,10,11,0,7.0,197.0,2.4,14.5,203.0,156.81,122.93
2018,4,10,11,15,6.0,179.5,2.45,14.5,184.5,143.43,112.08
2018,4,10,11,30,5.0,162.0,2.5,14.5,166.0,129.68,100.95
2018,4,10,11,45,9.5,215.5,2.5,14.55,223.5,176.19,138.43
2018,4,10,12,0,14.0,269.0,2.5,14.6,281.0,224.28,176.61
2018,4,10,12,15,15.5,278.5,2.6,14.6,292.0,235.02,185.08
2018,4,10,12,30,17.0,288.0,2.7,14.6,303.0,246.01,193.86
2018,4,10,12,45,17.0,288.0,2.75,14.55,302.5,247.79,195.4
2018,4,10,13,0,17.0,288.0,2.8,14.5,302.0,249.52,196.94
2018,4,10,13,15,21.5,300.0,2.9,14.45,317.5,266.02,210.36
2018,4,10,13,30,26.0,312.0,3.0,14.4,333.0,303.93,240.5
2018,4,10,13,45,37.5,323.0,3.1,14.4,352.5,329.66,261.28
2018,4,10,14,0,49.0,334.0,3.2,14.4,372.0,356.28,282.79
2018,4,10,14,15,84.0,334.0,3.25,14.4,396.5,395.63,315.13
2018,4,10,14,30,119.0,334.0,3.3,14.4,421.0,459.25,365.73
2018,4,10,14,45,149.5,322.0,3.4,14.4,425.5,481.15,384.32
2018,4,10,15,0,180.0,310.0,3.5,14.4,430.0,502.0,402.38
2018,4,10,15,15,148.0,286.0,3.5,14.4,380.5,446.27,359.46
2018,4,10,15,30,116.0,262.0,3.5,14.4,331.0,390.25,315.94
2018,4,10,15,45,233.5,222.0,3.6,14.35,346.5,479.74,391.55
2018,4,10,16,0,351.0,182.0,3.7,14.3,362.0,539.04,442.58
2018,4,10,16,15,434.5,151.5,3.65,14.1,351.5,594.15,488.39
2018,4,10,16,30,518.0,121.0,3.6,13.9,341.0,618.15,509.94
2018,4,10,16,45,594.0,99.0,3.55,13.7,319.5,647.59,534.26
2018,4,10,17,0,670.0,77.0,3.5,13.5,298.0,659.13,544.15
2018,4,10,17,15,586.5,71.5,3.35,13.05,240.5,561.49,467.96
2018,4,10,17,30,503.0,66.0,3.2,12.6,183.0,468.46,391.97
2018,4,10,17,45,396.5,55.0,3.0,12.1,132.5,360.21,300.0
2018,4,10,18,0,290.0,44.0,2.8,11.6,82.0,260.38,211.91
2018,4,10,18,15,186.0,30.0,2.75,11.3,50.5,170.8,116.53
2018,4,10,18,30,82.0,16.0,2.7,11.0,19.0,53.4,0.0
2018,4,10,18,45,41.0,8.0,2.65,10.65,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,11,5,45,2.5,5.5,2.55,10.1,5.5,4.33,0.0
2018,4,11,6,0,5.0,11.0,2.5,10.2,11.0,8.64,0.0
2018,4,11,6,15,2.5,19.0,2.55,10.45,19.0,14.48,6.56
2018,4,11,6,30,0.0,27.0,2.6,10.7,27.0,20.58,12.64
2018,4,11,6,45,0.0,33.5,2.65,10.95,33.5,25.56,17.39
2018,4,11,7,0,0.0,40.0,2.7,11.2,40.0,30.54,22.04
2018,4,11,7,15,35.5,65.5,2.65,11.35,78.0,50.02,39.66
2018,4,11,7,30,71.0,91.0,2.6,11.5,116.0,66.44,54.34
2018,4,11,7,45,94.5,125.5,2.55,11.6,164.0,88.56,73.87
2018,4,11,8,0,118.0,160.0,2.5,11.7,212.0,109.55,92.12
2018,4,11,8,15,179.5,191.5,2.5,11.75,281.5,128.77,108.6
2018,4,11,8,30,241.0,223.0,2.5,11.8,351.0,141.8,119.51
2018,4,11,8,45,176.5,230.0,2.5,11.9,328.5,158.95,124.0
2018,4,11,9,0,112.0,237.0,2.5,12.0,306.0,173.05,134.34
2018,4,11,9,15,75.0,251.5,2.6,12.05,299.0,191.19,150.18
2018,4,11,9,30,38.0,266.0,2.7,12.1,292.0,200.39,159.09
2018,4,11,9,45,153.5,298.5,2.8,12.1,411.5,263.97,207.01
2018,4,11,10,0,269.0,331.0,2.9,12.1,531.0,344.84,269.84
2018,4,11,10,15,358.5,322.5,3.05,12.1,600.0,402.19,315.61
2018,4,11,10,30,448.0,314.0,3.2,12.1,669.0,472.15,371.69
2018,4,11,10,45,418.5,337.0,3.35,12.1,676.0,506.74,400.3
2018,4,11,11,0,389.0,360.0,3.5,12.1,683.0,532.69,421.66
2018,4,11,11,15,342.0,384.0,3.6,12.1,671.5,549.16,434.83
2018,4,11,11,30,295.0,408.0,3.7,12.1,660.0,560.94,443.86
2018,4,11,11,45,261.5,417.5,3.85,12.15,642.5,566.2,447.98
2018,4,11,12,0,228.0,427.0,4.0,12.2,625.0,554.85,439.47
2018,4,11,12,15,240.5,422.0,4.05,12.15,630.5,576.76,457.06
2018,4,11,12,30,253.0,417.0,4.1,12.1,636.0,614.76,486.3
2018,4,11,12,45,267.0,411.0,4.2,12.1,640.0,637.67,504.53
2018,4,11,13,0,281.0,405.0,4.3,12.1,644.0,659.78,522.27
2018,4,11,13,15,253.0,402.5,4.3,12.1,614.5,644.59,510.64
2018,4,11,13,30,225.0,400.0,4.3,12.1,585.0,605.09,481.18
2018,4,11,13,45,185.5,388.0,4.35,12.05,537.5,563.15,449.41
2018,4,11,14,0,146.0,376.0,4.4,12.0,490.0,518.93,415.46
2018,4,11,14,15,94.0,337.0,4.45,12.05,409.5,408.11,328.95
2018,4,11,14,30,42.0,298.0,4.5,12.1,329.0,319.08,257.51
2018,4,11,14,45,31.5,268.0,4.55,12.1,290.5,280.3,226.84
2018,4,11,15,0,21.0,238.0,4.6,12.1,252.0,220.95,178.94
2018,4,11,15,15,16.0,211.0,4.6,12.1,221.5,192.08,155.63
2018,4,11,15,30,11.0,184.0,4.6,12.1,191.0,163.19,132.03
2018,4,11,15,45,13.5,155.0,4.7,11.95,162.5,139.64,113.06
2018,4,11,16,0,16.0,126.0,4.8,11.8,134.0,116.05,93.83
2018,4,11,16,15,76.5,122.5,4.8,11.65,155.5,195.59,163.72
2018,4,11,16,30,137.0,119.0,4.8,11.5,177.0,243.8,206.72
2018,4,11,16,45,204.0,118.0,4.85,11.4,192.0,314.46,267.89
2018,4,11,17,0,271.0,117.0,4.9,11.3,207.0,362.18,309.18
2018,4,11,17,15,271.0,85.0,4.9,11.05,162.0,332.19,284.08
2018,4,11,17,30,271.0,53.0,4.9,10.8,117.0,278.95,238.81
2018,4,11,17,45,252.5,50.5,4.95,10.6,98.0,253.82,214.55
2018,4,11,18,0,234.0,48.0,5.0,10.4,79.0,230.93,189.9
2018,4,11,18,15,143.0,32.5,4.9,10.2,49.0,151.32,106.52
2018,4,11,18,30,52.0,17.0,4.8,10.0,19.0,39.14,0.0
2018,4,11,18,45,26.0,8.5,4.7,9.8,9.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,12,5,45,58.5,12.5,2.8,7.45,16.0,9.83,0.0
2018,4,12,6,0,117.0,25.0,2.8,7.8,32.0,18.82,0.0
2018,4,12,6,15,243.0,39.5,2.95,8.15,72.0,29.86,19.98
2018,4,12,6,30,369.0,54.0,3.1,8.5,112.0,41.02,31.08
2018,4,12,6,45,450.5,64.0,3.2,8.9,161.5,51.56,41.07
2018,4,12,7,0,532.0,74.0,3.3,9.3,211.0,59.15,48.17
2018,4,12,7,15,585.0,81.5,3.3,9.6,263.5,64.46,52.99
2018,4,12,7,30,638.0,89.0,3.3,9.9,316.0,69.73,57.62
2018,4,12,7,45,673.0,96.0,3.35,10.2,368.5,74.29,61.49
2018,4,12,8,0,708.0,103.0,3.4,10.5,421.0,78.73,65.18
2018,4,12,8,15,670.0,122.5,3.35,10.75,451.0,89.83,74.75
2018,4,12,8,30,632.0,142.0,3.3,11.0,481.0,100.14,83.5
2018,4,12,8,45,611.0,160.0,3.25,11.25,511.0,132.57,92.69
2018,4,12,9,0,590.0,178.0,3.2,11.5,541.0,187.54,126.54
2018,4,12,9,15,501.0,211.0,3.15,11.7,534.0,235.23,167.68
2018,4,12,9,30,412.0,244.0,3.1,11.9,527.0,273.32,204.11
2018,4,12,9,45,373.0,273.0,3.0,12.1,539.5,314.24,240.77
2018,4,12,10,0,334.0,302.0,2.9,12.3,552.0,349.27,271.75
2018,4,12,10,15,369.0,291.0,2.95,12.45,577.0,383.97,300.9
2018,4,12,10,30,404.0,280.0,3.0,12.6,602.0,425.44,335.22
2018,4,12,10,45,391.5,317.0,3.0,12.75,636.0,476.76,376.11
2018,4,12,11,0,379.0,354.0,3.0,12.9,670.0,521.4,410.83
2018,4,12,11,15,464.0,324.5,3.1,12.95,718.5,588.77,463.77
2018,4,12,11,30,549.0,295.0,3.2,13.0,767.0,655.87,516.08
2018,4,12,11,45,679.5,241.0,3.3,13.05,829.5,743.78,583.96
2018,4,12,12,0,810.0,187.0,3.4,13.1,892.0,828.35,648.68
2018,4,12,12,15,823.0,181.5,3.55,13.1,897.5,870.56,680.24
2018,4,12,12,30,836.0,176.0,3.7,13.1,903.0,910.41,709.19
2018,4,12,12,45,842.0,174.0,3.8,13.1,900.0,944.56,733.8
2018,4,12,13,0,848.0,172.0,3.9,13.1,897.0,975.54,756.26
2018,4,12,13,15,807.5,185.0,3.95,13.1,864.5,973.14,755.15
2018,4,12,13,30,767.0,198.0,4.0,13.1,832.0,977.33,759.07
2018,4,12,13,45,626.0,243.5,4.05,13.05,751.5,899.2,703.54
2018,4,12,14,0,485.0,289.0,4.1,13.0,671.0,809.4,637.29
2018,4,12,14,15,571.0,248.5,4.1,12.95,681.0,861.04,679.12
2018,4,12,14,30,657.0,208.0,4.1,12.9,691.0,918.36,723.31
2018,4,12,14,45,726.0,176.0,4.15,12.9,684.5,955.25,750.95
2018,4,12,15,0,795.0,144.0,4.2,12.9,678.0,985.59,774.18
2018,4,12,15,15,776.5,140.0,4.2,12.9,634.0,956.23,754.84
2018,4,12,15,30,758.0,136.0,4.2,12.9,590.0,923.67,733.61
2018,4,12,15,45,736.5,130.0,4.15,12.7,542.0,883.07,706.64
2018,4,12,16,0,715.0,124.0,4.1,12.5,494.0,839.98,677.56
2018,4,12,16,15,688.0,117.5,4.05,12.3,444.5,789.25,642.3
2018,4,12,16,30,661.0,111.0,4.0,12.1,395.0,737.02,605.2
2018,4,12,16,45,621.5,103.0,3.9,11.9,342.5,671.67,556.82
2018,4,12,17,0,582.0,95.0,3.8,11.7,290.0,606.5,507.2
2018,4,12,17,15,522.5,85.5,3.65,11.3,238.0,525.5,442.66
2018,4,12,17,30,463.0,76.0,3.5,10.9,186.0,444.3,375.15
2018,4,12,17,45,376.5,64.0,3.35,10.5,139.0,352.54,295.99
2018,4,12,18,0,290.0,52.0,3.2,10.1,92.0,268.99,220.99
2018,4,12,18,15,179.5,35.0,3.15,9.8,56.5,175.19,126.85
2018,4,12,18,30,69.0,18.0,3.1,9.5,21.0,48.2,0.0
2018,4,12,18,45,34.5,9.0,3.05,9.25,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,13,5,45,46.0,12.0,2.2,7.5,15.0,9.44,0.0
2018,4,13,6,0,92.0,24.0,2.2,7.9,30.0,18.03,2.04
2018,4,13,6,15,222.0,39.5,2.25,8.45,71.0,29.78,20.11
2018,4,13,6,30,352.0,55.0,2.3,9.0,112.0,41.63,31.64
2018,4,13,6,45,444.5,64.0,2.4,9.55,163.0,51.39,40.87
2018,4,13,7,0,537.0,73.0,2.5,10.1,214.0,58.33,47.29
2018,4,13,7,15,590.5,80.0,2.6,10.7,266.5,63.31,51.73
2018,4,13,7,30,644.0,87.0,2.7,11.3,319.0,68.28,55.99
2018,4,13,7,45,681.5,92.5,2.75,11.9,371.5,71.89,58.93
2018,4,13,8,0,719.0,98.0,2.8,12.5,424.0,75.45,61.75
2018,4,13,8,15,745.5,102.5,2.8,12.95,474.0,78.06,63.73
2018,4,13,8,30,772.0,107.0,2.8,13.4,524.0,87.34,71.52
2018,4,13,8,45,791.0,111.0,2.8,13.85,570.5,117.61,75.17
2018,4,13,9,0,810.0,115.0,2.8,14.3,617.0,178.3,108.42
2018,4,13,9,15,829.0,116.5,2.75,14.6,660.0,239.34,154.93
2018,4,13,9,30,848.0,118.0,2.7,14.9,703.0,302.16,208.49
2018,4,13,9,45,863.5,118.0,2.65,15.25,740.5,364.27,263.22
2018,4,13,10,0,879.0,118.0,2.6,15.6,778.0,428.32,319.03
2018,4,13,10,15,886.0,120.0,2.6,15.85,807.0,488.08,370.59
2018,4,13,10,30,893.0,122.0,2.6,16.1,836.0,546.98,419.87
2018,4,13,10,45,897.5,124.0,2.55,16.35,858.5,603.4,465.47
2018,4,13,11,0,902.0,126.0,2.5,16.6,881.0,658.23,508.29
2018,4,13,11,15,905.0,127.0,2.5,16.8,896.0,709.46,547.46
2018,4,13,11,30,908.0,128.0,2.5,17.0,911.0,758.49,583.95
2018,4,13,11,45,856.5,157.5,2.5,17.2,901.0,798.31,611.76
2018,4,13,12,0,805.0,187.0,2.5,17.4,891.0,823.47,628.8
2018,4,13,12,15,792.0,193.5,2.5,17.55,885.5,854.12,650.28
2018,4,13,12,30,779.0,200.0,2.5,17.7,880.0,890.3,674.86
2018,4,13,12,45,843.0,163.0,2.55,17.8,892.0,934.11,704.8
2018,4,13,13,0,907.0,126.0,2.6,17.9,904.0,970.44,729.39
2018,4,13,13,15,893.0,130.5,2.6,17.95,884.0,985.37,739.39
2018,4,13,13,30,879.0,135.0,2.6,18.0,864.0,996.17,746.95
2018,4,13,13,45,860.5,138.5,2.65,18.05,835.5,1012.96,759.18
2018,4,13,14,0,842.0,142.0,2.7,18.1,807.0,1010.57,758.72
2018,4,13,14,15,805.5,150.0,2.7,18.0,766.0,990.71,746.84
2018,4,13,14,30,769.0,158.0,2.7,17.9,725.0,975.92,738.6
2018,4,13,14,45,758.5,151.0,2.75,17.85,687.0,958.48,728.9
2018,4,13,15,0,748.0,144.0,2.8,17.8,649.0,937.4,716.77
2018,4,13,15,15,752.5,131.5,2.8,17.8,612.0,921.08,707.42
2018,4,13,15,30,757.0,119.0,2.8,17.8,575.0,900.82,695.35
2018,4,13,15,45,729.0,113.0,2.8,17.4,523.5,854.05,665.64
2018,4,13,16,0,701.0,107.0,2.8,17.0,472.0,805.2,634.11
2018,4,13,16,15,675.0,102.5,2.8,16.65,425.5,758.33,603.22
2018,4,13,16,30,649.0,98.0,2.8,16.3,379.0,710.05,570.52
2018,4,13,16,45,584.0,93.0,2.8,15.95,321.5,627.9,511.16
2018,4,13,17,0,519.0,88.0,2.8,15.6,264.0,547.95,451.54
2018,4,13,17,15,497.0,76.0,2.8,15.05,221.0,495.3,411.03
2018,4,13,17,30,475.0,64.0,2.8,14.5,178.0,442.8,368.31
2018,4,13,17,45,395.0,54.0,2.8,13.95,133.0,355.15,294.27
2018,4,13,18,0,315.0,44.0,2.8,13.4,88.0,271.36,220.73
