Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,15,206.0,31.0,2.8,13.05,55.0,181.88,132.84
2018,4,13,18,30,97.0,18.0,2.8,12.7,22.0,61.8,0.0
2018,4,13,18,45,48.5,9.0,2.75,12.35,11.0,7.08,0.0
2018,4,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.25,8.8,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.2,9.2,2.0,0.0,0.0
2018,4,14,5,45,86.0,15.5,2.15,9.6,21.0,12.2,0.0
2018,4,14,6,0,166.0,29.0,2.1,10.0,40.0,21.87,6.31
2018,4,14,6,15,280.0,41.5,2.1,10.45,80.0,31.5,21.59
2018,4,14,6,30,394.0,54.0,2.1,10.9,120.0,43.9,33.48
2018,4,14,6,45,472.5,63.5,2.1,11.35,170.0,51.15,40.39
2018,4,14,7,0,551.0,73.0,2.1,11.8,220.0,58.39,47.05
2018,4,14,7,15,603.5,79.5,2.05,12.35,272.5,63.03,51.14
2018,4,14,7,30,656.0,86.0,2.0,12.9,325.0,67.66,55.08
2018,4,14,7,45,693.5,91.0,1.9,13.45,377.5,70.97,57.73
2018,4,14,8,0,731.0,96.0,1.8,14.0,430.0,74.25,60.3
2018,4,14,8,15,758.5,100.0,1.7,14.6,481.0,76.63,62.02
2018,4,14,8,30,786.0,104.0,1.6,15.2,532.0,85.47,69.34
2018,4,14,8,45,806.5,107.5,1.55,15.8,579.5,116.31,72.9
2018,4,14,9,0,827.0,111.0,1.5,16.4,627.0,177.75,106.03
2018,4,14,9,15,845.0,112.5,1.5,16.8,670.0,239.58,152.45
2018,4,14,9,30,863.0,114.0,1.5,17.2,713.0,303.04,205.61
2018,4,14,9,45,877.5,114.0,1.5,17.55,750.0,368.26,261.75
2018,4,14,10,0,892.0,114.0,1.5,17.9,787.0,430.25,314.89
2018,4,14,10,15,901.0,115.5,1.5,18.15,817.5,491.12,366.03
2018,4,14,10,30,910.0,117.0,1.5,18.4,848.0,551.32,414.94
2018,4,14,10,45,916.5,118.0,1.55,18.65,871.5,608.84,460.49
2018,4,14,11,0,923.0,119.0,1.6,18.9,895.0,664.9,503.5
2018,4,14,11,15,926.0,120.0,1.65,19.0,910.0,716.97,542.71
2018,4,14,11,30,929.0,121.0,1.7,19.1,925.0,766.77,579.31
2018,4,14,11,45,930.5,121.5,1.75,19.2,932.0,812.56,612.31
2018,4,14,12,0,932.0,122.0,1.8,19.3,939.0,855.54,641.2
2018,4,14,12,15,932.0,121.5,1.9,19.3,938.0,893.39,667.18
2018,4,14,12,30,932.0,121.0,2.0,19.3,937.0,927.94,690.96
2018,4,14,12,45,930.5,120.5,2.05,19.3,928.0,957.68,711.05
2018,4,14,13,0,929.0,120.0,2.1,19.3,919.0,983.73,728.8
2018,4,14,13,15,924.5,119.0,2.2,19.25,901.5,1002.67,742.73
2018,4,14,13,30,920.0,118.0,2.3,19.2,884.0,1017.58,754.22
2018,4,14,13,45,913.5,117.0,2.4,19.15,859.5,1026.48,761.97
2018,4,14,14,0,907.0,116.0,2.5,19.1,835.0,1031.27,767.22
2018,4,14,14,15,898.0,114.5,2.6,18.95,803.0,1028.96,768.27
2018,4,14,14,30,889.0,113.0,2.7,18.8,771.0,1022.59,766.83
2018,4,14,14,45,877.0,111.0,2.8,18.6,733.0,1008.75,760.66
2018,4,14,15,0,865.0,109.0,2.9,18.4,695.0,1004.34,760.96
2018,4,14,15,15,849.5,106.5,2.9,18.4,651.5,978.64,745.37
2018,4,14,15,30,834.0,104.0,2.9,18.4,608.0,949.48,727.58
2018,4,14,15,45,812.5,101.0,3.05,17.85,560.0,910.87,705.75
2018,4,14,16,0,791.0,98.0,3.2,17.3,512.0,869.54,681.45
2018,4,14,16,15,760.5,94.5,3.2,16.9,460.5,817.22,647.24
2018,4,14,16,30,730.0,91.0,3.2,16.5,409.0,769.36,615.54
2018,4,14,16,45,687.5,87.0,3.2,16.1,356.0,704.44,570.07
2018,4,14,17,0,645.0,83.0,3.2,15.7,303.0,639.78,523.29
2018,4,14,17,15,568.0,76.5,3.15,15.15,246.0,547.28,452.82
2018,4,14,17,30,491.0,70.0,3.1,14.6,189.0,459.02,381.46
2018,4,14,17,45,419.5,59.5,3.0,14.1,144.0,375.33,310.78
2018,4,14,18,0,348.0,49.0,2.9,13.6,99.0,296.99,241.61
2018,4,14,18,15,227.0,34.5,2.9,13.35,62.0,197.58,146.62
2018,4,14,18,30,106.0,20.0,2.9,13.1,25.0,92.17,0.0
2018,4,14,18,45,53.0,10.0,2.85,12.85,12.5,30.98,0.0
2018,4,14,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.9,9.75,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.0,10.0,2.0,0.0,0.0
2018,4,15,5,45,102.0,15.5,2.1,10.25,22.5,12.2,0.0
2018,4,15,6,0,196.0,29.0,2.2,10.5,43.0,21.99,8.26
2018,4,15,6,15,310.5,41.0,2.4,10.85,84.5,33.56,23.47
2018,4,15,6,30,425.0,53.0,2.6,11.2,126.0,43.2,32.86
2018,4,15,6,45,288.0,63.0,2.75,11.55,120.0,46.68,36.38
2018,4,15,7,0,151.0,73.0,2.9,11.9,114.0,53.2,42.38
2018,4,15,7,15,75.5,70.5,3.0,12.15,91.0,52.92,42.12
2018,4,15,7,30,0.0,68.0,3.1,12.4,68.0,52.16,41.32
2018,4,15,7,45,21.0,104.5,3.2,12.65,114.0,76.9,63.19
2018,4,15,8,0,42.0,141.0,3.3,12.9,160.0,100.7,83.87
2018,4,15,8,15,51.5,174.0,3.45,13.05,200.0,121.14,101.38
2018,4,15,8,30,61.0,207.0,3.6,13.2,240.0,140.78,117.99
2018,4,15,8,45,75.0,234.0,3.7,13.4,278.5,161.5,127.63
2018,4,15,9,0,89.0,261.0,3.8,13.6,317.0,188.77,147.4
2018,4,15,9,15,199.5,284.0,3.9,13.65,420.0,230.47,175.75
2018,4,15,9,30,310.0,307.0,4.0,13.7,523.0,288.7,218.97
2018,4,15,9,45,445.5,271.5,4.05,13.75,599.5,334.78,253.97
2018,4,15,10,0,581.0,236.0,4.1,13.8,676.0,396.76,303.78
2018,4,15,10,15,675.5,205.0,4.2,13.8,735.5,458.51,355.38
2018,4,15,10,30,770.0,174.0,4.3,13.8,795.0,527.38,412.65
2018,4,15,10,45,614.0,248.5,4.35,13.75,752.5,547.53,431.44
2018,4,15,11,0,458.0,323.0,4.4,13.7,710.0,549.48,434.16
2018,4,15,11,15,387.0,356.0,4.45,13.6,686.5,553.61,438.24
2018,4,15,11,30,316.0,389.0,4.5,13.5,663.0,557.25,441.01
2018,4,15,11,45,179.0,352.0,4.55,13.4,507.5,435.46,346.77
2018,4,15,12,0,42.0,315.0,4.6,13.3,352.0,295.18,234.7
2018,4,15,12,15,36.0,318.0,4.65,13.2,349.5,297.59,236.94
2018,4,15,12,30,30.0,321.0,4.7,13.1,347.0,299.45,238.42
2018,4,15,12,45,19.0,258.5,4.75,13.0,275.0,224.02,178.31
2018,4,15,13,0,8.0,196.0,4.8,12.9,203.0,163.0,128.97
2018,4,15,13,15,7.0,184.0,4.85,12.75,190.0,152.67,120.79
2018,4,15,13,30,6.0,172.0,4.9,12.6,177.0,142.18,112.38
2018,4,15,13,45,4.5,151.0,4.95,12.5,154.5,123.6,97.27
2018,4,15,14,0,3.0,130.0,5.0,12.4,132.0,104.97,82.03
2018,4,15,14,15,28.0,217.5,5.0,12.3,238.0,220.21,177.81
2018,4,15,14,30,53.0,305.0,5.0,12.2,344.0,335.21,271.41
2018,4,15,14,45,73.5,301.5,5.05,12.1,353.0,355.49,288.89
2018,4,15,15,0,94.0,298.0,5.1,12.0,362.0,375.66,306.58
2018,4,15,15,15,72.5,263.5,5.1,12.0,311.0,320.04,261.94
2018,4,15,15,30,51.0,229.0,5.1,12.0,260.0,264.32,216.72
2018,4,15,15,45,40.0,188.0,5.05,11.8,211.0,211.72,173.98
2018,4,15,16,0,29.0,147.0,5.0,11.6,162.0,159.67,130.95
2018,4,15,16,15,179.0,151.5,4.9,11.35,231.0,337.27,284.52
2018,4,15,16,30,329.0,156.0,4.8,11.1,300.0,468.6,396.08
2018,4,15,16,45,370.0,125.5,4.75,10.85,268.0,477.62,405.01
2018,4,15,17,0,411.0,95.0,4.7,10.6,236.0,459.74,392.42
2018,4,15,17,15,471.5,81.0,4.55,10.3,217.0,479.15,408.88
2018,4,15,17,30,532.0,67.0,4.4,10.0,198.0,483.18,411.03
2018,4,15,17,45,449.0,57.5,4.25,9.7,150.0,391.54,331.15
2018,4,15,18,0,366.0,48.0,4.1,9.4,102.0,306.25,254.31
2018,4,15,18,15,241.0,34.0,4.0,9.25,64.0,202.97,155.38
2018,4,15,18,30,116.0,20.0,3.9,9.1,26.0,97.29,0.0
2018,4,15,18,45,58.0,10.0,3.75,9.0,13.0,33.03,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,5,45,6.0,4.5,2.15,8.5,5.0,3.54,0.0
2018,4,16,6,0,12.0,9.0,2.2,8.6,10.0,7.33,0.0
2018,4,16,6,15,6.0,8.0,2.35,8.7,8.5,6.29,0.0
2018,4,16,6,30,0.0,7.0,2.5,8.8,7.0,5.3,0.0
2018,4,16,6,45,0.0,9.0,2.6,8.85,9.0,6.82,0.57
2018,4,16,7,0,0.0,11.0,2.7,8.9,11.0,8.35,2.0
2018,4,16,7,15,14.5,42.0,2.8,8.95,47.5,33.16,24.71
2018,4,16,7,30,29.0,73.0,2.9,9.0,84.0,55.68,45.1
2018,4,16,7,45,195.5,120.5,2.95,9.0,210.5,83.74,70.21
2018,4,16,8,0,362.0,168.0,3.0,9.0,337.0,114.69,97.53
2018,4,16,8,15,393.0,182.0,3.05,9.0,383.5,118.64,100.65
2018,4,16,8,30,424.0,196.0,3.1,9.0,430.0,125.76,106.59
2018,4,16,8,45,406.5,215.5,3.15,8.95,455.5,152.95,114.71
2018,4,16,9,0,389.0,235.0,3.2,8.9,481.0,196.14,143.14
2018,4,16,9,15,299.5,264.0,3.2,8.95,460.5,232.86,176.11
2018,4,16,9,30,210.0,293.0,3.2,9.0,440.0,258.05,201.32
2018,4,16,9,45,137.0,315.0,3.25,9.05,413.0,268.7,213.43
2018,4,16,10,0,64.0,337.0,3.3,9.1,386.0,271.18,217.66
2018,4,16,10,15,152.0,360.5,3.3,9.15,482.0,336.04,268.88
2018,4,16,10,30,240.0,384.0,3.3,9.2,578.0,412.2,329.21
2018,4,16,10,45,317.5,374.0,3.35,9.3,638.5,471.94,376.88
2018,4,16,11,0,395.0,364.0,3.4,9.4,699.0,536.44,428.21
2018,4,16,11,15,421.5,362.0,3.4,9.5,724.5,586.76,467.6
2018,4,16,11,30,448.0,360.0,3.4,9.6,750.0,633.6,503.97
2018,4,16,11,45,576.5,297.5,3.45,9.7,804.0,707.92,562.82
2018,4,16,12,0,705.0,235.0,3.5,9.8,858.0,790.5,626.92
2018,4,16,12,15,673.5,243.5,3.5,9.9,838.0,805.55,637.55
2018,4,16,12,30,642.0,252.0,3.5,10.0,818.0,815.87,644.99
2018,4,16,12,45,570.5,279.0,3.55,10.1,778.0,801.71,633.78
2018,4,16,13,0,499.0,306.0,3.6,10.2,738.0,779.73,616.83
2018,4,16,13,15,720.5,206.5,3.65,10.3,817.5,917.1,722.37
2018,4,16,13,30,942.0,107.0,3.7,10.4,897.0,1024.69,797.93
2018,4,16,13,45,898.0,122.5,3.75,10.45,858.0,1013.81,790.42
2018,4,16,14,0,854.0,138.0,3.8,10.5,819.0,1013.47,791.48
2018,4,16,14,15,641.5,215.0,3.85,10.5,715.5,899.86,711.91
2018,4,16,14,30,429.0,292.0,3.9,10.5,612.0,763.22,608.66
2018,4,16,14,45,346.5,293.5,3.95,10.55,543.5,663.41,534.63
2018,4,16,15,0,264.0,295.0,4.0,10.6,475.0,585.53,474.7
2018,4,16,15,15,360.0,254.5,4.0,10.6,483.5,634.63,517.26
2018,4,16,15,30,456.0,214.0,4.0,10.6,492.0,702.55,572.67
2018,4,16,15,45,508.0,181.5,4.05,10.55,468.5,708.37,580.3
2018,4,16,16,0,560.0,149.0,4.1,10.5,445.0,718.32,591.08
2018,4,16,16,15,660.0,113.0,4.0,10.4,428.5,752.34,618.84
2018,4,16,16,30,760.0,77.0,3.9,10.3,412.0,769.42,633.42
2018,4,16,16,45,624.0,87.0,3.85,10.2,339.0,648.84,541.71
2018,4,16,17,0,488.0,97.0,3.8,10.1,266.0,521.09,441.16
2018,4,16,17,15,495.0,79.5,3.65,9.8,226.5,493.65,419.51
2018,4,16,17,30,502.0,62.0,3.5,9.5,187.0,455.36,387.14
2018,4,16,17,45,434.5,53.0,3.3,9.25,143.0,376.31,318.16
2018,4,16,18,0,367.0,44.0,3.1,9.0,99.0,302.53,251.29
2018,4,16,18,15,220.5,30.5,3.05,8.8,60.0,184.71,142.66
2018,4,16,18,30,74.0,17.0,3.0,8.6,21.0,63.59,0.0
2018,4,16,18,45,37.0,8.5,2.95,8.35,10.5,22.65,0.0
2018,4,16,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.5,1.9,5.05,2.0,0.0,0.0
2018,4,17,5,30,23.0,5.0,1.9,5.5,4.0,0.0,0.0
2018,4,17,5,45,117.0,18.0,1.95,5.9,26.0,14.16,0.0
2018,4,17,6,0,211.0,31.0,2.0,6.3,48.0,23.52,12.04
2018,4,17,6,15,336.0,42.5,1.95,6.75,92.5,34.76,25.22
2018,4,17,6,30,461.0,54.0,1.9,7.2,137.0,44.12,34.36
2018,4,17,6,45,537.0,61.5,1.9,7.65,189.0,49.94,40.0
2018,4,17,7,0,613.0,69.0,1.9,8.1,241.0,55.84,45.46
2018,4,17,7,15,659.0,75.5,1.85,8.6,294.5,60.64,49.74
2018,4,17,7,30,705.0,82.0,1.8,9.1,348.0,65.39,53.83
2018,4,17,7,45,737.5,87.0,1.8,9.6,401.0,68.81,56.63
2018,4,17,8,0,770.0,92.0,1.8,10.1,454.0,78.1,64.61
2018,4,17,8,15,794.5,96.5,1.7,10.5,505.0,81.06,66.89
2018,4,17,8,30,819.0,101.0,1.6,10.9,556.0,83.92,69.08
2018,4,17,8,45,837.5,104.5,1.55,11.35,603.5,116.7,73.26
2018,4,17,9,0,856.0,108.0,1.5,11.8,651.0,179.66,108.06
2018,4,17,9,15,871.5,110.0,1.35,12.15,694.0,242.97,156.49
2018,4,17,9,30,887.0,112.0,1.2,12.5,737.0,311.5,214.42
2018,4,17,9,45,894.5,114.5,1.1,12.8,772.0,373.74,268.92
2018,4,17,10,0,902.0,117.0,1.0,13.1,807.0,435.62,322.28
2018,4,17,10,15,914.0,117.5,0.85,13.4,839.0,497.42,373.35
2018,4,17,10,30,926.0,118.0,0.7,13.7,871.0,558.83,421.73
2018,4,17,10,45,931.0,119.0,0.6,13.95,893.5,616.11,465.33
2018,4,17,11,0,936.0,120.0,0.5,14.2,916.0,671.73,505.71
2018,4,17,11,15,938.0,122.0,0.5,14.4,931.0,724.3,543.72
2018,4,17,11,30,940.0,124.0,0.5,14.6,946.0,774.51,578.9
2018,4,17,11,45,832.0,175.0,0.45,14.75,906.5,791.24,588.05
2018,4,17,12,0,724.0,226.0,0.4,14.9,867.0,796.67,589.34
2018,4,17,12,15,775.0,203.5,0.45,15.0,889.0,852.71,628.75
2018,4,17,12,30,826.0,181.0,0.5,15.1,911.0,900.4,660.75
2018,4,17,12,45,878.5,154.0,0.6,15.2,923.5,952.23,695.28
2018,4,17,13,0,931.0,127.0,0.7,15.3,936.0,988.07,719.48
2018,4,17,13,15,928.0,125.0,0.85,15.3,918.5,1007.44,734.94
2018,4,17,13,30,925.0,123.0,1.0,15.3,901.0,1022.79,748.19
2018,4,17,13,45,920.5,120.5,1.15,15.35,876.0,1032.12,757.56
2018,4,17,14,0,916.0,118.0,1.3,15.4,851.0,1037.29,764.4
2018,4,17,14,15,900.5,118.5,1.45,15.3,816.0,1030.57,764.05
2018,4,17,14,30,885.0,119.0,1.6,15.2,781.0,1019.8,761.16
2018,4,17,14,45,836.0,127.5,1.8,15.1,728.0,994.87,749.53
2018,4,17,15,0,787.0,136.0,2.0,15.0,675.0,952.07,725.52
2018,4,17,15,15,765.0,130.0,2.0,15.0,627.0,917.16,703.89
2018,4,17,15,30,743.0,124.0,2.0,15.0,579.0,886.24,684.75
2018,4,17,15,45,767.0,111.0,2.25,14.65,548.5,874.01,681.83
2018,4,17,16,0,791.0,98.0,2.5,14.3,518.0,864.03,680.0
2018,4,17,16,15,763.5,95.0,2.6,14.0,468.0,815.06,648.48
2018,4,17,16,30,736.0,92.0,2.7,13.7,418.0,770.17,619.41
2018,4,17,16,45,680.0,88.0,2.8,13.4,360.0,694.21,565.89
2018,4,17,17,0,624.0,84.0,2.9,13.1,302.0,619.56,511.48
2018,4,17,17,15,561.0,77.0,2.9,12.6,248.5,538.21,449.12
2018,4,17,17,30,498.0,70.0,2.9,12.1,195.0,460.07,385.64
2018,4,17,17,45,424.5,60.5,2.9,11.6,149.5,376.39,314.81
2018,4,17,18,0,351.0,51.0,2.9,11.1,104.0,297.38,245.08
2018,4,17,18,15,235.0,37.0,2.85,10.8,66.5,201.55,155.92
2018,4,17,18,30,119.0,23.0,2.8,10.5,29.0,103.55,0.0
2018,4,17,18,45,59.5,11.5,2.75,10.2,14.5,34.59,0.0
2018,4,17,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.55,8.05,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.5,8.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,11.0,1.45,8.3,11.0,8.65,0.0
2018,4,18,6,0,0.0,19.0,1.4,8.4,19.0,14.49,5.66
2018,4,18,6,15,0.0,31.0,1.35,8.7,31.0,23.69,15.36
2018,4,18,6,30,0.0,43.0,1.3,9.0,43.0,32.81,24.02
2018,4,18,6,45,0.0,48.5,1.3,9.25,48.5,37.12,28.18
2018,4,18,7,0,0.0,54.0,1.3,9.5,54.0,41.34,32.11
2018,4,18,7,15,17.0,83.0,1.3,9.75,89.5,61.82,50.6
2018,4,18,7,30,34.0,112.0,1.3,10.0,125.0,81.32,67.9
2018,4,18,7,45,88.5,154.5,1.35,10.25,195.0,108.6,91.81
2018,4,18,8,0,143.0,197.0,1.4,10.5,265.0,130.52,110.59
2018,4,18,8,15,189.0,215.0,1.4,10.75,315.0,141.82,119.89
2018,4,18,8,30,235.0,233.0,1.4,11.0,365.0,146.48,123.38
2018,4,18,8,45,225.0,256.5,1.4,11.25,391.0,176.56,136.78
2018,4,18,9,0,215.0,280.0,1.4,11.5,417.0,209.96,159.45
2018,4,18,9,15,241.0,299.0,1.4,11.75,462.0,242.32,183.2
2018,4,18,9,30,267.0,318.0,1.4,12.0,507.0,283.95,215.93
2018,4,18,9,45,247.5,339.0,1.45,12.2,521.0,316.12,243.29
2018,4,18,10,0,228.0,360.0,1.5,12.4,535.0,347.24,269.36
2018,4,18,10,15,208.0,378.5,1.55,12.6,543.0,372.14,289.95
2018,4,18,10,30,188.0,397.0,1.6,12.8,551.0,394.91,308.28
2018,4,18,10,45,143.0,395.5,1.7,12.95,514.5,387.29,303.16
2018,4,18,11,0,98.0,394.0,1.8,13.1,478.0,368.34,288.91
2018,4,18,11,15,81.0,399.0,1.85,13.25,469.0,371.44,291.28
2018,4,18,11,30,64.0,404.0,1.9,13.4,460.0,372.67,291.93
2018,4,18,11,45,62.0,405.5,2.0,13.55,460.0,380.4,297.91
2018,4,18,12,0,60.0,407.0,2.1,13.7,460.0,387.68,303.49
2018,4,18,12,15,70.5,408.5,2.15,13.8,471.0,404.84,316.9
2018,4,18,12,30,81.0,410.0,2.2,13.9,482.0,422.44,330.62
2018,4,18,12,45,165.5,411.5,2.25,14.0,556.5,524.07,409.24
2018,4,18,13,0,250.0,413.0,2.3,14.1,631.0,632.09,490.21
2018,4,18,13,15,406.5,348.0,2.35,14.1,694.5,747.02,577.15
2018,4,18,13,30,563.0,283.0,2.4,14.1,758.0,849.02,653.32
2018,4,18,13,45,744.0,197.5,2.4,14.1,806.5,961.16,733.83
2018,4,18,14,0,925.0,112.0,2.4,14.1,855.0,1038.26,785.58
2018,4,18,14,15,926.5,106.0,2.4,14.05,826.0,1041.36,788.08
2018,4,18,14,30,928.0,100.0,2.4,14.0,797.0,1040.16,788.7
2018,4,18,14,45,919.5,97.0,2.4,13.9,759.0,1028.15,782.43
2018,4,18,15,0,911.0,94.0,2.4,13.8,721.0,1012.11,773.68
2018,4,18,15,15,897.0,92.0,2.4,13.8,677.0,988.04,759.29
2018,4,18,15,30,883.0,90.0,2.4,13.8,633.0,960.45,742.56
2018,4,18,15,45,865.0,86.5,2.35,13.45,584.0,924.08,720.1
2018,4,18,16,0,847.0,83.0,2.3,13.1,535.0,895.26,702.82
2018,4,18,16,15,823.0,79.0,2.25,12.85,483.0,846.87,671.01
2018,4,18,16,30,799.0,75.0,2.2,12.6,431.0,796.52,637.31
2018,4,18,16,45,764.5,70.5,2.15,12.35,377.0,735.39,594.77
2018,4,18,17,0,730.0,66.0,2.1,12.1,323.0,673.83,550.62
2018,4,18,17,15,666.5,62.5,2.0,11.6,267.5,596.62,492.88
2018,4,18,17,30,603.0,59.0,1.9,11.1,212.0,518.68,431.43
2018,4,18,17,45,475.0,52.5,1.8,10.6,156.0,399.33,332.68
2018,4,18,18,0,347.0,46.0,1.7,10.1,100.0,290.7,239.37
2018,4,18,18,15,254.5,33.5,1.7,9.75,65.0,205.28,160.22
2018,4,18,18,30,162.0,21.0,1.7,9.4,30.0,121.51,11.55
2018,4,18,18,45,81.0,10.5,1.7,9.0,15.0,42.85,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,2.5,2.1,7.05,2.5,0.0,0.0
2018,4,19,5,30,35.0,5.0,2.1,7.6,5.0,3.93,0.0
2018,4,19,5,45,150.0,18.5,2.1,8.15,30.5,14.56,0.0
2018,4,19,6,0,265.0,32.0,2.1,8.7,56.0,26.36,15.52
2018,4,19,6,15,387.5,41.0,2.2,9.3,101.5,33.65,24.15
2018,4,19,6,30,510.0,50.0,2.3,9.9,147.0,41.15,31.41
2018,4,19,6,45,578.0,57.5,2.45,10.45,199.0,47.14,37.06
2018,4,19,7,0,646.0,65.0,2.6,11.0,251.0,53.15,42.52
2018,4,19,7,15,690.0,70.0,2.7,11.55,304.5,57.01,45.89
2018,4,19,7,30,734.0,75.0,2.8,12.1,358.0,65.86,53.59
2018,4,19,7,45,764.0,80.0,2.9,12.6,411.0,69.68,56.71
2018,4,19,8,0,794.0,85.0,3.0,13.1,464.0,73.41,59.7
2018,4,19,8,15,817.5,89.0,3.0,13.5,515.5,76.2,61.84
2018,4,19,8,30,841.0,93.0,3.0,13.9,567.0,78.9,63.89
2018,4,19,8,45,859.0,96.0,3.05,14.25,614.5,112.6,68.36
2018,4,19,9,0,877.0,99.0,3.1,14.6,662.0,182.77,108.83
2018,4,19,9,15,892.5,100.5,3.1,14.85,705.0,245.84,157.16
2018,4,19,9,30,908.0,102.0,3.1,15.1,748.0,309.99,212.28
2018,4,19,9,45,920.0,102.5,3.1,15.4,785.0,373.15,268.47
2018,4,19,10,0,932.0,103.0,3.1,15.7,822.0,436.41,324.38
2018,4,19,10,15,939.5,104.0,3.1,15.85,851.5,497.91,377.89
2018,4,19,10,30,947.0,105.0,3.1,16.0,881.0,558.47,429.05
2018,4,19,10,45,952.0,105.5,3.15,16.2,903.5,616.07,476.43
2018,4,19,11,0,957.0,106.0,3.2,16.4,926.0,671.94,521.03
2018,4,19,11,15,960.0,106.5,3.25,16.45,940.5,724.54,562.27
2018,4,19,11,30,963.0,107.0,3.3,16.5,955.0,774.77,600.75
2018,4,19,11,45,964.5,107.0,3.35,16.6,961.5,820.87,635.08
2018,4,19,12,0,966.0,107.0,3.4,16.7,968.0,864.03,665.09
2018,4,19,12,15,962.0,109.0,3.45,16.75,965.5,901.35,690.99
2018,4,19,12,30,958.0,111.0,3.5,16.8,963.0,935.07,714.37
2018,4,19,12,45,951.5,113.0,3.55,16.85,952.0,962.86,733.66
2018,4,19,13,0,945.0,115.0,3.6,16.9,941.0,986.72,750.35
2018,4,19,13,15,941.5,114.0,3.6,16.95,923.5,1006.48,764.0
2018,4,19,13,30,938.0,113.0,3.6,17.0,906.0,1022.2,775.03
2018,4,19,13,45,931.5,111.5,3.6,17.0,880.5,1030.43,781.29
2018,4,19,14,0,925.0,110.0,3.6,17.0,855.0,1034.47,784.92
2018,4,19,14,15,916.0,108.5,3.6,16.95,822.5,1031.89,784.42
2018,4,19,14,30,907.0,107.0,3.6,16.9,790.0,1025.2,781.34
2018,4,19,14,45,896.0,105.0,3.55,16.85,752.0,1012.0,773.62
2018,4,19,15,0,885.0,103.0,3.5,16.8,714.0,994.94,763.41
2018,4,19,15,15,870.5,100.0,3.5,16.8,670.0,969.68,747.87
2018,4,19,15,30,856.0,97.0,3.5,16.8,626.0,952.78,738.24
2018,4,19,15,45,835.0,94.5,3.45,16.5,577.5,914.86,714.25
2018,4,19,16,0,814.0,92.0,3.4,16.2,529.0,874.22,688.2
2018,4,19,16,15,785.0,89.0,3.35,15.9,477.0,823.5,654.45
2018,4,19,16,30,756.0,86.0,3.3,15.6,425.0,771.14,618.85
2018,4,19,16,45,717.0,81.5,3.25,15.3,371.5,712.73,577.8
2018,4,19,17,0,678.0,77.0,3.2,15.0,318.0,649.71,531.99
2018,4,19,17,15,624.0,71.5,3.15,14.45,265.5,575.03,475.85
2018,4,19,17,30,570.0,66.0,3.1,13.9,213.0,502.67,417.97
2018,4,19,17,45,468.5,58.5,3.05,13.3,161.0,400.43,332.88
2018,4,19,18,0,367.0,51.0,3.0,12.7,109.0,305.99,251.2
2018,4,19,18,15,212.0,36.0,2.9,12.3,66.5,185.06,144.04
2018,4,19,18,30,57.0,21.0,2.8,11.9,24.0,61.81,11.15
2018,4,19,18,45,28.5,10.5,2.7,11.55,12.0,20.37,0.0
2018,4,19,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,20,5,15,18.0,3.0,2.05,9.4,3.0,0.0,0.0
2018,4,20,5,30,36.0,6.0,2.0,9.9,6.0,4.72,0.0
2018,4,20,5,45,154.5,19.5,1.9,10.4,32.5,14.85,0.0
2018,4,20,6,0,273.0,33.0,1.8,10.9,59.0,27.16,16.49
2018,4,20,6,15,381.5,43.0,1.8,11.55,103.5,35.2,25.35
2018,4,20,6,30,490.0,53.0,1.8,12.2,148.0,43.33,33.09
2018,4,20,6,45,558.0,60.5,1.8,12.85,199.5,49.2,38.56
2018,4,20,7,0,626.0,68.0,1.8,13.5,251.0,55.09,43.84
2018,4,20,7,15,670.0,73.0,1.75,14.0,303.5,58.84,47.06
2018,4,20,7,30,714.0,78.0,1.7,14.5,356.0,62.6,50.18
2018,4,20,7,45,745.5,82.5,1.7,15.05,408.5,71.15,57.43
2018,4,20,8,0,777.0,87.0,1.7,15.6,461.0,74.45,59.98
2018,4,20,8,15,799.5,90.5,1.7,16.05,510.5,76.79,61.69
2018,4,20,8,30,822.0,94.0,1.7,16.5,560.0,79.05,63.32
2018,4,20,8,45,839.5,97.0,1.7,16.95,606.5,112.26,67.61
2018,4,20,9,0,857.0,100.0,1.7,17.4,653.0,174.52,101.5
2018,4,20,9,15,873.0,100.5,1.75,17.75,695.0,242.17,152.72
2018,4,20,9,30,889.0,101.0,1.8,18.1,737.0,304.42,205.12
2018,4,20,9,45,902.0,101.0,1.8,18.4,773.5,366.24,258.9
2018,4,20,10,0,915.0,101.0,1.8,18.7,810.0,428.27,312.41
2018,4,20,10,15,921.5,102.0,1.9,18.95,838.5,488.18,363.46
2018,4,20,10,30,928.0,103.0,2.0,19.2,867.0,547.06,412.21
2018,4,20,10,45,932.0,105.0,2.05,19.4,889.0,604.09,457.9
2018,4,20,11,0,936.0,107.0,2.1,19.6,911.0,659.39,500.86
2018,4,20,11,15,938.5,107.5,2.2,19.7,925.0,710.52,540.12
2018,4,20,11,30,941.0,108.0,2.3,19.8,939.0,759.29,576.77
2018,4,20,11,45,941.0,109.0,2.35,19.9,945.0,804.07,609.44
2018,4,20,12,0,941.0,110.0,2.4,20.0,951.0,845.91,637.79
2018,4,20,12,15,940.5,110.0,2.5,20.0,949.5,883.33,663.66
2018,4,20,12,30,940.0,110.0,2.6,20.0,948.0,917.42,687.28
2018,4,20,12,45,938.0,109.0,2.7,20.0,938.5,945.75,707.06
2018,4,20,13,0,936.0,108.0,2.8,20.0,929.0,970.33,724.45
2018,4,20,13,15,932.0,108.0,2.9,19.85,912.0,990.18,739.24
2018,4,20,13,30,928.0,108.0,3.0,19.7,895.0,1006.06,751.57
2018,4,20,13,45,921.5,107.0,3.1,19.6,870.0,1014.48,758.97
2018,4,20,14,0,915.0,106.0,3.2,19.5,845.0,1018.79,763.85
2018,4,20,14,15,907.0,104.5,3.25,19.25,813.5,1017.01,764.86
2018,4,20,14,30,899.0,103.0,3.3,19.0,782.0,1011.17,763.35
2018,4,20,14,45,888.0,101.0,3.4,18.8,744.5,997.89,757.19
2018,4,20,15,0,877.0,99.0,3.5,18.6,707.0,980.78,748.53
2018,4,20,15,15,863.0,97.0,3.5,18.6,664.0,957.14,734.13
2018,4,20,15,30,849.0,95.0,3.5,18.6,621.0,941.79,725.57
2018,4,20,15,45,830.0,92.0,3.55,17.95,573.5,905.29,704.2
2018,4,20,16,0,811.0,89.0,3.6,17.3,526.0,866.01,680.61
2018,4,20,16,15,786.5,85.0,3.6,16.9,475.5,818.23,649.44
2018,4,20,16,30,762.0,81.0,3.6,16.5,425.0,768.62,616.27
2018,4,20,16,45,728.5,76.5,3.55,16.05,372.5,709.63,575.05
2018,4,20,17,0,695.0,72.0,3.5,15.6,320.0,654.78,535.75
2018,4,20,17,15,625.5,68.0,3.4,15.0,264.5,570.21,471.81
2018,4,20,17,30,556.0,64.0,3.3,14.4,209.0,489.28,407.03
2018,4,20,17,45,484.5,56.0,3.2,13.85,161.5,406.77,337.88
2018,4,20,18,0,413.0,48.0,3.1,13.3,114.0,329.56,270.26
2018,4,20,18,15,270.5,35.0,3.05,12.85,72.0,216.08,169.31
2018,4,20,18,30,128.0,22.0,3.0,12.4,30.0,106.87,34.46
2018,4,20,18,45,64.0,11.0,2.95,12.0,15.0,35.7,0.0
2018,4,20,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,5,15,27.5,4.0,2.1,9.5,4.0,0.0,0.0
2018,4,21,5,30,55.0,8.0,2.1,10.0,8.0,6.29,0.0
2018,4,21,5,45,172.0,20.5,2.1,10.5,35.0,15.64,0.0
2018,4,21,6,0,289.0,33.0,2.1,11.0,62.0,27.14,16.84
2018,4,21,6,15,391.0,43.0,2.1,11.5,106.5,35.19,25.41
2018,4,21,6,30,493.0,53.0,2.1,12.0,151.0,43.3,33.12
2018,4,21,6,45,561.5,59.5,2.1,12.5,202.0,48.42,37.94
2018,4,21,7,0,630.0,66.0,2.1,13.0,253.0,53.62,42.61
2018,4,21,7,15,674.0,71.0,2.05,13.5,305.5,57.43,45.9
2018,4,21,7,30,718.0,76.0,2.0,14.0,358.0,66.28,53.53
2018,4,21,7,45,750.0,80.0,2.0,14.55,410.5,69.34,55.93
2018,4,21,8,0,782.0,84.0,2.0,15.1,463.0,72.37,58.26
2018,4,21,8,15,805.0,87.0,1.95,15.6,513.0,74.45,59.75
2018,4,21,8,30,828.0,90.0,1.9,16.1,563.0,76.48,61.18
2018,4,21,8,45,846.0,92.5,1.85,16.65,609.5,109.79,65.41
2018,4,21,9,0,864.0,95.0,1.8,17.2,656.0,178.81,104.74
2018,4,21,9,15,878.0,96.5,1.75,17.65,697.5,240.46,151.17
2018,4,21,9,30,892.0,98.0,1.7,18.1,739.0,303.02,203.77
2018,4,21,9,45,904.0,99.5,1.65,18.55,776.0,365.6,257.88
2018,4,21,10,0,916.0,101.0,1.6,19.0,813.0,428.34,311.46
2018,4,21,10,15,923.0,102.0,1.55,19.4,842.0,488.42,361.66
2018,4,21,10,30,930.0,103.0,1.5,19.8,871.0,547.53,409.26
2018,4,21,10,45,935.0,104.0,1.4,20.15,893.5,604.32,453.08
2018,4,21,11,0,940.0,105.0,1.3,20.5,916.0,659.45,493.81
2018,4,21,11,15,943.0,105.5,1.3,20.75,930.0,710.97,531.48
2018,4,21,11,30,946.0,106.0,1.3,21.0,944.0,760.16,566.39
2018,4,21,11,45,947.5,106.5,1.25,21.25,951.0,805.71,597.17
2018,4,21,12,0,949.0,107.0,1.2,21.5,958.0,848.41,623.56
2018,4,21,12,15,948.5,107.0,1.3,21.6,956.5,885.98,648.71
2018,4,21,12,30,948.0,107.0,1.4,21.7,955.0,920.19,671.68
2018,4,21,12,45,945.5,107.0,1.55,21.75,945.5,949.11,692.1
2018,4,21,13,0,943.0,107.0,1.7,21.8,936.0,974.28,710.2
2018,4,21,13,15,939.5,106.5,1.8,21.75,919.0,994.16,724.64
2018,4,21,13,30,936.0,106.0,1.9,21.7,902.0,1010.06,736.69
2018,4,21,13,45,929.5,105.5,2.05,21.6,877.5,1019.01,745.24
2018,4,21,14,0,923.0,105.0,2.2,21.5,853.0,1023.83,751.29
2018,4,21,14,15,915.0,103.5,2.3,21.35,821.5,1022.03,752.75
2018,4,21,14,30,907.0,102.0,2.4,21.2,790.0,1016.15,751.72
2018,4,21,14,45,895.5,100.5,2.5,21.05,752.0,1002.85,745.93
2018,4,21,15,0,884.0,99.0,2.6,20.9,714.0,985.73,737.7
2018,4,21,15,15,862.5,98.5,2.6,20.9,668.0,956.47,719.98
2018,4,21,15,30,841.0,98.0,2.6,20.9,622.0,935.86,708.17
2018,4,21,15,45,819.0,95.5,2.7,20.4,573.5,897.34,686.14
2018,4,21,16,0,797.0,93.0,2.8,19.9,525.0,856.2,661.91
2018,4,21,16,15,781.5,88.0,2.8,19.4,477.5,815.53,636.77
2018,4,21,16,30,766.0,83.0,2.8,18.9,430.0,772.52,609.35
2018,4,21,16,45,723.5,79.0,2.85,18.45,375.0,706.7,564.48
2018,4,21,17,0,681.0,75.0,2.9,18.0,320.0,646.02,522.01
2018,4,21,17,15,632.5,69.5,2.85,17.3,268.5,575.54,470.27
2018,4,21,17,30,584.0,64.0,2.8,16.6,217.0,506.99,416.59
2018,4,21,17,45,499.5,55.5,2.75,15.9,166.0,414.49,340.83
2018,4,21,18,0,415.0,47.0,2.7,15.2,115.0,328.73,267.5
2018,4,21,18,15,308.0,37.0,2.7,14.7,77.5,236.99,185.25
2018,4,21,18,30,201.0,27.0,2.7,14.2,40.0,149.39,62.09
2018,4,21,18,45,104.5,14.5,2.7,13.75,21.0,55.35,0.0
2018,4,21,19,0,8.0,2.0,2.7,13.3,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.65,13.1,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,5,15,16.5,4.5,2.3,9.9,4.5,0.0,0.0
2018,4,22,5,30,33.0,9.0,2.3,10.4,9.0,7.08,0.0
2018,4,22,5,45,95.5,22.5,2.3,10.9,30.5,16.86,0.0
2018,4,22,6,0,158.0,36.0,2.3,11.4,52.0,26.97,16.95
2018,4,22,6,15,241.0,51.5,2.3,11.85,92.0,38.41,28.27
2018,4,22,6,30,324.0,67.0,2.3,12.3,132.0,49.77,38.87
2018,4,22,6,45,445.0,75.5,2.3,12.75,193.0,56.72,45.32
2018,4,22,7,0,566.0,84.0,2.3,13.2,254.0,66.26,53.85
2018,4,22,7,15,620.5,90.0,2.25,13.65,309.0,70.34,57.33
2018,4,22,7,30,675.0,96.0,2.2,14.1,364.0,74.46,60.72
2018,4,22,7,45,708.0,101.5,2.15,14.5,416.5,77.83,63.39
2018,4,22,8,0,741.0,107.0,2.1,14.9,469.0,81.12,65.94
2018,4,22,8,15,766.5,111.5,2.05,15.4,520.0,83.52,67.66
2018,4,22,8,30,792.0,116.0,2.0,15.9,571.0,93.05,75.53
2018,4,22,8,45,811.0,119.0,2.0,16.35,617.5,125.51,79.08
2018,4,22,9,0,830.0,122.0,2.0,16.8,664.0,186.22,112.23
2018,4,22,9,15,770.5,150.5,1.95,17.35,678.0,245.91,160.19
2018,4,22,9,30,711.0,179.0,1.9,17.9,692.0,304.31,211.47
2018,4,22,9,45,616.0,227.5,1.85,18.45,687.5,357.77,259.84
2018,4,22,10,0,521.0,276.0,1.8,19.0,683.0,398.69,296.44
2018,4,22,10,15,542.0,282.5,1.75,19.45,719.5,451.04,338.04
2018,4,22,10,30,563.0,289.0,1.7,19.9,756.0,505.05,379.72
2018,4,22,10,45,570.5,297.0,1.65,20.35,780.5,554.14,416.68
2018,4,22,11,0,578.0,305.0,1.6,20.8,805.0,602.98,452.29
2018,4,22,11,15,583.5,309.5,1.55,21.1,821.0,647.34,483.99
2018,4,22,11,30,589.0,314.0,1.5,21.4,837.0,690.68,514.11
2018,4,22,11,45,688.0,262.5,1.45,21.7,878.0,757.58,561.23
2018,4,22,12,0,787.0,211.0,1.4,22.0,919.0,827.24,609.0
2018,4,22,12,15,830.5,187.0,1.45,22.15,933.0,869.8,638.72
2018,4,22,12,30,874.0,163.0,1.5,22.3,947.0,918.8,670.69
2018,4,22,12,45,889.5,151.0,1.5,22.4,942.0,937.55,682.18
2018,4,22,13,0,905.0,139.0,1.5,22.5,937.0,967.84,701.46
2018,4,22,13,15,903.5,136.5,1.6,22.45,920.5,987.51,715.68
2018,4,22,13,30,902.0,134.0,1.7,22.4,904.0,1003.31,727.69
2018,4,22,13,45,887.5,136.0,1.75,22.4,875.5,1006.95,731.27
2018,4,22,14,0,873.0,138.0,1.8,22.4,847.0,1021.84,742.33
2018,4,22,14,15,836.5,145.5,1.85,22.3,804.0,1001.65,731.25
2018,4,22,14,30,800.0,153.0,1.9,22.2,761.0,977.19,717.78
2018,4,22,14,45,734.5,166.5,1.95,22.1,704.0,936.41,693.54
2018,4,22,15,0,669.0,180.0,2.0,22.0,647.0,883.95,661.28
2018,4,22,15,15,743.5,147.0,2.0,22.0,636.0,914.04,683.57
2018,4,22,15,30,818.0,114.0,2.0,22.0,625.0,930.54,696.04
2018,4,22,15,45,792.0,109.0,2.05,21.75,573.0,885.92,668.96
2018,4,22,16,0,766.0,104.0,2.1,21.5,521.0,838.9,640.31
2018,4,22,16,15,742.0,101.5,2.15,21.1,473.5,800.07,617.1
2018,4,22,16,30,718.0,99.0,2.2,20.7,426.0,754.19,588.19
2018,4,22,16,45,659.5,93.0,2.25,20.35,365.5,674.87,533.9
2018,4,22,17,0,601.0,87.0,2.3,20.0,305.0,597.22,479.0
2018,4,22,17,15,561.5,78.5,2.35,19.2,257.0,532.9,432.15
2018,4,22,17,30,522.0,70.0,2.4,18.4,209.0,469.97,383.5
2018,4,22,17,45,444.5,62.0,2.4,17.6,162.0,385.2,314.6
2018,4,22,18,0,367.0,54.0,2.4,16.8,115.0,304.17,246.01
2018,4,22,18,15,254.5,41.0,2.45,16.3,76.5,211.39,164.47
2018,4,22,18,30,142.0,28.0,2.5,15.8,38.0,122.88,57.93
2018,4,22,18,45,72.5,15.0,2.55,15.35,20.0,42.14,0.0
2018,4,22,19,0,3.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,23,5,15,13.0,4.5,0.8,11.85,4.5,0.0,0.0
2018,4,23,5,30,26.0,9.0,0.8,12.1,9.0,7.08,0.0
2018,4,23,5,45,116.5,25.5,0.85,12.35,36.5,19.18,0.0
2018,4,23,6,0,207.0,42.0,0.9,12.6,64.0,31.46,20.9
2018,4,23,6,15,288.0,54.5,0.9,13.0,103.5,40.82,30.34
2018,4,23,6,30,369.0,67.0,0.9,13.4,143.0,50.16,39.11
2018,4,23,6,45,451.0,77.5,0.85,13.8,196.5,58.14,46.42
2018,4,23,7,0,533.0,88.0,0.8,14.2,250.0,68.79,55.87
2018,4,23,7,15,585.0,95.0,0.85,14.75,303.5,73.4,59.74
2018,4,23,7,30,637.0,102.0,0.9,15.3,357.0,77.98,63.47
2018,4,23,7,45,672.5,107.0,0.95,15.85,409.0,80.83,65.6
2018,4,23,8,0,708.0,112.0,1.0,16.4,461.0,83.65,67.67
2018,4,23,8,15,734.0,116.5,1.05,16.85,510.5,85.88,69.24
2018,4,23,8,30,760.0,121.0,1.1,17.3,560.0,88.04,70.73
2018,4,23,8,45,780.0,124.5,1.1,17.8,606.5,127.37,80.67
2018,4,23,9,0,800.0,128.0,1.1,18.3,653.0,186.49,112.65
2018,4,23,9,15,821.5,128.0,1.05,18.85,696.0,245.68,156.2
2018,4,23,9,30,843.0,128.0,1.0,19.4,739.0,306.91,206.23
2018,4,23,9,45,863.0,125.5,1.0,19.9,777.0,367.59,257.35
2018,4,23,10,0,883.0,123.0,1.0,20.4,815.0,430.74,309.79
2018,4,23,10,15,889.5,125.5,0.9,20.85,844.0,489.9,357.6
2018,4,23,10,30,896.0,128.0,0.8,21.3,873.0,548.13,402.66
2018,4,23,10,45,900.5,129.0,0.75,21.7,894.0,603.0,443.84
2018,4,23,11,0,905.0,130.0,0.7,22.1,915.0,656.23,482.15
2018,4,23,11,15,908.0,131.0,0.65,22.3,929.5,706.63,517.39
2018,4,23,11,30,911.0,132.0,0.6,22.5,944.0,754.84,549.87
2018,4,23,11,45,912.0,132.0,0.6,22.7,950.0,798.36,579.04
2018,4,23,12,0,913.0,132.0,0.6,22.9,956.0,839.1,604.87
2018,4,23,12,15,912.5,132.5,0.6,22.95,954.5,876.09,627.69
2018,4,23,12,30,912.0,133.0,0.6,23.0,953.0,909.87,648.37
2018,4,23,12,45,910.0,131.5,0.6,23.1,943.0,937.21,664.85
2018,4,23,13,0,908.0,130.0,0.6,23.2,933.0,960.89,679.14
2018,4,23,13,15,904.0,129.0,0.65,23.15,915.5,979.42,691.83
2018,4,23,13,30,900.0,128.0,0.7,23.1,898.0,994.05,702.33
2018,4,23,13,45,894.0,126.5,0.8,23.05,873.5,1002.32,710.21
2018,4,23,14,0,888.0,125.0,0.9,23.0,849.0,1006.59,715.81
2018,4,23,14,15,879.5,123.0,1.0,22.85,817.0,1003.9,717.53
2018,4,23,14,30,871.0,121.0,1.1,22.7,785.0,997.25,716.91
2018,4,23,14,45,859.5,118.5,1.2,22.55,747.5,996.97,720.39
2018,4,23,15,0,848.0,116.0,1.3,22.4,710.0,978.87,712.53
2018,4,23,15,15,832.5,114.0,1.3,22.4,667.0,953.84,698.35
2018,4,23,15,30,817.0,112.0,1.3,22.4,624.0,925.46,682.05
2018,4,23,15,45,796.5,108.0,1.55,21.75,576.0,887.09,664.09
2018,4,23,16,0,776.0,104.0,1.8,21.1,528.0,846.08,643.22
2018,4,23,16,15,747.5,100.0,1.9,20.7,477.0,801.16,616.5
2018,4,23,16,30,719.0,96.0,2.0,20.3,426.0,749.59,584.2
2018,4,23,16,45,681.0,91.0,2.1,19.85,373.5,688.12,543.67
