Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,0,643.0,86.0,2.2,19.4,321.0,626.73,501.61
2018,4,23,17,15,591.0,79.5,2.2,18.6,269.0,553.98,448.63
2018,4,23,17,30,539.0,73.0,2.2,17.8,217.0,483.42,394.16
2018,4,23,17,45,462.0,63.0,2.2,16.95,167.5,396.16,323.74
2018,4,23,18,0,385.0,53.0,2.2,16.1,118.0,314.84,255.14
2018,4,23,18,15,278.0,40.0,2.2,15.55,78.5,221.15,173.14
2018,4,23,18,30,171.0,27.0,2.2,15.0,39.0,135.37,71.71
2018,4,23,18,45,89.0,14.5,2.2,14.45,20.5,48.47,0.0
2018,4,23,19,0,7.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,2.1,13.7,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,24,5,15,2.5,1.5,1.55,10.8,1.5,0.0,0.0
2018,4,24,5,30,5.0,3.0,1.6,11.1,3.0,2.36,0.0
2018,4,24,5,45,2.5,10.5,1.65,11.4,10.5,7.98,0.0
2018,4,24,6,0,0.0,18.0,1.7,11.7,18.0,13.69,6.05
2018,4,24,6,15,0.0,29.0,1.7,12.05,29.0,22.12,13.99
2018,4,24,6,30,0.0,40.0,1.7,12.4,40.0,30.57,21.81
2018,4,24,6,45,0.0,36.0,1.7,12.7,36.0,27.47,19.15
2018,4,24,7,0,0.0,32.0,1.7,13.0,32.0,24.4,16.4
2018,4,24,7,15,0.0,30.5,1.65,13.35,30.5,23.26,15.33
2018,4,24,7,30,0.0,29.0,1.6,13.7,29.0,22.12,14.24
2018,4,24,7,45,0.0,38.0,1.6,14.0,38.0,29.04,20.33
2018,4,24,8,0,0.0,47.0,1.6,14.3,47.0,35.99,26.38
2018,4,24,8,15,0.0,55.0,1.55,14.7,55.0,42.18,31.68
2018,4,24,8,30,0.0,63.0,1.5,15.1,63.0,48.39,36.95
2018,4,24,8,45,0.0,50.5,1.5,15.45,50.5,38.78,26.95
2018,4,24,9,0,0.0,38.0,1.5,15.8,38.0,29.17,18.81
2018,4,24,9,15,1.5,83.5,1.5,16.1,84.5,64.69,48.1
2018,4,24,9,30,3.0,129.0,1.5,16.4,131.0,99.39,76.21
2018,4,24,9,45,5.5,163.0,1.55,16.65,167.0,125.71,97.14
2018,4,24,10,0,8.0,197.0,1.6,16.9,203.0,152.54,118.29
2018,4,24,10,15,12.0,223.0,1.65,17.05,232.5,174.79,135.67
2018,4,24,10,30,16.0,249.0,1.7,17.2,262.0,197.84,153.6
2018,4,24,10,45,100.0,284.0,1.75,17.4,370.5,278.67,216.69
2018,4,24,11,0,184.0,319.0,1.8,17.6,479.0,369.88,286.77
2018,4,24,11,15,341.0,304.5,1.85,17.65,607.0,484.13,374.02
2018,4,24,11,30,498.0,290.0,1.9,17.7,735.0,606.05,464.94
2018,4,24,11,45,530.5,282.5,1.95,17.8,759.5,653.5,499.56
2018,4,24,12,0,563.0,275.0,2.0,17.9,784.0,703.27,535.9
2018,4,24,12,15,672.0,238.0,2.05,17.9,844.5,790.02,599.14
2018,4,24,12,30,781.0,201.0,2.1,17.9,905.0,869.78,656.48
2018,4,24,12,45,711.5,226.5,2.2,17.9,863.0,870.38,656.22
2018,4,24,13,0,642.0,252.0,2.3,17.9,821.0,854.92,645.83
2018,4,24,13,15,649.5,244.5,2.35,17.8,811.0,875.12,661.48
2018,4,24,13,30,657.0,237.0,2.4,17.7,801.0,892.28,674.76
2018,4,24,13,45,542.5,284.5,2.5,17.55,741.5,835.34,634.79
2018,4,24,14,0,428.0,332.0,2.6,17.4,682.0,779.55,595.15
2018,4,24,14,15,552.5,269.0,2.65,17.2,703.0,846.43,647.85
2018,4,24,14,30,677.0,206.0,2.7,17.0,724.0,917.17,701.14
2018,4,24,14,45,723.0,177.0,2.7,16.8,706.0,932.86,713.11
2018,4,24,15,0,769.0,148.0,2.7,16.6,688.0,942.77,721.8
2018,4,24,15,15,684.5,162.0,2.7,16.6,621.0,870.35,673.08
2018,4,24,15,30,600.0,176.0,2.7,16.6,554.0,795.69,622.49
2018,4,24,15,45,557.5,173.0,2.7,16.05,503.5,732.6,580.08
2018,4,24,16,0,515.0,170.0,2.7,15.5,453.0,679.19,543.26
2018,4,24,16,15,498.0,156.5,2.65,15.1,409.0,636.11,513.46
2018,4,24,16,30,481.0,143.0,2.6,14.7,365.0,591.84,481.99
2018,4,24,16,45,440.0,130.5,2.55,14.3,315.0,528.54,434.57
2018,4,24,17,0,399.0,118.0,2.5,13.9,265.0,466.55,386.88
2018,4,24,17,15,388.5,100.5,2.45,13.5,225.0,422.57,352.64
2018,4,24,17,30,378.0,83.0,2.4,13.1,185.0,378.0,316.38
2018,4,24,17,45,335.5,69.0,2.35,12.65,145.0,317.3,264.88
2018,4,24,18,0,293.0,55.0,2.3,12.2,105.0,260.02,214.36
2018,4,24,18,15,220.0,41.0,2.25,11.85,71.5,190.8,151.66
2018,4,24,18,30,147.0,27.0,2.2,11.5,38.0,124.18,71.8
2018,4,24,18,45,77.5,14.5,2.15,11.2,20.0,43.53,0.0
2018,4,24,19,0,8.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.05,10.7,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,5,15,6.0,3.0,1.85,7.85,3.0,0.0,0.0
2018,4,25,5,30,12.0,6.0,1.9,8.2,6.0,4.72,0.0
2018,4,25,5,45,12.0,13.5,2.0,8.6,14.0,10.63,0.0
2018,4,25,6,0,12.0,21.0,2.1,9.0,22.0,16.57,8.72
2018,4,25,6,15,6.0,32.5,2.05,9.4,33.0,24.86,16.65
2018,4,25,6,30,0.0,44.0,2.0,9.8,44.0,33.65,24.87
2018,4,25,6,45,0.0,62.0,2.0,10.2,62.0,47.04,37.11
2018,4,25,7,0,0.0,80.0,2.0,10.6,80.0,60.07,48.85
2018,4,25,7,15,1.5,100.5,1.9,11.1,101.0,74.64,61.73
2018,4,25,7,30,3.0,121.0,1.8,11.6,122.0,89.05,74.23
2018,4,25,7,45,8.0,138.5,1.75,12.05,142.0,101.46,84.76
2018,4,25,8,0,13.0,156.0,1.7,12.5,162.0,113.77,95.06
2018,4,25,8,15,90.5,204.5,1.65,13.0,256.5,139.95,117.14
2018,4,25,8,30,168.0,253.0,1.6,13.5,351.0,161.64,134.99
2018,4,25,8,45,169.5,277.5,1.55,14.05,383.0,184.41,142.62
2018,4,25,9,0,171.0,302.0,1.5,14.6,415.0,216.24,164.16
2018,4,25,9,15,313.0,285.0,1.55,15.0,508.0,246.45,181.0
2018,4,25,9,30,455.0,268.0,1.6,15.4,601.0,295.82,215.54
2018,4,25,9,45,591.0,230.0,1.6,15.8,683.5,350.1,256.65
2018,4,25,10,0,727.0,192.0,1.6,16.2,766.0,417.07,309.18
2018,4,25,10,15,808.0,163.0,1.65,16.45,822.0,481.42,361.41
2018,4,25,10,30,889.0,134.0,1.7,16.7,878.0,547.61,414.57
2018,4,25,10,45,901.0,131.5,1.8,16.95,902.0,603.56,459.55
2018,4,25,11,0,913.0,129.0,1.9,17.2,926.0,658.52,502.6
2018,4,25,11,15,915.5,129.5,1.95,17.3,939.5,708.39,540.77
2018,4,25,11,30,918.0,130.0,2.0,17.4,953.0,755.97,576.37
2018,4,25,11,45,918.0,130.5,2.05,17.55,958.5,799.23,608.02
2018,4,25,12,0,918.0,131.0,2.1,17.7,964.0,839.64,636.22
2018,4,25,12,15,918.0,130.5,2.15,17.7,962.0,876.18,661.21
2018,4,25,12,30,918.0,130.0,2.2,17.7,960.0,909.51,683.97
2018,4,25,12,45,917.0,128.0,2.25,17.7,950.0,937.25,703.0
2018,4,25,13,0,916.0,126.0,2.3,17.7,940.0,961.35,719.69
2018,4,25,13,15,912.0,125.5,2.4,17.6,923.0,980.31,733.87
2018,4,25,13,30,908.0,125.0,2.5,17.5,906.0,995.38,745.64
2018,4,25,13,45,901.0,123.5,2.55,17.4,880.5,1002.65,751.89
2018,4,25,14,0,894.0,122.0,2.6,17.3,855.0,1005.86,755.67
2018,4,25,14,15,885.0,120.5,2.65,17.1,823.0,1003.1,755.94
2018,4,25,14,30,876.0,119.0,2.7,16.9,791.0,996.38,753.74
2018,4,25,14,45,864.0,117.0,2.75,16.75,753.0,995.87,755.77
2018,4,25,15,0,852.0,115.0,2.8,16.6,715.0,977.78,745.94
2018,4,25,15,15,837.0,111.5,2.8,16.6,671.5,951.5,729.82
2018,4,25,15,30,822.0,108.0,2.8,16.6,628.0,921.85,711.41
2018,4,25,15,45,801.0,105.5,2.9,16.05,580.5,884.68,689.81
2018,4,25,16,0,780.0,103.0,3.0,15.5,533.0,844.88,665.9
2018,4,25,16,15,751.5,99.5,3.0,15.15,482.0,800.28,636.84
2018,4,25,16,30,723.0,96.0,3.0,14.8,431.0,749.31,602.47
2018,4,25,16,45,685.0,91.0,3.05,14.45,378.5,687.87,559.56
2018,4,25,17,0,647.0,86.0,3.1,14.1,326.0,626.52,515.34
2018,4,25,17,15,588.0,80.5,3.05,13.6,273.0,549.95,456.7
2018,4,25,17,30,529.0,75.0,3.0,13.1,220.0,476.09,397.3
2018,4,25,17,45,403.5,67.0,2.95,12.6,164.0,356.35,297.86
2018,4,25,18,0,278.0,59.0,2.9,12.1,108.0,255.45,210.96
2018,4,25,18,15,167.0,42.5,2.8,11.75,69.0,151.25,120.06
2018,4,25,18,30,56.0,26.0,2.7,11.4,30.0,60.47,34.48
2018,4,25,18,45,30.5,13.5,2.65,11.0,15.5,23.21,0.0
2018,4,25,19,0,5.0,1.0,2.6,10.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,2.6,10.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.5,8.0,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.6,8.3,4.0,3.15,0.0
2018,4,26,5,45,3.5,9.5,2.75,8.6,9.5,7.45,0.0
2018,4,26,6,0,0.0,15.0,2.9,8.9,15.0,11.39,4.28
2018,4,26,6,15,0.0,24.5,2.95,9.25,24.5,18.65,11.11
2018,4,26,6,30,0.0,34.0,3.0,9.6,34.0,25.94,17.9
2018,4,26,6,45,0.0,46.0,3.0,10.0,46.0,35.17,26.38
2018,4,26,7,0,0.0,58.0,3.0,10.4,58.0,44.42,34.75
2018,4,26,7,15,0.0,71.0,3.0,10.7,71.0,54.45,43.69
2018,4,26,7,30,0.0,84.0,3.0,11.0,84.0,64.05,52.12
2018,4,26,7,45,0.0,100.0,3.0,11.35,100.0,75.67,62.21
2018,4,26,8,0,0.0,116.0,3.0,11.7,116.0,87.17,72.06
2018,4,26,8,15,3.0,143.0,3.0,12.05,145.0,105.99,88.21
2018,4,26,8,30,6.0,170.0,3.0,12.4,174.0,124.43,103.8
2018,4,26,8,45,10.5,198.0,3.0,12.7,205.0,144.33,114.92
2018,4,26,9,0,15.0,226.0,3.0,13.0,236.0,165.87,131.68
2018,4,26,9,15,16.0,240.0,3.05,13.3,251.0,178.52,141.38
2018,4,26,9,30,17.0,254.0,3.1,13.6,266.0,191.39,151.35
2018,4,26,9,45,20.0,272.5,3.1,13.9,287.5,208.25,164.46
2018,4,26,10,0,23.0,291.0,3.1,14.2,309.0,225.72,178.01
2018,4,26,10,15,59.5,332.5,3.15,14.4,382.0,273.2,214.96
2018,4,26,10,30,96.0,374.0,3.2,14.6,455.0,328.8,258.19
2018,4,26,10,45,331.5,328.0,3.3,14.8,617.0,439.44,344.56
2018,4,26,11,0,567.0,282.0,3.4,15.0,779.0,575.51,449.68
2018,4,26,11,15,732.5,208.5,3.45,15.1,860.5,661.88,516.88
2018,4,26,11,30,898.0,135.0,3.5,15.2,942.0,744.84,581.6
2018,4,26,11,45,910.0,129.5,3.55,15.3,952.0,791.3,616.74
2018,4,26,12,0,922.0,124.0,3.6,15.4,962.0,835.64,648.92
2018,4,26,12,15,922.0,123.5,3.65,15.4,960.5,872.1,674.71
2018,4,26,12,30,922.0,123.0,3.7,15.4,959.0,905.34,698.2
2018,4,26,12,45,920.5,122.5,3.75,15.4,950.0,933.87,718.42
2018,4,26,13,0,919.0,122.0,3.8,15.4,941.0,958.79,736.2
2018,4,26,13,15,880.5,138.5,3.85,15.35,911.0,961.41,738.76
2018,4,26,13,30,842.0,155.0,3.9,15.3,881.0,975.31,749.47
2018,4,26,13,45,779.5,178.5,3.95,15.25,836.0,953.14,735.14
2018,4,26,14,0,717.0,202.0,4.0,15.2,791.0,937.56,725.72
2018,4,26,14,15,802.0,158.0,4.0,15.1,794.0,973.42,752.29
2018,4,26,14,30,887.0,114.0,4.0,15.0,797.0,1000.05,772.09
2018,4,26,14,45,876.0,112.5,4.0,14.85,759.5,987.39,764.91
2018,4,26,15,0,865.0,111.0,4.0,14.7,722.0,983.88,764.57
2018,4,26,15,15,850.5,108.0,4.0,14.7,678.5,958.46,748.45
2018,4,26,15,30,836.0,105.0,4.0,14.7,635.0,929.64,730.07
2018,4,26,15,45,817.5,102.0,4.0,14.35,588.0,893.96,707.61
2018,4,26,16,0,799.0,99.0,4.0,14.0,541.0,855.52,682.91
2018,4,26,16,15,774.5,95.5,3.95,13.7,491.0,808.83,651.36
2018,4,26,16,30,750.0,92.0,3.9,13.4,441.0,765.15,621.56
2018,4,26,16,45,715.5,87.0,3.9,13.15,388.5,705.71,579.1
2018,4,26,17,0,681.0,82.0,3.9,12.9,336.0,646.05,535.33
2018,4,26,17,15,626.5,76.5,3.8,12.5,282.5,571.6,477.97
2018,4,26,17,30,572.0,71.0,3.7,12.1,229.0,499.52,419.34
2018,4,26,17,45,430.5,65.5,3.65,11.7,170.0,375.54,315.49
2018,4,26,18,0,289.0,60.0,3.6,11.3,111.0,261.99,217.54
2018,4,26,18,15,165.5,44.0,3.5,11.0,71.0,151.75,121.18
2018,4,26,18,30,42.0,28.0,3.4,10.7,31.0,57.07,33.96
2018,4,26,18,45,22.5,15.0,3.35,10.35,16.5,21.04,0.0
2018,4,26,19,0,3.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,1.5,1.0,3.3,9.95,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,27,5,15,4.0,3.0,1.6,10.65,3.0,0.0,0.0
2018,4,27,5,30,8.0,6.0,1.6,11.1,6.0,4.72,0.0
2018,4,27,5,45,26.5,16.5,1.65,11.5,19.5,12.98,2.83
2018,4,27,6,0,45.0,27.0,1.7,11.9,33.0,21.03,12.58
2018,4,27,6,15,31.0,42.5,1.8,12.25,47.5,32.55,23.31
2018,4,27,6,30,17.0,58.0,1.9,12.6,62.0,43.63,33.52
2018,4,27,6,45,61.5,84.5,2.0,12.95,103.5,62.1,50.16
2018,4,27,7,0,106.0,111.0,2.1,13.3,145.0,78.68,64.86
2018,4,27,7,15,320.5,112.5,2.1,13.55,240.5,78.46,64.48
2018,4,27,7,30,535.0,114.0,2.1,13.8,336.0,84.3,69.39
2018,4,27,7,45,388.0,153.0,2.1,14.05,325.0,102.81,85.28
2018,4,27,8,0,241.0,192.0,2.1,14.3,314.0,125.39,104.45
2018,4,27,8,15,196.0,220.0,2.15,14.55,325.5,145.21,120.98
2018,4,27,8,30,151.0,248.0,2.2,14.8,337.0,158.88,132.09
2018,4,27,8,45,136.5,273.5,2.2,15.0,359.0,180.47,139.9
2018,4,27,9,0,122.0,299.0,2.2,15.2,381.0,208.42,159.93
2018,4,27,9,15,270.0,284.0,2.25,15.35,479.0,237.24,175.77
2018,4,27,9,30,418.0,269.0,2.3,15.5,577.0,286.3,210.04
2018,4,27,9,45,516.5,252.5,2.3,15.65,651.0,340.15,252.12
2018,4,27,10,0,615.0,236.0,2.3,15.8,725.0,404.4,303.41
2018,4,27,10,15,722.5,199.5,2.35,15.9,793.5,468.01,354.83
2018,4,27,10,30,830.0,163.0,2.4,16.0,862.0,541.09,413.4
2018,4,27,10,45,815.5,173.5,2.4,16.1,874.5,590.86,453.85
2018,4,27,11,0,801.0,184.0,2.4,16.2,887.0,637.42,490.65
2018,4,27,11,15,764.5,202.5,2.45,16.25,882.0,676.67,521.03
2018,4,27,11,30,728.0,221.0,2.5,16.3,877.0,708.68,545.33
2018,4,27,11,45,799.0,190.0,2.5,16.35,914.5,767.68,589.75
2018,4,27,12,0,870.0,159.0,2.5,16.4,952.0,834.16,638.34
2018,4,27,12,15,864.0,162.5,2.6,16.4,949.0,869.08,663.25
2018,4,27,12,30,858.0,166.0,2.7,16.4,946.0,900.55,685.5
2018,4,27,12,45,764.5,208.0,2.75,16.4,897.5,895.47,682.17
2018,4,27,13,0,671.0,250.0,2.8,16.4,849.0,875.02,667.13
2018,4,27,13,15,461.5,331.0,2.85,16.35,739.5,771.83,591.43
2018,4,27,13,30,252.0,412.0,2.9,16.3,630.0,647.54,498.62
2018,4,27,13,45,381.5,351.0,2.95,16.25,670.5,720.95,557.49
2018,4,27,14,0,511.0,290.0,3.0,16.2,711.0,815.61,628.9
2018,4,27,14,15,530.0,274.0,3.05,16.05,696.5,825.0,637.1
2018,4,27,14,30,549.0,258.0,3.1,15.9,682.0,831.4,644.01
2018,4,27,14,45,641.5,213.0,3.15,15.8,685.0,884.75,685.82
2018,4,27,15,0,734.0,168.0,3.2,15.7,688.0,925.39,716.24
2018,4,27,15,15,740.0,156.0,3.2,15.7,653.5,911.43,707.74
2018,4,27,15,30,746.0,144.0,3.2,15.7,619.0,893.65,697.11
2018,4,27,15,45,673.5,150.5,3.25,15.35,555.0,820.53,647.99
2018,4,27,16,0,601.0,157.0,3.3,15.0,491.0,746.6,597.36
2018,4,27,16,15,604.5,141.5,3.3,14.75,451.0,716.66,577.98
2018,4,27,16,30,608.0,126.0,3.3,14.5,411.0,683.72,555.7
2018,4,27,16,45,598.5,115.0,3.25,14.2,368.0,642.22,526.26
2018,4,27,17,0,589.0,104.0,3.2,13.9,325.0,598.98,494.28
2018,4,27,17,15,537.5,95.0,3.1,13.55,273.5,526.05,437.18
2018,4,27,17,30,486.0,86.0,3.0,13.2,222.0,450.75,376.42
2018,4,27,17,45,412.5,74.5,2.9,12.85,173.0,368.9,307.78
2018,4,27,18,0,339.0,63.0,2.8,12.5,124.0,293.42,242.18
2018,4,27,18,15,235.0,48.0,2.7,12.2,84.0,204.95,164.04
2018,4,27,18,30,131.0,33.0,2.6,11.9,44.0,116.38,77.0
2018,4,27,18,45,68.5,18.0,2.45,11.6,23.5,42.17,0.0
2018,4,27,19,0,6.0,3.0,2.3,11.3,3.0,0.0,0.0
2018,4,27,19,15,3.0,1.5,2.3,11.25,1.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,28,5,15,29.5,7.0,1.9,10.85,8.0,0.0,0.0
2018,4,28,5,30,59.0,14.0,2.0,11.2,16.0,11.02,0.0
2018,4,28,5,45,146.5,29.0,2.1,11.55,45.0,21.85,9.68
2018,4,28,6,0,234.0,44.0,2.2,11.9,74.0,33.06,23.07
2018,4,28,6,15,244.5,57.5,2.3,12.2,101.0,42.61,32.25
2018,4,28,6,30,255.0,71.0,2.4,12.5,128.0,51.8,40.84
2018,4,28,6,45,422.5,76.5,2.55,12.8,200.5,57.14,45.76
2018,4,28,7,0,590.0,82.0,2.7,13.1,273.0,64.57,52.36
2018,4,28,7,15,377.5,98.5,2.8,13.3,228.5,70.37,57.38
2018,4,28,7,30,165.0,115.0,2.9,13.5,184.0,79.84,65.54
2018,4,28,7,45,106.5,158.5,2.95,13.7,205.0,108.81,90.68
2018,4,28,8,0,48.0,202.0,3.0,13.9,226.0,136.57,114.35
2018,4,28,8,15,36.5,188.5,3.0,14.1,208.0,130.08,108.25
2018,4,28,8,30,25.0,175.0,3.0,14.3,190.0,122.62,101.41
2018,4,28,8,45,13.0,137.0,3.05,14.45,145.0,103.88,80.82
2018,4,28,9,0,1.0,99.0,3.1,14.6,100.0,76.34,58.11
2018,4,28,9,15,6.0,160.0,3.15,14.75,164.5,121.74,95.05
2018,4,28,9,30,11.0,221.0,3.2,14.9,229.0,167.21,131.46
2018,4,28,9,45,84.5,295.0,3.25,15.05,362.0,239.48,186.81
2018,4,28,10,0,158.0,369.0,3.3,15.2,495.0,323.83,251.76
2018,4,28,10,15,170.5,371.0,3.35,15.3,511.5,347.26,270.51
2018,4,28,10,30,183.0,373.0,3.4,15.4,528.0,371.53,290.07
2018,4,28,10,45,118.0,354.0,3.45,15.5,455.0,339.1,265.67
2018,4,28,11,0,53.0,335.0,3.5,15.6,382.0,292.95,229.72
2018,4,28,11,15,105.0,350.5,3.5,15.65,445.0,352.07,276.52
2018,4,28,11,30,157.0,366.0,3.5,15.7,508.0,411.18,322.74
2018,4,28,11,45,131.5,385.0,3.55,15.8,504.5,420.83,329.52
2018,4,28,12,0,106.0,404.0,3.6,15.9,501.0,428.57,334.82
2018,4,28,12,15,105.0,404.0,3.65,15.85,500.0,438.08,342.33
2018,4,28,12,30,104.0,404.0,3.7,15.8,499.0,446.92,349.33
2018,4,28,12,45,69.0,367.5,3.75,15.75,430.0,375.3,294.37
2018,4,28,13,0,34.0,331.0,3.8,15.7,361.0,315.76,247.9
2018,4,28,13,15,27.0,311.0,3.8,15.6,334.5,294.5,231.63
2018,4,28,13,30,20.0,291.0,3.8,15.5,308.0,255.23,200.99
2018,4,28,13,45,139.0,314.5,3.85,15.35,429.5,431.45,342.79
2018,4,28,14,0,258.0,338.0,3.9,15.2,551.0,595.98,470.42
2018,4,28,14,15,549.0,236.5,3.9,15.05,668.0,811.78,637.05
2018,4,28,14,30,840.0,135.0,3.9,14.9,785.0,986.74,763.6
2018,4,28,14,45,848.0,125.0,3.9,14.7,754.5,983.42,761.82
2018,4,28,15,0,856.0,115.0,3.9,14.5,724.0,975.84,758.68
2018,4,28,15,15,841.5,112.5,3.9,14.5,681.0,951.14,743.06
2018,4,28,15,30,827.0,110.0,3.9,14.5,638.0,923.06,725.16
2018,4,28,15,45,806.5,107.0,3.85,14.15,590.5,885.77,701.22
2018,4,28,16,0,786.0,104.0,3.8,13.8,543.0,845.83,675.14
2018,4,28,16,15,758.5,101.0,3.75,13.6,492.5,797.49,642.1
2018,4,28,16,30,731.0,98.0,3.7,13.4,442.0,753.0,611.43
2018,4,28,16,45,694.5,93.0,3.65,13.2,389.5,692.7,568.02
2018,4,28,17,0,658.0,88.0,3.6,13.0,337.0,632.36,523.48
2018,4,28,17,15,608.0,81.5,3.5,12.75,284.5,561.02,467.97
2018,4,28,17,30,558.0,75.0,3.4,12.5,232.0,491.7,411.62
2018,4,28,17,45,460.5,67.5,3.3,12.25,179.0,394.15,329.86
2018,4,28,18,0,363.0,60.0,3.2,12.0,126.0,302.25,250.45
2018,4,28,18,15,228.5,45.5,3.1,11.8,82.5,197.2,158.44
2018,4,28,18,30,94.0,31.0,3.0,11.6,39.0,95.11,63.97
2018,4,28,18,45,50.0,17.0,2.85,11.4,21.0,33.73,0.0
2018,4,28,19,0,6.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,4,28,19,15,3.0,1.5,2.65,11.05,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,5,15,37.0,8.0,2.35,10.25,9.5,0.0,0.0
2018,4,29,5,30,74.0,16.0,2.5,10.5,19.0,12.59,0.0
2018,4,29,5,45,181.5,31.0,2.6,10.8,51.5,23.42,11.68
2018,4,29,6,0,289.0,46.0,2.7,11.1,84.0,34.79,24.74
2018,4,29,6,15,342.0,58.5,2.8,11.35,122.5,44.04,33.67
2018,4,29,6,30,395.0,71.0,2.9,11.6,161.0,53.15,42.21
2018,4,29,6,45,339.0,93.5,3.0,11.9,184.5,67.45,55.16
2018,4,29,7,0,283.0,116.0,3.1,12.2,208.0,82.22,68.3
2018,4,29,7,15,298.5,136.5,3.1,12.5,248.5,95.07,79.48
2018,4,29,7,30,314.0,157.0,3.1,12.8,289.0,107.47,90.07
2018,4,29,7,45,464.5,146.0,3.15,13.1,369.5,99.92,83.05
2018,4,29,8,0,615.0,135.0,3.2,13.4,450.0,96.25,79.47
2018,4,29,8,15,645.5,139.0,3.2,13.7,498.5,97.54,80.23
2018,4,29,8,30,676.0,143.0,3.2,14.0,547.0,98.81,80.98
2018,4,29,8,45,728.5,138.0,3.25,14.25,603.0,124.99,80.99
2018,4,29,9,0,781.0,133.0,3.3,14.5,659.0,186.52,115.59
2018,4,29,9,15,792.5,136.5,3.3,14.7,698.0,244.53,160.1
2018,4,29,9,30,804.0,140.0,3.3,14.9,737.0,303.4,210.48
2018,4,29,9,45,711.5,186.0,3.3,15.05,732.5,355.9,260.4
2018,4,29,10,0,619.0,232.0,3.3,15.2,728.0,401.82,303.27
2018,4,29,10,15,542.5,274.0,3.3,15.35,719.5,440.96,338.35
2018,4,29,10,30,466.0,316.0,3.3,15.5,711.0,471.36,364.75
2018,4,29,10,45,485.0,304.0,3.3,15.6,724.0,507.0,394.02
2018,4,29,11,0,504.0,292.0,3.3,15.7,737.0,542.82,422.91
2018,4,29,11,15,653.5,236.5,3.35,15.75,822.5,629.65,490.67
2018,4,29,11,30,803.0,181.0,3.4,15.8,908.0,720.97,560.83
2018,4,29,11,45,854.5,155.5,3.4,15.85,934.0,777.49,603.5
2018,4,29,12,0,906.0,130.0,3.4,15.9,960.0,824.12,638.37
2018,4,29,12,15,909.0,127.5,3.4,15.95,959.0,860.63,663.7
2018,4,29,12,30,912.0,125.0,3.4,16.0,958.0,894.1,686.85
2018,4,29,12,45,915.0,121.5,3.45,16.05,950.0,923.44,707.41
2018,4,29,13,0,918.0,118.0,3.5,16.1,942.0,949.31,725.61
2018,4,29,13,15,878.0,133.0,3.5,16.1,909.0,949.08,725.72
2018,4,29,13,30,838.0,148.0,3.5,16.1,876.0,959.49,733.51
2018,4,29,13,45,870.5,130.0,3.55,16.15,868.0,972.68,743.48
2018,4,29,14,0,903.0,112.0,3.6,16.2,860.0,997.26,761.38
2018,4,29,14,15,896.0,110.0,3.65,16.15,829.0,995.66,761.64
2018,4,29,14,30,889.0,108.0,3.7,16.1,798.0,990.07,759.53
2018,4,29,14,45,879.0,106.0,3.75,16.05,761.0,977.69,752.88
2018,4,29,15,0,869.0,104.0,3.8,16.0,724.0,961.56,743.75
2018,4,29,15,15,850.5,103.0,3.8,16.0,679.5,934.88,726.84
2018,4,29,15,30,832.0,102.0,3.8,16.0,635.0,916.68,716.01
2018,4,29,15,45,809.5,100.0,3.85,15.7,587.0,878.67,692.01
2018,4,29,16,0,787.0,98.0,3.9,15.4,539.0,838.13,665.96
2018,4,29,16,15,768.0,93.0,3.9,15.2,490.5,794.98,637.07
2018,4,29,16,30,749.0,88.0,3.9,15.0,442.0,749.77,606.13
2018,4,29,16,45,723.5,81.5,3.9,14.8,391.5,695.94,567.96
2018,4,29,17,0,698.0,75.0,3.9,14.6,341.0,645.25,531.22
2018,4,29,17,15,653.0,70.0,3.85,14.2,289.5,578.07,480.37
2018,4,29,17,30,608.0,65.0,3.8,13.8,238.0,512.52,427.6
2018,4,29,17,45,525.0,58.5,3.7,13.45,186.0,423.65,353.39
2018,4,29,18,0,442.0,52.0,3.6,13.1,134.0,341.08,281.88
2018,4,29,18,15,352.5,42.0,3.5,12.75,94.5,258.63,208.3
2018,4,29,18,30,263.0,32.0,3.4,12.4,55.0,184.93,131.01
2018,4,29,18,45,146.0,18.5,3.3,12.05,30.0,73.73,0.0
2018,4,29,19,0,29.0,5.0,3.2,11.7,5.0,3.93,0.0
2018,4,29,19,15,14.5,2.5,3.1,11.55,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,5,15,28.0,7.5,2.8,9.4,8.5,0.0,0.0
2018,4,30,5,30,56.0,15.0,2.9,9.7,17.0,11.8,0.0
2018,4,30,5,45,126.5,30.5,3.05,10.0,44.5,22.89,11.97
2018,4,30,6,0,197.0,46.0,3.2,10.3,72.0,34.28,24.46
2018,4,30,6,15,242.5,61.0,3.15,10.65,107.5,45.0,34.67
2018,4,30,6,30,288.0,76.0,3.1,11.0,143.0,55.48,44.42
2018,4,30,6,45,268.5,98.5,3.05,11.35,173.0,70.84,58.33
2018,4,30,7,0,249.0,121.0,3.0,11.7,203.0,84.79,70.71
2018,4,30,7,15,260.5,142.5,2.9,12.05,241.5,98.0,82.19
2018,4,30,7,30,272.0,164.0,2.8,12.4,280.0,110.72,93.03
2018,4,30,7,45,281.5,185.5,2.7,12.8,318.5,122.9,103.21
2018,4,30,8,0,291.0,207.0,2.6,13.2,357.0,134.56,112.79
2018,4,30,8,15,294.5,224.5,2.55,13.5,389.0,143.46,119.92
2018,4,30,8,30,298.0,242.0,2.5,13.8,421.0,151.91,126.62
2018,4,30,8,45,387.5,240.0,2.45,14.15,491.0,170.51,126.28
2018,4,30,9,0,477.0,238.0,2.4,14.5,561.0,206.27,143.87
2018,4,30,9,15,615.5,201.0,2.4,14.7,643.5,247.14,169.26
2018,4,30,9,30,754.0,164.0,2.4,14.9,726.0,301.86,210.37
2018,4,30,9,45,794.0,155.0,2.45,15.15,771.0,363.69,263.08
2018,4,30,10,0,834.0,146.0,2.5,15.4,816.0,423.98,314.82
2018,4,30,10,15,839.0,149.5,2.5,15.55,843.0,481.41,364.18
2018,4,30,10,30,844.0,153.0,2.5,15.7,870.0,537.95,411.4
2018,4,30,10,45,869.0,145.0,2.55,15.85,899.0,591.33,455.14
2018,4,30,11,0,894.0,137.0,2.6,16.0,928.0,648.19,500.26
2018,4,30,11,15,897.0,137.5,2.6,16.05,941.5,697.06,538.25
2018,4,30,11,30,900.0,138.0,2.6,16.1,955.0,743.78,573.71
2018,4,30,11,45,901.5,138.0,2.6,16.15,961.0,786.65,605.61
2018,4,30,12,0,903.0,138.0,2.6,16.2,967.0,826.86,634.61
2018,4,30,12,15,902.5,137.5,2.65,16.2,965.0,862.2,659.2
2018,4,30,12,30,902.0,137.0,2.7,16.2,963.0,894.36,681.59
2018,4,30,12,45,899.5,136.5,2.8,16.25,953.0,921.46,700.79
2018,4,30,13,0,897.0,136.0,2.9,16.3,943.0,945.0,717.65
2018,4,30,13,15,892.5,135.5,3.0,16.25,925.5,963.03,731.15
2018,4,30,13,30,888.0,135.0,3.1,16.2,908.0,977.23,742.22
2018,4,30,13,45,880.5,133.5,3.2,16.2,882.5,983.76,748.1
2018,4,30,14,0,873.0,132.0,3.3,16.2,857.0,986.32,751.48
2018,4,30,14,15,864.5,130.5,3.4,16.1,826.0,983.99,751.96
2018,4,30,14,30,856.0,129.0,3.5,16.0,795.0,992.1,759.8
2018,4,30,14,45,844.0,127.0,3.6,15.95,757.5,977.92,752.18
2018,4,30,15,0,832.0,125.0,3.7,15.9,720.0,960.01,742.2
2018,4,30,15,15,817.0,121.5,3.7,15.9,677.0,934.07,725.84
2018,4,30,15,30,802.0,118.0,3.7,15.9,634.0,904.84,707.18
2018,4,30,15,45,782.0,114.5,3.9,15.7,587.0,867.99,684.56
2018,4,30,16,0,762.0,111.0,4.1,15.5,540.0,828.54,659.61
2018,4,30,16,15,736.5,106.5,4.15,15.25,490.0,786.64,631.79
2018,4,30,16,30,711.0,102.0,4.2,15.0,440.0,737.65,598.06
2018,4,30,16,45,676.5,96.5,4.3,14.75,388.5,679.17,556.7
2018,4,30,17,0,642.0,91.0,4.4,14.5,337.0,620.56,513.93
2018,4,30,17,15,593.5,84.5,4.35,14.05,285.5,551.12,459.75
2018,4,30,17,30,545.0,78.0,4.3,13.6,234.0,483.57,405.01
2018,4,30,17,45,474.5,69.0,4.25,13.2,185.0,402.2,336.68
2018,4,30,18,0,404.0,60.0,4.2,12.8,136.0,323.29,268.16
2018,4,30,18,15,302.5,48.0,4.1,12.4,95.0,236.76,191.3
2018,4,30,18,30,201.0,36.0,4.0,12.0,54.0,161.79,116.55
2018,4,30,18,45,109.5,20.5,3.95,11.55,29.5,60.32,0.0
2018,4,30,19,0,18.0,5.0,3.9,11.1,5.0,10.22,0.0
2018,4,30,19,15,9.0,2.5,3.85,10.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,15,33.0,8.5,2.5,8.35,10.0,6.69,0.0
2018,5,1,5,30,66.0,17.0,2.6,8.9,20.0,13.38,0.0
2018,5,1,5,45,155.5,32.5,2.7,9.4,51.0,24.43,13.73
2018,5,1,6,0,245.0,48.0,2.8,9.9,82.0,35.97,26.06
2018,5,1,6,15,367.0,58.0,2.85,10.35,132.5,43.91,33.78
2018,5,1,6,30,489.0,68.0,2.9,10.8,183.0,54.49,43.59
2018,5,1,6,45,549.0,75.5,2.9,11.25,234.5,59.93,48.57
2018,5,1,7,0,609.0,83.0,2.9,11.7,286.0,65.37,53.35
2018,5,1,7,15,650.5,89.0,2.95,12.25,338.5,69.41,56.73
2018,5,1,7,30,692.0,95.0,3.0,12.8,391.0,73.4,59.97
2018,5,1,7,45,722.0,99.5,3.05,13.35,442.5,76.09,62.01
2018,5,1,8,0,752.0,104.0,3.1,13.9,494.0,78.72,63.97
2018,5,1,8,15,775.0,107.5,3.05,14.3,543.0,87.19,71.03
2018,5,1,8,30,798.0,111.0,3.0,14.7,592.0,88.99,72.23
2018,5,1,8,45,815.5,114.0,3.0,15.15,637.5,121.86,76.08
2018,5,1,9,0,833.0,117.0,3.0,15.6,683.0,181.81,109.06
2018,5,1,9,15,849.0,118.0,2.95,15.9,724.5,241.89,154.67
2018,5,1,9,30,865.0,119.0,2.9,16.2,766.0,303.24,206.73
2018,5,1,9,45,879.0,119.0,2.9,16.55,802.0,367.35,262.64
2018,5,1,10,0,893.0,119.0,2.9,16.9,838.0,427.58,315.26
2018,5,1,10,15,900.0,120.5,2.85,17.1,866.5,485.9,365.5
2018,5,1,10,30,907.0,122.0,2.8,17.3,895.0,543.29,413.49
2018,5,1,10,45,911.0,124.0,2.75,17.55,916.5,598.25,457.99
2018,5,1,11,0,915.0,126.0,2.7,17.8,938.0,651.54,499.73
2018,5,1,11,15,917.5,127.0,2.7,17.95,951.5,701.22,537.96
2018,5,1,11,30,920.0,128.0,2.7,18.1,965.0,748.64,573.52
2018,5,1,11,45,920.0,128.5,2.65,18.25,970.5,791.4,604.62
2018,5,1,12,0,920.0,129.0,2.6,18.4,976.0,831.32,632.36
2018,5,1,12,15,922.0,127.0,2.7,18.45,974.5,867.79,657.74
2018,5,1,12,30,924.0,125.0,2.8,18.5,973.0,901.13,680.97
2018,5,1,12,45,926.0,122.5,2.85,18.55,964.5,930.71,701.27
2018,5,1,13,0,928.0,120.0,2.9,18.6,956.0,956.79,719.25
2018,5,1,13,15,923.5,119.5,3.0,18.6,938.5,975.1,732.65
2018,5,1,13,30,919.0,119.0,3.1,18.6,921.0,989.49,743.59
2018,5,1,13,45,853.0,148.0,3.2,18.55,876.5,985.09,742.2
2018,5,1,14,0,787.0,177.0,3.3,18.5,832.0,961.15,727.77
2018,5,1,14,15,761.0,180.5,3.35,18.35,794.5,956.7,726.74
2018,5,1,14,30,735.0,184.0,3.4,18.2,757.0,939.0,716.54
2018,5,1,14,45,789.0,151.5,3.5,18.1,740.5,948.52,725.52
2018,5,1,15,0,843.0,119.0,3.6,18.0,724.0,962.07,737.26
2018,5,1,15,15,841.5,112.0,3.6,18.0,685.5,944.82,726.85
2018,5,1,15,30,840.0,105.0,3.6,18.0,647.0,923.76,714.11
2018,5,1,15,45,816.5,102.5,3.8,17.5,597.5,884.19,690.74
2018,5,1,16,0,793.0,100.0,4.0,17.0,548.0,842.1,665.08
2018,5,1,16,15,765.0,96.0,4.05,16.6,496.0,792.28,632.17
2018,5,1,16,30,737.0,92.0,4.1,16.2,444.0,740.92,597.38
2018,5,1,16,45,707.5,88.0,4.15,15.8,394.5,691.93,563.5
2018,5,1,17,0,678.0,84.0,4.2,15.4,345.0,637.95,524.75
2018,5,1,17,15,631.0,78.0,4.1,14.9,293.0,568.99,471.96
2018,5,1,17,30,584.0,72.0,4.0,14.4,241.0,501.81,418.05
2018,5,1,17,45,494.5,65.0,3.95,13.85,188.0,409.47,341.49
2018,5,1,18,0,405.0,58.0,3.9,13.3,135.0,323.91,267.96
2018,5,1,18,15,302.5,46.0,3.75,12.85,94.0,233.01,188.09
2018,5,1,18,30,200.0,34.0,3.6,12.4,53.0,157.39,114.76
2018,5,1,18,45,111.5,20.0,3.5,11.95,29.5,80.86,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.5,6.0,12.72,0.0
2018,5,1,19,15,11.5,3.0,3.3,11.35,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,5,15,42.0,9.0,1.05,9.95,11.0,7.08,0.0
2018,5,2,5,30,84.0,18.0,1.1,10.4,22.0,13.61,0.0
2018,5,2,5,45,88.5,30.0,1.2,10.85,38.5,22.52,12.54
2018,5,2,6,0,93.0,42.0,1.3,11.3,55.0,31.24,21.87
2018,5,2,6,15,55.5,62.5,1.3,11.65,71.0,45.69,35.25
2018,5,2,6,30,18.0,83.0,1.3,12.0,87.0,60.55,48.83
2018,5,2,6,45,34.0,105.0,1.3,12.4,115.5,74.58,61.42
2018,5,2,7,0,50.0,127.0,1.3,12.8,144.0,89.18,74.23
2018,5,2,7,15,81.0,152.0,1.25,13.15,184.5,105.45,88.26
2018,5,2,7,30,112.0,177.0,1.2,13.5,225.0,118.34,99.07
2018,5,2,7,45,206.0,191.5,1.15,13.85,293.5,129.02,107.79
2018,5,2,8,0,300.0,206.0,1.1,14.2,362.0,134.16,111.64
2018,5,2,8,15,357.0,214.5,1.1,14.55,418.0,139.55,115.71
2018,5,2,8,30,414.0,223.0,1.1,14.9,474.0,138.09,113.94
2018,5,2,8,45,571.5,188.5,1.05,15.3,562.5,145.99,101.13
2018,5,2,9,0,729.0,154.0,1.0,15.7,651.0,185.95,115.97
2018,5,2,9,15,793.0,138.0,1.0,16.0,708.0,244.51,157.77
2018,5,2,9,30,857.0,122.0,1.0,16.3,765.0,302.83,204.41
2018,5,2,9,45,867.0,123.5,1.0,16.65,799.5,365.99,258.39
2018,5,2,10,0,877.0,125.0,1.0,17.0,834.0,424.99,308.66
2018,5,2,10,15,884.0,127.0,1.1,17.25,862.0,482.72,357.37
2018,5,2,10,30,891.0,129.0,1.2,17.5,890.0,539.55,404.02
2018,5,2,10,45,896.0,129.5,1.25,17.75,911.0,593.12,446.59
2018,5,2,11,0,901.0,130.0,1.3,18.0,932.0,645.1,486.67
2018,5,2,11,15,903.5,131.0,1.35,18.15,945.5,694.06,523.61
2018,5,2,11,30,906.0,132.0,1.4,18.3,959.0,740.81,558.05
2018,5,2,11,45,907.0,133.0,1.45,18.45,965.0,784.07,589.28
2018,5,2,12,0,908.0,134.0,1.5,18.6,971.0,824.65,617.69
2018,5,2,12,15,911.0,131.5,1.6,18.65,970.0,861.12,642.74
2018,5,2,12,30,914.0,129.0,1.7,18.7,969.0,894.55,665.76
2018,5,2,12,45,916.5,125.0,1.75,18.75,960.0,923.0,684.92
2018,5,2,13,0,919.0,121.0,1.8,18.8,951.0,947.93,701.84
2018,5,2,13,15,915.5,119.5,1.85,18.8,933.5,966.01,714.5
2018,5,2,13,30,912.0,118.0,1.9,18.8,916.0,980.19,724.8
2018,5,2,13,45,906.5,116.5,2.0,18.75,891.5,988.52,732.21
2018,5,2,14,0,901.0,115.0,2.1,18.7,867.0,992.85,737.18
2018,5,2,14,15,892.5,114.5,2.15,18.6,836.0,991.31,738.02
2018,5,2,14,30,884.0,114.0,2.2,18.5,805.0,985.87,736.47
2018,5,2,14,45,873.5,111.5,2.25,18.4,767.5,972.58,729.86
2018,5,2,15,0,863.0,109.0,2.3,18.3,730.0,955.56,720.88
2018,5,2,15,15,849.0,106.5,2.3,18.3,687.5,943.75,714.72
2018,5,2,15,30,835.0,104.0,2.3,18.3,645.0,916.09,697.81
2018,5,2,15,45,816.0,101.0,2.45,17.85,597.5,880.16,677.74
2018,5,2,16,0,797.0,98.0,2.6,17.4,550.0,841.56,655.3
2018,5,2,16,15,772.0,94.0,2.65,17.1,499.5,794.28,624.97
2018,5,2,16,30,747.0,90.0,2.7,16.8,449.0,745.28,592.72
2018,5,2,16,45,714.5,86.0,2.7,16.45,397.5,693.34,557.26
2018,5,2,17,0,682.0,82.0,2.7,16.1,346.0,636.97,517.42
2018,5,2,17,15,637.5,76.0,2.65,15.65,294.5,569.78,467.2
2018,5,2,17,30,593.0,70.0,2.6,15.2,243.0,504.19,415.59
2018,5,2,17,45,527.5,62.5,2.5,14.7,193.5,426.02,351.6
2018,5,2,18,0,462.0,55.0,2.4,14.2,144.0,352.48,288.86
2018,5,2,18,15,345.0,44.5,2.3,13.75,100.0,254.79,204.43
2018,5,2,18,30,228.0,34.0,2.2,13.3,56.0,169.15,124.33
2018,5,2,18,45,128.5,20.5,2.05,12.85,31.5,88.53,0.0
2018,5,2,19,0,29.0,7.0,1.9,12.4,7.0,15.54,0.0
2018,5,2,19,15,14.5,3.5,1.95,12.2,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,5,15,3.0,2.5,2.15,9.85,2.5,1.97,0.0
2018,5,3,5,30,6.0,5.0,2.3,10.2,5.0,4.12,0.0
2018,5,3,5,45,34.0,11.5,2.4,10.5,16.0,9.05,1.78
2018,5,3,6,0,62.0,18.0,2.5,10.8,27.0,14.11,6.83
2018,5,3,6,15,67.5,21.5,2.5,11.15,35.0,16.76,9.43
2018,5,3,6,30,73.0,25.0,2.5,11.5,43.0,19.36,11.88
2018,5,3,6,45,36.5,31.0,2.5,11.8,40.0,24.53,16.59
2018,5,3,7,0,0.0,37.0,2.5,12.1,37.0,28.24,19.92
2018,5,3,7,15,0.0,49.0,2.5,12.4,49.0,37.48,28.15
2018,5,3,7,30,0.0,61.0,2.5,12.7,61.0,46.75,36.3
2018,5,3,7,45,0.0,77.0,2.5,13.0,77.0,59.15,47.12
2018,5,3,8,0,0.0,93.0,2.5,13.3,93.0,71.27,57.55
2018,5,3,8,15,12.5,111.5,2.5,13.55,119.0,84.94,69.23
2018,5,3,8,30,25.0,130.0,2.5,13.8,145.0,94.75,77.44
2018,5,3,8,45,26.5,152.0,2.5,14.05,169.0,110.74,86.2
2018,5,3,9,0,28.0,174.0,2.5,14.3,193.0,128.59,99.94
2018,5,3,9,15,19.0,198.0,2.5,14.6,211.5,146.38,114.35
2018,5,3,9,30,10.0,222.0,2.5,14.9,230.0,167.66,131.56
2018,5,3,9,45,11.0,232.5,2.55,15.15,241.5,177.35,138.98
2018,5,3,10,0,12.0,243.0,2.6,15.4,253.0,187.23,146.58
2018,5,3,10,15,13.5,256.5,2.6,15.65,268.0,199.71,156.2
2018,5,3,10,30,15.0,270.0,2.6,15.9,283.0,212.52,166.05
2018,5,3,10,45,19.5,300.0,2.6,16.2,317.0,239.61,187.02
2018,5,3,11,0,24.0,330.0,2.6,16.5,351.0,270.71,210.9
2018,5,3,11,15,28.5,349.5,2.6,16.65,375.0,293.68,228.44
2018,5,3,11,30,33.0,369.0,2.6,16.8,399.0,317.61,246.67
2018,5,3,11,45,43.5,393.0,2.65,17.0,433.0,350.58,271.79
2018,5,3,12,0,54.0,417.0,2.7,17.2,467.0,385.13,297.92
2018,5,3,12,15,83.5,433.0,2.7,17.25,510.0,429.61,331.98
2018,5,3,12,30,113.0,449.0,2.7,17.3,553.0,490.91,378.06
2018,5,3,12,45,163.5,446.5,2.75,17.35,595.5,542.69,417.55
2018,5,3,13,0,214.0,444.0,2.8,17.4,638.0,596.22,458.06
2018,5,3,13,15,295.5,410.5,2.8,17.4,673.0,668.51,512.55
2018,5,3,13,30,377.0,377.0,2.8,17.4,708.0,724.16,554.72
2018,5,3,13,45,453.5,334.0,2.8,17.4,721.0,784.7,599.77
2018,5,3,14,0,530.0,291.0,2.8,17.4,734.0,826.07,631.41
2018,5,3,14,15,510.0,289.0,2.8,17.35,702.5,811.56,621.68
2018,5,3,14,30,490.0,287.0,2.8,17.3,671.0,794.25,610.44
2018,5,3,14,45,483.5,273.5,2.8,17.2,637.5,775.97,599.18
2018,5,3,15,0,477.0,260.0,2.8,17.1,604.0,755.06,586.01
2018,5,3,15,15,418.5,261.5,2.8,17.1,550.5,697.88,545.06
2018,5,3,15,30,360.0,263.0,2.8,17.1,497.0,619.86,488.73
2018,5,3,15,45,269.0,256.5,2.85,16.75,424.0,526.2,419.06
