Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,30,44.0,272.0,3.1,16.8,301.0,289.75,230.32
2018,5,13,15,45,50.5,257.0,3.1,16.35,288.5,282.25,225.7
2018,5,13,16,0,57.0,242.0,3.1,15.9,276.0,274.28,220.67
2018,5,13,16,15,81.0,224.5,3.05,15.65,268.0,277.7,225.15
2018,5,13,16,30,105.0,207.0,3.0,15.4,260.0,296.84,242.03
2018,5,13,16,45,152.0,185.0,3.0,15.1,252.5,308.21,253.45
2018,5,13,17,0,199.0,163.0,3.0,14.8,245.0,315.45,261.3
2018,5,13,17,15,240.0,138.0,2.95,14.45,223.5,325.34,270.61
2018,5,13,17,30,281.0,113.0,2.9,14.1,202.0,314.5,262.58
2018,5,13,17,45,248.0,95.0,2.85,13.7,163.5,262.73,219.01
2018,5,13,18,0,215.0,77.0,2.8,13.3,125.0,213.35,176.38
2018,5,13,18,15,165.5,60.0,2.7,13.0,91.5,159.74,129.14
2018,5,13,18,30,116.0,43.0,2.6,12.7,58.0,110.87,85.33
2018,5,13,18,45,67.0,27.5,2.5,12.35,35.5,67.13,39.22
2018,5,13,19,0,18.0,12.0,2.4,12.0,13.0,15.4,0.0
2018,5,13,19,15,9.0,6.0,2.4,11.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.2,10.4,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.5,2.2,10.65,3.5,2.75,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.9,5.0,3.78,0.0
2018,5,14,5,45,0.0,8.0,2.2,11.15,8.0,6.06,0.0
2018,5,14,6,0,0.0,11.0,2.2,11.4,11.0,8.34,1.81
2018,5,14,6,15,0.0,14.5,2.2,11.7,14.5,11.01,4.3
2018,5,14,6,30,0.0,18.0,2.2,12.0,18.0,13.68,6.76
2018,5,14,6,45,0.0,32.5,2.15,12.35,32.5,24.78,16.79
2018,5,14,7,0,0.0,47.0,2.1,12.7,47.0,35.93,26.76
2018,5,14,7,15,0.0,51.0,2.1,13.05,51.0,39.03,29.4
2018,5,14,7,30,0.0,55.0,2.1,13.4,55.0,42.13,32.01
2018,5,14,7,45,0.0,60.5,2.05,13.75,60.5,46.4,35.62
2018,5,14,8,0,0.0,66.0,2.0,14.1,66.0,50.68,39.2
2018,5,14,8,15,0.0,79.5,2.05,14.45,79.5,61.17,48.18
2018,5,14,8,30,0.0,93.0,2.1,14.8,93.0,71.7,57.08
2018,5,14,8,45,0.0,103.5,2.1,15.1,103.5,79.46,60.62
2018,5,14,9,0,0.0,114.0,2.1,15.4,114.0,87.26,66.79
2018,5,14,9,15,0.0,125.5,2.2,15.65,125.5,95.86,73.59
2018,5,14,9,30,0.0,137.0,2.3,15.9,137.0,104.53,80.41
2018,5,14,9,45,1.5,148.0,2.35,16.15,149.0,113.39,87.31
2018,5,14,10,0,3.0,159.0,2.4,16.4,161.0,122.52,94.41
2018,5,14,10,15,5.5,180.0,2.5,16.55,184.5,139.78,108.06
2018,5,14,10,30,8.0,201.0,2.6,16.7,208.0,157.51,122.03
2018,5,14,10,45,9.5,214.5,2.65,16.85,223.0,169.55,131.43
2018,5,14,11,0,11.0,228.0,2.7,17.0,238.0,181.9,141.07
2018,5,14,11,15,11.0,228.0,2.75,17.05,238.0,183.23,142.05
2018,5,14,11,30,11.0,228.0,2.8,17.1,238.0,184.49,143.01
2018,5,14,11,45,11.0,227.0,2.85,17.2,237.0,184.91,143.29
2018,5,14,12,0,11.0,226.0,2.9,17.3,236.0,185.23,143.52
2018,5,14,12,15,12.0,242.0,2.95,17.3,253.0,199.81,155.05
2018,5,14,12,30,13.0,258.0,3.0,17.3,270.0,214.63,166.73
2018,5,14,12,45,15.5,282.0,3.05,17.3,296.5,237.51,184.73
2018,5,14,13,0,18.0,306.0,3.1,17.3,323.0,260.93,203.08
2018,5,14,13,15,31.0,339.0,3.1,17.2,367.0,318.75,248.3
2018,5,14,13,30,44.0,372.0,3.1,17.1,411.0,364.39,283.7
2018,5,14,13,45,65.5,369.5,3.15,17.05,426.0,385.86,301.11
2018,5,14,14,0,87.0,367.0,3.2,17.0,441.0,407.51,318.78
2018,5,14,14,15,59.5,342.0,3.2,16.85,392.0,360.97,282.96
2018,5,14,14,30,32.0,317.0,3.2,16.7,343.0,313.54,246.19
2018,5,14,14,45,36.5,310.0,3.25,16.55,338.0,313.51,247.14
2018,5,14,15,0,41.0,303.0,3.3,16.4,333.0,313.32,247.86
2018,5,14,15,15,31.5,271.5,3.3,16.4,294.0,275.06,218.13
2018,5,14,15,30,22.0,240.0,3.3,16.4,255.0,219.02,173.97
2018,5,14,15,45,33.0,232.0,3.3,15.95,252.5,240.26,192.32
2018,5,14,16,0,44.0,224.0,3.3,15.5,250.0,243.48,196.15
2018,5,14,16,15,244.5,191.0,3.3,15.2,316.5,414.2,339.15
2018,5,14,16,30,445.0,158.0,3.3,14.9,383.0,553.71,452.77
2018,5,14,16,45,386.0,154.0,3.3,14.55,334.5,488.9,401.96
2018,5,14,17,0,327.0,150.0,3.3,14.2,286.0,409.53,339.71
2018,5,14,17,15,318.0,130.0,3.3,13.8,247.5,369.11,308.2
2018,5,14,17,30,309.0,110.0,3.3,13.4,209.0,328.25,275.13
2018,5,14,17,45,283.5,93.0,3.25,13.05,171.5,280.83,235.14
2018,5,14,18,0,258.0,76.0,3.2,12.7,134.0,248.08,205.95
2018,5,14,18,15,205.5,60.0,3.1,12.35,99.0,178.98,145.65
2018,5,14,18,30,153.0,44.0,3.0,12.0,64.0,128.04,99.69
2018,5,14,18,45,90.5,28.5,2.95,11.7,39.0,77.74,48.07
2018,5,14,19,0,28.0,13.0,2.9,11.4,14.0,19.47,0.0
2018,5,14,19,15,14.0,6.5,2.85,11.3,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,1.9,10.35,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,1.9,10.4,3.0,0.0,0.0
2018,5,15,5,15,21.5,11.0,2.0,10.85,12.5,8.65,0.0
2018,5,15,5,30,36.0,19.0,2.1,11.3,22.0,14.9,5.59
2018,5,15,5,45,213.5,36.0,2.2,11.75,72.5,27.29,18.17
2018,5,15,6,0,391.0,53.0,2.3,12.2,123.0,42.81,32.47
2018,5,15,6,15,297.0,61.0,2.25,12.5,124.0,45.39,35.12
2018,5,15,6,30,203.0,69.0,2.2,12.8,125.0,51.2,40.45
2018,5,15,6,45,117.5,98.0,2.2,13.15,132.0,71.12,58.19
2018,5,15,7,0,32.0,127.0,2.2,13.5,139.0,90.06,74.75
2018,5,15,7,15,62.5,152.0,2.2,13.75,179.5,106.38,88.77
2018,5,15,7,30,93.0,177.0,2.2,14.0,220.0,122.42,102.34
2018,5,15,7,45,94.5,197.5,2.15,14.3,245.5,135.15,112.82
2018,5,15,8,0,96.0,218.0,2.1,14.6,271.0,147.59,122.94
2018,5,15,8,15,75.5,234.0,2.1,14.85,278.0,156.84,130.26
2018,5,15,8,30,55.0,250.0,2.1,15.1,285.0,165.76,137.27
2018,5,15,8,45,61.0,272.0,2.1,15.4,313.5,182.51,142.8
2018,5,15,9,0,67.0,294.0,2.1,15.7,342.0,204.61,158.44
2018,5,15,9,15,66.0,307.5,2.15,15.9,356.5,221.76,171.36
2018,5,15,9,30,65.0,321.0,2.2,16.1,371.0,238.86,184.68
2018,5,15,9,45,106.5,358.0,2.25,16.35,444.5,278.69,214.48
2018,5,15,10,0,148.0,395.0,2.3,16.6,518.0,330.16,253.53
2018,5,15,10,15,312.0,353.0,2.4,16.75,623.5,384.73,293.92
2018,5,15,10,30,476.0,311.0,2.5,16.9,729.0,458.91,350.73
2018,5,15,10,45,651.5,235.5,2.55,17.05,822.0,530.2,406.23
2018,5,15,11,0,827.0,160.0,2.6,17.2,915.0,613.27,470.7
2018,5,15,11,15,666.0,238.5,2.65,17.3,852.0,619.57,475.99
2018,5,15,11,30,505.0,317.0,2.7,17.4,789.0,609.5,468.27
2018,5,15,11,45,587.5,277.5,2.8,17.45,829.5,666.06,512.16
2018,5,15,12,0,670.0,238.0,2.9,17.5,870.0,727.61,558.82
2018,5,15,12,15,765.0,193.5,2.95,17.45,914.0,788.2,604.75
2018,5,15,12,30,860.0,149.0,3.0,17.4,958.0,844.88,646.2
2018,5,15,12,45,874.5,140.0,3.1,17.4,955.5,877.89,669.52
2018,5,15,13,0,889.0,131.0,3.2,17.4,953.0,907.94,690.99
2018,5,15,13,15,885.0,130.0,3.25,17.3,936.0,925.25,703.7
2018,5,15,13,30,881.0,129.0,3.3,17.2,919.0,938.84,714.08
2018,5,15,13,45,817.0,153.5,3.35,17.1,871.0,931.92,710.51
2018,5,15,14,0,753.0,178.0,3.4,17.0,823.0,905.96,694.0
2018,5,15,14,15,714.0,189.5,3.4,16.8,783.5,896.98,689.41
2018,5,15,14,30,675.0,201.0,3.4,16.6,744.0,875.38,675.91
2018,5,15,14,45,534.0,246.0,3.4,16.45,663.5,779.57,606.61
2018,5,15,15,0,393.0,291.0,3.4,16.3,583.0,690.95,540.83
2018,5,15,15,15,358.0,287.0,3.4,16.3,541.5,632.47,499.14
2018,5,15,15,30,323.0,283.0,3.4,16.3,500.0,593.83,471.0
2018,5,15,15,45,465.0,218.5,3.4,15.85,507.0,668.53,532.81
2018,5,15,16,0,607.0,154.0,3.4,15.4,514.0,722.78,578.49
2018,5,15,16,15,662.5,127.5,3.4,15.1,490.0,724.57,582.1
2018,5,15,16,30,718.0,101.0,3.4,14.8,466.0,718.94,580.38
2018,5,15,16,45,702.5,93.0,3.35,14.55,419.0,673.24,548.03
2018,5,15,17,0,687.0,85.0,3.3,14.3,372.0,626.05,513.98
2018,5,15,17,15,602.5,85.5,3.25,14.05,312.5,539.94,446.74
2018,5,15,17,30,518.0,86.0,3.2,13.8,253.0,458.18,381.06
2018,5,15,17,45,463.5,75.5,3.15,13.55,205.5,388.41,323.47
2018,5,15,18,0,409.0,65.0,3.1,13.3,158.0,317.31,262.94
2018,5,15,18,15,344.0,53.5,2.95,13.1,118.0,251.03,204.5
2018,5,15,18,30,279.0,42.0,2.8,12.9,78.0,191.27,150.12
2018,5,15,18,45,197.5,29.5,2.7,12.65,49.5,129.99,85.33
2018,5,15,19,0,116.0,17.0,2.6,12.4,21.0,51.53,0.0
2018,5,15,19,15,58.0,8.5,2.5,12.25,10.5,6.69,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,2.1,11.2,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,2.1,11.3,5.0,3.93,0.0
2018,5,16,5,15,97.0,17.5,2.2,11.6,24.5,13.77,0.0
2018,5,16,5,30,169.0,30.0,2.3,11.9,44.0,22.67,11.8
2018,5,16,5,45,225.5,44.0,2.35,12.2,76.5,33.03,23.17
2018,5,16,6,0,282.0,58.0,2.4,12.5,109.0,43.24,32.82
2018,5,16,6,15,422.5,63.0,2.4,12.8,166.5,50.02,39.22
2018,5,16,6,30,563.0,68.0,2.4,13.1,224.0,54.53,43.38
2018,5,16,6,45,617.0,73.5,2.45,13.4,276.5,58.64,47.01
2018,5,16,7,0,671.0,79.0,2.5,13.7,329.0,62.78,50.55
2018,5,16,7,15,647.0,95.0,2.45,13.95,365.0,72.76,59.17
2018,5,16,7,30,623.0,111.0,2.4,14.2,401.0,82.05,67.07
2018,5,16,7,45,581.0,136.0,2.35,14.5,430.5,96.27,79.15
2018,5,16,8,0,539.0,161.0,2.3,14.8,460.0,108.26,89.14
2018,5,16,8,15,446.0,201.5,2.3,15.05,463.5,127.45,105.21
2018,5,16,8,30,353.0,242.0,2.3,15.3,467.0,152.5,126.05
2018,5,16,8,45,309.5,268.0,2.3,15.55,475.0,176.85,132.98
2018,5,16,9,0,266.0,294.0,2.3,15.8,483.0,212.1,156.33
2018,5,16,9,15,467.0,247.0,2.35,16.0,601.0,239.42,168.02
2018,5,16,9,30,668.0,200.0,2.4,16.2,719.0,293.24,204.46
2018,5,16,9,45,647.0,222.0,2.45,16.4,742.5,347.09,251.46
2018,5,16,10,0,626.0,244.0,2.5,16.6,766.0,398.16,295.77
2018,5,16,10,15,742.0,195.0,2.55,16.7,833.5,455.56,342.3
2018,5,16,10,30,858.0,146.0,2.6,16.8,901.0,520.56,394.98
2018,5,16,10,45,866.0,145.0,2.65,16.9,922.0,571.93,437.36
2018,5,16,11,0,874.0,144.0,2.7,17.0,943.0,622.07,477.72
2018,5,16,11,15,634.5,257.0,2.65,17.05,841.5,612.29,470.6
2018,5,16,11,30,395.0,370.0,2.6,17.1,740.0,574.29,441.1
2018,5,16,11,45,299.0,412.0,2.55,17.1,693.0,558.4,428.86
2018,5,16,12,0,203.0,454.0,2.5,17.1,646.0,532.12,408.18
2018,5,16,12,15,182.5,447.0,2.5,17.1,619.5,524.69,402.96
2018,5,16,12,30,162.0,440.0,2.5,17.1,593.0,514.64,395.6
2018,5,16,12,45,122.0,430.5,2.55,17.05,545.0,483.38,372.23
2018,5,16,13,0,82.0,421.0,2.6,17.0,497.0,432.5,334.1
2018,5,16,13,15,52.0,368.5,2.65,16.95,416.5,363.61,282.26
2018,5,16,13,30,22.0,316.0,2.7,16.9,336.0,275.72,214.69
2018,5,16,13,45,25.0,317.0,2.8,16.85,339.0,298.56,233.08
2018,5,16,14,0,28.0,318.0,2.9,16.8,342.0,304.89,238.42
2018,5,16,14,15,28.0,307.5,2.95,16.65,331.0,297.45,233.19
2018,5,16,14,30,28.0,297.0,3.0,16.5,320.0,289.71,227.77
2018,5,16,14,45,32.0,294.0,3.05,16.4,319.0,292.79,230.9
2018,5,16,15,0,36.0,291.0,3.1,16.3,318.0,295.84,234.01
2018,5,16,15,15,30.5,270.0,3.1,16.3,292.0,271.93,215.59
2018,5,16,15,30,25.0,249.0,3.1,16.3,266.0,229.66,182.51
2018,5,16,15,45,97.0,239.0,3.1,15.9,298.0,322.67,259.84
2018,5,16,16,0,169.0,229.0,3.1,15.5,330.0,374.25,303.57
2018,5,16,16,15,350.5,188.5,3.1,15.25,374.5,498.2,406.02
2018,5,16,16,30,532.0,148.0,3.1,15.0,419.0,610.51,496.48
2018,5,16,16,45,563.0,126.5,3.05,14.8,386.5,601.7,490.81
2018,5,16,17,0,594.0,105.0,3.0,14.6,354.0,579.6,475.48
2018,5,16,17,15,582.0,93.5,3.0,14.35,310.5,533.61,440.37
2018,5,16,17,30,570.0,82.0,3.0,14.1,267.0,486.64,403.29
2018,5,16,17,45,526.5,72.5,2.95,13.8,220.5,422.26,350.37
2018,5,16,18,0,483.0,63.0,2.9,13.5,174.0,360.47,297.65
2018,5,16,18,15,400.5,53.5,2.8,13.2,130.0,282.35,229.73
2018,5,16,18,30,318.0,44.0,2.7,12.9,86.0,210.39,165.46
2018,5,16,18,45,207.0,30.5,2.55,12.55,53.5,135.23,91.03
2018,5,16,19,0,96.0,17.0,2.4,12.2,21.0,44.87,0.0
2018,5,16,19,15,48.0,8.5,2.35,12.05,10.5,6.69,0.0
2018,5,16,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,17,4,45,9.0,2.5,2.15,10.75,2.5,0.0,0.0
2018,5,17,5,0,18.0,5.0,2.2,10.9,5.0,3.93,0.0
2018,5,17,5,15,93.5,18.5,2.3,11.3,26.0,14.56,0.0
2018,5,17,5,30,169.0,32.0,2.4,11.7,47.0,24.12,13.25
2018,5,17,5,45,278.5,43.0,2.5,12.1,86.0,32.63,22.87
2018,5,17,6,0,388.0,54.0,2.6,12.5,125.0,43.51,33.09
2018,5,17,6,15,470.5,61.0,2.6,12.9,174.0,48.88,38.2
2018,5,17,6,30,553.0,68.0,2.6,13.3,223.0,54.38,43.21
2018,5,17,6,45,599.0,74.0,2.65,13.7,272.5,58.72,47.03
2018,5,17,7,0,645.0,80.0,2.7,14.1,322.0,63.05,50.7
2018,5,17,7,15,678.5,85.0,2.65,14.5,372.5,66.41,53.44
2018,5,17,7,30,712.0,90.0,2.6,14.9,423.0,69.72,56.08
2018,5,17,7,45,736.5,94.0,2.6,15.3,472.0,78.06,63.06
2018,5,17,8,0,761.0,98.0,2.6,15.7,521.0,80.51,64.86
2018,5,17,8,15,780.0,101.5,2.55,16.05,568.0,82.39,66.18
2018,5,17,8,30,799.0,105.0,2.5,16.4,615.0,84.17,67.41
2018,5,17,8,45,814.0,107.5,2.45,16.75,658.0,111.37,69.19
2018,5,17,9,0,829.0,110.0,2.4,17.1,701.0,168.98,98.72
2018,5,17,9,15,837.5,114.0,2.4,17.4,739.0,234.0,147.16
2018,5,17,9,30,846.0,118.0,2.4,17.7,777.0,291.94,195.63
2018,5,17,9,45,851.5,121.5,2.4,17.95,809.0,348.71,245.24
2018,5,17,10,0,857.0,125.0,2.4,18.2,841.0,404.94,294.36
2018,5,17,10,15,863.5,126.5,2.45,18.4,868.0,459.5,341.4
2018,5,17,10,30,870.0,128.0,2.5,18.6,895.0,513.16,386.5
2018,5,17,10,45,874.0,130.0,2.6,18.75,915.0,564.73,428.97
2018,5,17,11,0,878.0,132.0,2.7,18.9,935.0,614.73,469.1
2018,5,17,11,15,880.5,133.0,2.75,19.0,948.0,661.33,505.62
2018,5,17,11,30,883.0,134.0,2.8,19.1,961.0,705.85,539.73
2018,5,17,11,45,884.0,134.0,2.9,19.15,966.5,746.31,570.58
2018,5,17,12,0,885.0,134.0,3.0,19.2,972.0,784.23,599.1
2018,5,17,12,15,887.5,132.0,3.1,19.15,971.0,819.04,624.4
2018,5,17,12,30,890.0,130.0,3.2,19.1,970.0,850.98,647.16
2018,5,17,12,45,891.5,127.5,3.35,19.1,961.5,878.6,667.12
2018,5,17,13,0,893.0,125.0,3.5,19.1,953.0,902.89,684.89
2018,5,17,13,15,890.0,123.5,3.55,18.95,936.5,920.59,698.01
2018,5,17,13,30,887.0,122.0,3.6,18.8,920.0,934.57,708.75
2018,5,17,13,45,882.0,121.0,3.7,18.7,897.0,943.4,716.29
2018,5,17,14,0,877.0,120.0,3.8,18.6,874.0,948.42,721.38
2018,5,17,14,15,870.0,118.5,3.85,18.45,844.0,947.28,722.23
2018,5,17,14,30,863.0,117.0,3.9,18.3,814.0,942.35,720.64
2018,5,17,14,45,853.5,114.5,3.95,18.2,778.0,930.36,714.16
2018,5,17,15,0,844.0,112.0,4.0,18.1,742.0,914.78,705.28
2018,5,17,15,15,831.0,109.5,4.0,18.1,701.0,904.16,699.45
2018,5,17,15,30,818.0,107.0,4.0,18.1,660.0,878.25,682.84
2018,5,17,15,45,801.5,103.5,4.05,17.7,614.5,845.08,662.32
2018,5,17,16,0,785.0,100.0,4.1,17.3,569.0,809.23,639.64
2018,5,17,16,15,764.0,96.5,4.05,17.1,521.0,767.24,611.23
2018,5,17,16,30,743.0,93.0,4.0,16.9,473.0,723.38,581.03
2018,5,17,16,45,714.0,88.5,4.0,16.65,423.0,674.22,546.56
2018,5,17,17,0,685.0,84.0,4.0,16.4,373.0,621.09,508.06
2018,5,17,17,15,645.5,79.5,3.95,16.05,323.0,560.58,461.58
2018,5,17,17,30,606.0,75.0,3.9,15.7,273.0,501.17,414.43
2018,5,17,17,45,550.0,68.5,3.9,15.4,224.5,431.2,357.03
2018,5,17,18,0,494.0,62.0,3.9,15.1,176.0,364.81,300.53
2018,5,17,18,15,412.5,52.5,3.8,14.75,132.0,286.84,232.83
2018,5,17,18,30,331.0,43.0,3.7,14.4,88.0,216.38,169.88
2018,5,17,18,45,216.5,30.5,3.55,14.0,55.0,138.6,94.75
2018,5,17,19,0,102.0,18.0,3.4,13.6,22.0,47.54,0.0
2018,5,17,19,15,51.0,9.0,3.4,13.4,11.0,20.99,0.0
2018,5,17,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.55,11.3,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.6,11.4,1.0,0.79,0.0
2018,5,18,5,15,0.0,5.5,2.7,11.75,5.5,4.16,0.0
2018,5,18,5,30,0.0,10.0,2.8,12.1,10.0,7.58,0.37
2018,5,18,5,45,0.0,17.5,2.9,12.45,17.5,13.3,5.99
2018,5,18,6,0,0.0,25.0,3.0,12.8,25.0,19.03,11.33
2018,5,18,6,15,0.0,34.0,3.0,13.2,34.0,25.93,17.65
2018,5,18,6,30,0.0,43.0,3.0,13.6,43.0,32.85,23.91
2018,5,18,6,45,0.5,71.5,2.95,13.95,71.5,54.47,43.2
2018,5,18,7,0,1.0,100.0,2.9,14.3,100.0,74.6,60.88
2018,5,18,7,15,1.0,119.0,2.85,14.7,119.0,88.02,72.4
2018,5,18,7,30,1.0,138.0,2.8,15.1,138.0,101.32,83.62
2018,5,18,7,45,5.0,159.5,2.75,15.45,162.0,116.17,96.04
2018,5,18,8,0,9.0,181.0,2.7,15.8,186.0,130.85,108.16
2018,5,18,8,15,23.5,214.0,2.6,16.15,228.5,152.67,126.18
2018,5,18,8,30,38.0,247.0,2.5,16.5,271.0,163.85,135.0
2018,5,18,8,45,77.0,283.0,2.45,16.9,336.5,188.98,146.94
2018,5,18,9,0,116.0,319.0,2.4,17.3,402.0,215.31,164.01
2018,5,18,9,15,359.0,270.0,2.35,17.55,546.5,231.97,165.72
2018,5,18,9,30,602.0,221.0,2.3,17.8,691.0,289.0,202.17
2018,5,18,9,45,740.0,170.5,2.3,18.1,773.0,339.63,241.13
2018,5,18,10,0,878.0,120.0,2.3,18.4,855.0,408.27,295.92
2018,5,18,10,15,884.5,122.0,2.35,18.6,882.5,464.21,343.95
2018,5,18,10,30,891.0,124.0,2.4,18.8,910.0,519.22,390.03
2018,5,18,10,45,895.5,124.5,2.45,18.95,930.0,570.98,432.47
2018,5,18,11,0,900.0,125.0,2.5,19.1,950.0,621.14,472.49
2018,5,18,11,15,902.5,126.0,2.6,19.2,963.0,668.62,509.76
2018,5,18,11,30,905.0,127.0,2.7,19.3,976.0,713.96,544.61
2018,5,18,11,45,906.0,127.0,2.75,19.4,981.5,755.16,575.55
2018,5,18,12,0,907.0,127.0,2.8,19.5,987.0,793.76,604.05
2018,5,18,12,15,886.0,140.5,2.9,19.45,979.0,822.97,625.14
2018,5,18,12,30,865.0,154.0,3.0,19.4,971.0,848.05,643.11
2018,5,18,12,45,767.5,210.5,3.1,19.4,930.0,866.17,655.39
2018,5,18,13,0,670.0,267.0,3.2,19.4,889.0,855.91,647.19
2018,5,18,13,15,577.0,309.5,3.25,19.3,838.5,828.12,627.19
2018,5,18,13,30,484.0,352.0,3.3,19.2,788.0,797.32,604.78
2018,5,18,13,45,501.0,335.0,3.35,19.1,776.0,809.51,615.41
2018,5,18,14,0,518.0,318.0,3.4,19.0,764.0,818.94,623.89
2018,5,18,14,15,543.5,292.5,3.45,18.9,746.0,825.34,630.72
2018,5,18,14,30,569.0,267.0,3.5,18.8,728.0,828.32,635.29
2018,5,18,14,45,636.0,223.5,3.55,18.65,717.0,856.43,658.69
2018,5,18,15,0,703.0,180.0,3.6,18.5,706.0,873.18,673.29
2018,5,18,15,15,766.0,144.0,3.6,18.5,688.0,879.57,679.12
2018,5,18,15,30,829.0,108.0,3.6,18.5,670.0,887.78,686.49
2018,5,18,15,45,813.0,104.5,3.8,18.05,624.5,854.9,667.11
2018,5,18,16,0,797.0,101.0,4.0,17.6,579.0,819.28,645.64
2018,5,18,16,15,768.0,98.5,4.05,17.3,527.5,771.51,613.76
2018,5,18,16,30,739.0,96.0,4.1,17.0,476.0,722.27,580.23
2018,5,18,16,45,713.0,92.0,4.15,16.65,427.5,676.47,548.66
2018,5,18,17,0,687.0,88.0,4.2,16.3,379.0,626.18,512.43
2018,5,18,17,15,650.0,82.5,4.2,15.9,329.0,566.16,466.58
2018,5,18,17,30,613.0,77.0,4.2,15.5,279.0,507.03,419.85
2018,5,18,17,45,551.5,71.0,4.2,15.1,229.0,434.03,360.05
2018,5,18,18,0,490.0,65.0,4.2,14.7,179.0,365.01,301.43
2018,5,18,18,15,398.5,56.0,4.1,14.35,134.0,282.69,230.05
2018,5,18,18,30,307.0,47.0,4.0,14.0,89.0,207.93,163.75
2018,5,18,18,45,198.5,33.0,3.9,13.65,56.0,134.36,93.47
2018,5,18,19,0,90.0,19.0,3.8,13.3,23.0,60.1,0.0
2018,5,18,19,15,45.0,9.5,3.75,13.1,11.5,19.71,0.0
2018,5,18,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,3.9,11.25,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,3.9,11.3,7.0,5.51,0.0
2018,5,19,5,15,92.0,20.5,3.95,11.5,28.0,15.46,0.0
2018,5,19,5,30,165.0,34.0,4.0,11.7,49.0,25.55,14.89
2018,5,19,5,45,228.0,46.5,4.05,11.95,81.5,34.82,24.86
2018,5,19,6,0,291.0,59.0,4.1,12.2,114.0,44.0,33.59
2018,5,19,6,15,356.5,71.5,4.1,12.5,159.0,53.11,42.04
2018,5,19,6,30,422.0,84.0,4.1,12.8,204.0,62.12,50.21
2018,5,19,6,45,507.0,90.5,4.15,13.1,262.5,69.54,56.78
2018,5,19,7,0,592.0,97.0,4.2,13.4,321.0,74.26,60.79
2018,5,19,7,15,609.0,106.5,4.2,13.75,366.0,79.95,65.56
2018,5,19,7,30,626.0,116.0,4.2,14.1,411.0,85.33,69.98
2018,5,19,7,45,637.5,127.0,4.15,14.5,456.0,91.27,74.81
2018,5,19,8,0,649.0,138.0,4.1,14.9,501.0,96.81,79.24
2018,5,19,8,15,710.5,132.0,4.1,15.2,561.0,92.72,75.35
2018,5,19,8,30,772.0,126.0,4.1,15.5,621.0,96.82,78.57
2018,5,19,8,45,793.5,127.5,4.1,15.85,666.5,121.65,78.87
2018,5,19,9,0,815.0,129.0,4.1,16.2,712.0,178.15,107.41
2018,5,19,9,15,828.0,131.5,4.1,16.45,751.5,235.99,150.11
2018,5,19,9,30,841.0,134.0,4.1,16.7,791.0,294.77,199.46
2018,5,19,9,45,851.5,135.0,4.1,17.0,824.5,352.44,250.14
2018,5,19,10,0,862.0,136.0,4.1,17.3,858.0,411.73,302.15
2018,5,19,10,15,866.0,139.5,4.15,17.45,885.0,466.82,350.43
2018,5,19,10,30,870.0,143.0,4.2,17.6,912.0,520.77,396.62
2018,5,19,10,45,871.5,146.5,4.3,17.8,931.5,572.07,439.64
2018,5,19,11,0,873.0,150.0,4.4,18.0,951.0,621.59,480.15
2018,5,19,11,15,873.5,152.5,4.4,18.0,963.5,667.87,517.24
2018,5,19,11,30,874.0,155.0,4.4,18.0,976.0,711.96,551.81
2018,5,19,11,45,871.5,158.0,4.45,18.05,981.0,751.97,582.77
2018,5,19,12,0,869.0,161.0,4.5,18.1,986.0,789.31,611.23
2018,5,19,12,15,870.0,160.5,4.55,18.1,985.0,824.04,637.59
2018,5,19,12,30,871.0,160.0,4.6,18.1,984.0,855.96,660.53
2018,5,19,12,45,871.5,157.5,4.6,18.05,975.0,882.91,679.74
2018,5,19,13,0,872.0,155.0,4.6,18.0,966.0,906.57,696.68
2018,5,19,13,15,867.5,155.0,4.65,17.95,949.5,924.42,710.0
2018,5,19,13,30,863.0,155.0,4.7,17.9,933.0,954.34,731.91
2018,5,19,13,45,856.5,153.5,4.7,17.85,909.0,961.76,737.72
2018,5,19,14,0,850.0,152.0,4.7,17.8,885.0,965.25,741.1
2018,5,19,14,15,839.5,151.5,4.7,17.65,854.0,962.12,740.3
2018,5,19,14,30,829.0,151.0,4.7,17.5,823.0,955.15,736.99
2018,5,19,14,45,814.5,150.0,4.7,17.4,786.0,940.24,728.09
2018,5,19,15,0,800.0,149.0,4.7,17.3,749.0,921.77,716.79
2018,5,19,15,15,785.0,145.5,4.7,17.3,707.0,897.0,700.77
2018,5,19,15,30,770.0,142.0,4.7,17.3,665.0,875.89,687.42
2018,5,19,15,45,739.0,138.0,4.75,16.95,612.0,830.48,657.56
2018,5,19,16,0,708.0,134.0,4.8,16.6,559.0,783.17,625.91
2018,5,19,16,15,680.0,132.0,4.75,16.25,512.5,739.02,595.56
2018,5,19,16,30,652.0,130.0,4.7,15.9,466.0,693.5,563.43
2018,5,19,16,45,617.5,126.5,4.7,15.6,418.5,640.38,524.2
2018,5,19,17,0,583.0,123.0,4.7,15.3,371.0,586.97,483.76
2018,5,19,17,15,537.5,115.0,4.65,14.9,320.5,515.82,428.28
2018,5,19,17,30,492.0,107.0,4.6,14.5,270.0,454.33,378.78
2018,5,19,17,45,430.5,96.5,4.6,14.1,221.5,383.19,319.81
2018,5,19,18,0,369.0,86.0,4.6,13.7,173.0,316.81,263.03
2018,5,19,18,15,289.5,72.5,4.5,13.4,130.5,243.65,199.12
2018,5,19,18,30,210.0,59.0,4.4,13.1,88.0,170.85,134.93
2018,5,19,18,45,128.5,40.0,4.3,12.8,55.5,108.51,76.23
2018,5,19,19,0,47.0,21.0,4.2,12.5,23.0,39.9,0.0
2018,5,19,19,15,23.5,10.5,4.15,12.4,11.5,14.63,0.0
2018,5,19,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,3.9,11.15,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,3.9,11.2,6.0,4.72,0.0
2018,5,20,5,15,46.0,20.0,3.9,11.4,24.0,15.01,0.0
2018,5,20,5,30,85.0,34.0,3.9,11.6,42.0,25.23,14.85
2018,5,20,5,45,118.0,50.5,3.95,11.75,69.0,37.03,26.85
2018,5,20,6,0,151.0,67.0,4.0,11.9,96.0,48.63,37.77
2018,5,20,6,15,226.5,81.5,3.95,12.1,139.0,59.2,47.57
2018,5,20,6,30,302.0,96.0,3.9,12.3,182.0,68.59,56.1
2018,5,20,6,45,347.5,109.5,3.9,12.5,227.5,77.45,63.96
2018,5,20,7,0,393.0,123.0,3.9,12.7,273.0,86.08,71.45
2018,5,20,7,15,405.0,141.5,3.85,12.85,315.0,96.94,80.79
2018,5,20,7,30,417.0,160.0,3.8,13.0,357.0,107.29,89.55
2018,5,20,7,45,460.5,167.5,3.75,13.15,407.0,111.35,92.72
2018,5,20,8,0,504.0,175.0,3.7,13.3,457.0,115.3,95.79
2018,5,20,8,15,559.0,176.5,3.7,13.55,514.5,116.08,96.06
2018,5,20,8,30,614.0,178.0,3.7,13.8,572.0,116.05,95.65
2018,5,20,8,45,598.5,197.0,3.65,14.05,603.0,144.39,102.2
2018,5,20,9,0,583.0,216.0,3.6,14.3,634.0,196.87,132.7
2018,5,20,9,15,560.0,241.5,3.6,14.65,660.5,250.53,174.11
2018,5,20,9,30,537.0,267.0,3.6,15.0,687.0,301.14,216.91
2018,5,20,9,45,660.0,219.0,3.55,15.35,757.5,345.4,251.31
2018,5,20,10,0,783.0,171.0,3.5,15.7,828.0,404.89,299.57
2018,5,20,10,15,830.0,151.0,3.55,16.05,867.5,458.91,345.79
2018,5,20,10,30,877.0,131.0,3.6,16.4,907.0,514.98,392.97
2018,5,20,10,45,881.0,133.0,3.6,16.75,927.5,566.73,435.87
2018,5,20,11,0,885.0,135.0,3.6,17.1,948.0,616.91,476.26
2018,5,20,11,15,842.0,165.5,3.65,17.3,947.5,663.88,512.82
2018,5,20,11,30,799.0,196.0,3.7,17.5,947.0,700.81,540.94
2018,5,20,11,45,705.5,259.5,3.75,17.7,925.5,729.28,560.96
2018,5,20,12,0,612.0,323.0,3.8,17.9,904.0,742.42,569.32
2018,5,20,12,15,580.5,342.5,3.9,17.9,893.0,766.62,587.1
2018,5,20,12,30,549.0,362.0,4.0,17.9,882.0,783.77,599.58
2018,5,20,12,45,552.0,354.0,4.1,17.95,872.5,803.23,614.51
2018,5,20,13,0,555.0,346.0,4.2,18.0,863.0,819.97,627.46
2018,5,20,13,15,533.0,345.0,4.25,17.85,834.5,817.81,626.8
2018,5,20,13,30,511.0,344.0,4.3,17.7,806.0,812.12,623.73
2018,5,20,13,45,377.5,374.5,4.35,17.55,711.0,712.58,551.03
2018,5,20,14,0,244.0,405.0,4.4,17.4,616.0,626.3,486.14
2018,5,20,14,15,295.0,379.5,4.45,17.2,625.5,655.28,510.85
2018,5,20,14,30,346.0,354.0,4.5,17.0,635.0,682.28,533.62
2018,5,20,14,45,391.5,321.0,4.55,16.8,625.5,694.1,545.38
2018,5,20,15,0,437.0,288.0,4.6,16.6,616.0,723.3,569.69
2018,5,20,15,15,484.5,252.5,4.6,16.6,597.5,728.8,576.41
2018,5,20,15,30,532.0,217.0,4.6,16.6,579.0,729.5,579.8
2018,5,20,15,45,524.5,202.5,4.6,16.2,539.5,698.81,559.27
2018,5,20,16,0,517.0,188.0,4.6,15.8,500.0,665.94,536.97
2018,5,20,16,15,587.0,156.0,4.55,15.65,482.0,685.65,554.99
2018,5,20,16,30,657.0,124.0,4.5,15.5,464.0,690.03,561.19
2018,5,20,16,45,623.5,117.0,4.5,15.35,413.0,634.12,519.36
2018,5,20,17,0,590.0,110.0,4.5,15.2,362.0,578.14,476.76
2018,5,20,17,15,552.0,103.5,4.45,14.95,315.5,519.92,431.17
2018,5,20,17,30,514.0,97.0,4.4,14.7,269.0,462.72,385.06
2018,5,20,17,45,456.0,88.5,4.3,14.4,222.0,388.67,323.77
2018,5,20,18,0,398.0,80.0,4.2,14.1,175.0,325.32,269.45
2018,5,20,18,15,317.0,67.5,4.1,13.8,132.0,251.09,204.86
2018,5,20,18,30,236.0,55.0,4.0,13.5,89.0,185.01,146.2
2018,5,20,18,45,147.0,38.0,3.9,13.15,56.5,111.54,79.08
2018,5,20,19,0,58.0,21.0,3.8,12.8,24.0,47.45,0.0
2018,5,20,19,15,29.0,10.5,3.7,12.6,12.0,16.1,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,4,45,10.0,3.5,1.95,10.65,3.5,0.0,0.0
2018,5,21,5,0,20.0,7.0,1.9,10.8,7.0,5.51,0.0
2018,5,21,5,15,100.5,22.5,1.9,11.2,31.0,16.94,0.0
2018,5,21,5,30,181.0,38.0,1.9,11.6,55.0,28.48,17.71
2018,5,21,5,45,275.5,50.5,1.85,12.05,94.5,37.92,27.67
2018,5,21,6,0,370.0,63.0,1.8,12.5,134.0,47.4,36.63
2018,5,21,6,15,438.5,72.5,1.7,12.95,181.0,54.61,43.35
2018,5,21,6,30,507.0,82.0,1.6,13.4,228.0,64.35,52.09
2018,5,21,6,45,555.5,89.5,1.5,13.8,278.0,69.39,56.47
2018,5,21,7,0,604.0,97.0,1.4,14.2,328.0,74.36,60.65
2018,5,21,7,15,639.5,103.0,1.4,14.7,378.5,77.96,63.51
2018,5,21,7,30,675.0,109.0,1.4,15.2,429.0,81.48,66.23
2018,5,21,7,45,701.5,114.0,1.4,15.7,478.5,84.05,68.09
2018,5,21,8,0,728.0,119.0,1.4,16.2,528.0,86.52,69.85
2018,5,21,8,15,748.5,122.5,1.45,16.7,574.5,87.81,70.59
2018,5,21,8,30,769.0,126.0,1.5,17.2,621.0,96.63,77.75
2018,5,21,8,45,784.5,129.5,1.55,17.65,664.5,121.11,78.43
2018,5,21,9,0,800.0,133.0,1.6,18.1,708.0,177.47,106.39
2018,5,21,9,15,816.0,134.0,1.65,18.45,747.5,233.81,146.77
2018,5,21,9,30,832.0,135.0,1.7,18.8,787.0,291.44,193.87
2018,5,21,9,45,846.0,134.0,1.8,19.15,821.5,348.11,242.42
2018,5,21,10,0,860.0,133.0,1.9,19.5,856.0,407.06,292.82
2018,5,21,10,15,866.5,135.0,2.0,19.75,883.0,461.92,339.59
2018,5,21,10,30,873.0,137.0,2.1,20.0,910.0,515.88,384.49
2018,5,21,10,45,877.5,138.0,2.2,20.2,930.0,567.02,426.16
2018,5,21,11,0,882.0,139.0,2.3,20.4,950.0,616.62,465.53
2018,5,21,11,15,884.5,140.0,2.45,20.5,963.0,663.26,502.16
2018,5,21,11,30,887.0,141.0,2.6,20.6,976.0,707.83,536.49
2018,5,21,11,45,888.0,141.0,2.7,20.7,981.5,748.38,567.06
2018,5,21,12,0,889.0,141.0,2.8,20.8,987.0,786.41,595.32
2018,5,21,12,15,887.0,142.0,2.95,20.8,984.5,820.19,620.26
2018,5,21,12,30,885.0,143.0,3.1,20.8,982.0,850.97,642.21
2018,5,21,12,45,881.0,143.5,3.2,20.8,972.0,876.51,660.31
2018,5,21,13,0,877.0,144.0,3.3,20.8,962.0,898.64,676.17
2018,5,21,13,15,873.5,142.5,3.4,20.65,945.0,915.99,689.28
2018,5,21,13,30,870.0,141.0,3.5,20.5,928.0,929.68,700.05
2018,5,21,13,45,865.5,138.5,3.65,20.4,904.5,937.83,707.39
2018,5,21,14,0,861.0,136.0,3.8,20.3,881.0,942.18,712.28
2018,5,21,14,15,853.0,134.0,3.85,20.05,850.5,939.95,712.64
2018,5,21,14,30,845.0,132.0,3.9,19.8,820.0,947.71,720.05
2018,5,21,14,45,835.5,129.0,4.0,19.6,784.0,935.3,713.77
2018,5,21,15,0,826.0,126.0,4.1,19.4,748.0,919.27,705.17
2018,5,21,15,15,812.0,123.5,4.1,19.4,707.0,896.18,690.6
2018,5,21,15,30,798.0,121.0,4.1,19.4,666.0,869.91,673.82
2018,5,21,15,45,781.0,117.0,4.15,18.85,620.5,836.43,653.45
2018,5,21,16,0,764.0,113.0,4.2,18.3,575.0,800.33,630.91
2018,5,21,16,15,741.0,109.0,4.2,17.9,526.5,761.35,605.35
2018,5,21,16,30,718.0,105.0,4.2,17.5,478.0,716.31,574.84
2018,5,21,16,45,688.0,100.0,4.2,17.15,428.0,663.47,537.7
2018,5,21,17,0,658.0,95.0,4.2,16.8,378.0,610.18,498.42
2018,5,21,17,15,617.5,89.5,4.2,16.35,328.0,549.09,451.78
2018,5,21,17,30,577.0,84.0,4.2,15.9,278.0,489.2,404.52
2018,5,21,17,45,493.0,75.0,4.15,15.45,221.0,401.47,332.88
2018,5,21,18,0,409.0,66.0,4.1,15.0,164.0,320.24,264.51
2018,5,21,18,15,237.5,42.5,4.05,14.6,96.5,180.56,146.52
2018,5,21,18,30,66.0,19.0,4.0,14.2,29.0,52.76,38.22
2018,5,21,18,45,45.5,14.0,3.9,13.8,19.5,36.44,22.49
2018,5,21,19,0,25.0,9.0,3.8,13.4,10.0,19.84,0.0
2018,5,21,19,15,12.5,4.5,3.75,13.2,5.0,6.91,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,4,45,5.0,2.0,2.6,11.05,2.0,0.0,0.0
2018,5,22,5,0,10.0,4.0,2.6,11.1,4.0,3.15,0.0
2018,5,22,5,15,37.5,11.0,2.6,11.35,14.0,8.59,0.0
2018,5,22,5,30,65.0,18.0,2.6,11.6,24.0,14.01,5.93
2018,5,22,5,45,44.0,19.5,2.6,11.85,24.5,15.1,7.67
2018,5,22,6,0,23.0,21.0,2.6,12.1,25.0,16.82,9.42
2018,5,22,6,15,11.5,28.5,2.55,12.35,30.5,22.55,14.71
2018,5,22,6,30,0.0,36.0,2.5,12.6,36.0,27.46,19.18
2018,5,22,6,45,0.0,52.0,2.5,12.9,52.0,39.78,30.23
2018,5,22,7,0,0.0,68.0,2.5,13.2,68.0,52.16,41.17
2018,5,22,7,15,0.0,82.5,2.5,13.45,82.5,63.15,50.75
2018,5,22,7,30,0.0,97.0,2.5,13.7,97.0,73.75,59.86
2018,5,22,7,45,0.0,105.0,2.5,13.95,105.0,79.73,64.82
2018,5,22,8,0,0.0,113.0,2.5,14.2,113.0,85.66,69.7
2018,5,22,8,15,1.0,136.5,2.5,14.45,137.0,102.28,83.77
2018,5,22,8,30,2.0,160.0,2.5,14.7,161.0,118.6,97.43
2018,5,22,8,45,4.0,176.5,2.5,14.95,179.0,130.51,102.36
2018,5,22,9,0,6.0,193.0,2.5,15.2,197.0,143.3,112.19
2018,5,22,9,15,9.0,216.0,2.55,15.45,222.5,161.11,126.01
2018,5,22,9,30,12.0,239.0,2.6,15.7,248.0,179.55,140.29
2018,5,22,9,45,16.5,268.0,2.65,15.95,281.5,203.23,158.64
2018,5,22,10,0,21.0,297.0,2.7,16.2,315.0,227.84,177.63
2018,5,22,10,15,40.0,341.0,2.75,16.35,376.0,265.57,206.63
2018,5,22,10,30,59.0,385.0,2.8,16.5,437.0,311.47,241.85
2018,5,22,10,45,286.5,339.5,2.85,16.7,602.0,405.6,314.0
2018,5,22,11,0,514.0,294.0,2.9,16.9,767.0,526.8,406.63
2018,5,22,11,15,687.5,222.0,2.95,17.0,864.5,611.37,471.83
2018,5,22,11,30,861.0,150.0,3.0,17.1,962.0,695.5,536.71
2018,5,22,11,45,875.5,144.0,3.05,17.25,973.5,740.27,570.43
2018,5,22,12,0,890.0,138.0,3.1,17.4,985.0,783.37,602.61
2018,5,22,12,15,888.0,138.5,3.1,17.4,982.5,816.72,626.76
2018,5,22,12,30,886.0,139.0,3.1,17.4,980.0,847.04,647.83
2018,5,22,12,45,882.0,140.0,3.15,17.4,970.5,872.93,666.1
2018,5,22,13,0,878.0,141.0,3.2,17.4,961.0,895.43,682.1
2018,5,22,13,15,762.5,180.0,3.2,17.35,883.0,864.54,661.03
2018,5,22,13,30,647.0,219.0,3.2,17.3,805.0,823.07,631.7
2018,5,22,13,45,585.0,240.5,3.2,17.25,760.0,799.24,614.77
2018,5,22,14,0,523.0,262.0,3.2,17.2,715.0,765.4,590.57
2018,5,22,14,15,686.5,195.5,3.25,17.1,768.5,866.83,667.4
2018,5,22,14,30,850.0,129.0,3.3,17.0,822.0,934.28,715.14
2018,5,22,14,45,550.0,200.0,3.3,16.85,641.0,748.68,583.44
2018,5,22,15,0,250.0,271.0,3.3,16.7,460.0,511.12,403.78
2018,5,22,15,15,143.5,268.0,3.3,16.7,375.0,390.7,310.99
2018,5,22,15,30,37.0,265.0,3.3,16.7,290.0,272.89,216.49
2018,5,22,15,45,32.5,244.5,3.3,16.35,265.5,250.05,199.41
2018,5,22,16,0,28.0,224.0,3.3,16.0,241.0,227.09,181.77
2018,5,22,16,15,41.5,213.5,3.3,15.75,236.5,229.37,184.87
2018,5,22,16,30,55.0,203.0,3.3,15.5,232.0,230.9,187.29
2018,5,22,16,45,110.0,185.5,3.3,15.2,235.5,271.53,222.62
2018,5,22,17,0,165.0,168.0,3.3,14.9,239.0,290.8,240.31
2018,5,22,17,15,224.5,143.5,3.3,14.55,227.0,314.97,261.68
2018,5,22,17,30,284.0,119.0,3.3,14.2,215.0,317.27,264.73
2018,5,22,17,45,285.5,99.5,3.3,13.85,182.5,284.57,237.41
2018,5,22,18,0,287.0,80.0,3.3,13.5,150.0,263.82,218.73
2018,5,22,18,15,236.5,65.0,3.2,13.2,113.5,207.57,169.37
2018,5,22,18,30,186.0,50.0,3.1,12.9,77.0,145.82,114.98
2018,5,22,18,45,119.5,35.0,3.05,12.6,50.0,94.92,67.99
2018,5,22,19,0,53.0,20.0,3.0,12.3,23.0,44.23,0.0
2018,5,22,19,15,26.5,10.0,2.95,12.15,11.5,15.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.1,11.55,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.1,11.6,2.0,1.57,0.0
2018,5,23,5,15,0.5,6.0,2.15,11.8,6.0,4.54,0.0
2018,5,23,5,30,0.0,10.0,2.2,12.0,10.0,7.58,0.64
2018,5,23,5,45,0.0,16.0,2.25,12.15,16.0,12.15,5.07
2018,5,23,6,0,0.0,22.0,2.3,12.3,22.0,16.73,9.35
2018,5,23,6,15,0.0,31.0,2.35,12.5,31.0,23.63,15.67
2018,5,23,6,30,0.0,40.0,2.4,12.7,40.0,30.54,21.94
2018,5,23,6,45,0.0,55.0,2.4,12.9,55.0,42.1,32.3
2018,5,23,7,0,0.0,70.0,2.4,13.1,70.0,53.7,42.57
2018,5,23,7,15,0.0,87.0,2.45,13.25,87.0,66.34,53.62
2018,5,23,7,30,0.0,104.0,2.5,13.4,104.0,78.64,64.23
2018,5,23,7,45,2.0,132.5,2.55,13.55,133.5,98.61,81.42
2018,5,23,8,0,4.0,161.0,2.6,13.7,163.0,118.13,98.01
2018,5,23,8,15,3.5,160.0,2.65,13.9,162.0,118.13,97.6
2018,5,23,8,30,3.0,159.0,2.7,14.1,161.0,117.97,97.1
2018,5,23,8,45,11.0,198.0,2.75,14.35,206.0,145.03,114.33
2018,5,23,9,0,19.0,237.0,2.8,14.6,251.0,173.79,136.61
2018,5,23,9,15,19.5,253.5,2.9,14.8,268.5,187.98,147.46
2018,5,23,9,30,20.0,270.0,3.0,15.0,286.0,202.4,158.63
2018,5,23,9,45,17.5,264.0,3.05,15.2,278.5,200.73,157.13
2018,5,23,10,0,15.0,258.0,3.1,15.4,271.0,198.28,155.07
2018,5,23,10,15,20.5,288.0,3.15,15.5,306.0,224.32,175.47
2018,5,23,10,30,26.0,318.0,3.2,15.6,341.0,249.11,194.76
2018,5,23,10,45,26.5,333.5,3.25,15.7,357.5,265.51,207.45
2018,5,23,11,0,27.0,349.0,3.3,15.8,374.0,282.33,220.43
2018,5,23,11,15,30.0,361.5,3.3,15.85,389.5,298.87,233.19
2018,5,23,11,30,33.0,374.0,3.3,15.9,405.0,315.95,246.34
