Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,45,806.5,79.0,1.9,20.7,507.5,69.0,53.87
2018,6,2,8,0,828.0,82.0,1.9,21.3,557.0,79.25,62.25
2018,6,2,8,15,845.0,84.0,1.9,21.9,603.5,81.19,63.52
2018,6,2,8,30,862.0,86.0,1.9,22.5,650.0,83.01,64.7
2018,6,2,8,45,875.0,88.0,1.95,23.1,693.5,100.18,63.41
2018,6,2,9,0,888.0,90.0,2.0,23.7,737.0,158.49,87.59
2018,6,2,9,15,892.5,95.0,2.0,24.2,774.5,218.25,128.35
2018,6,2,9,30,897.0,100.0,2.0,24.7,812.0,277.81,175.88
2018,6,2,9,45,898.0,106.0,2.0,25.2,844.0,336.6,225.37
2018,6,2,10,0,899.0,112.0,2.0,25.7,876.0,394.34,274.16
2018,6,2,10,15,905.5,113.0,2.0,26.05,903.0,449.72,320.34
2018,6,2,10,30,912.0,114.0,2.0,26.4,930.0,504.15,364.52
2018,6,2,10,45,917.5,114.5,1.95,26.75,951.0,556.54,405.63
2018,6,2,11,0,923.0,115.0,1.9,27.1,972.0,607.42,444.21
2018,6,2,11,15,926.0,115.5,1.9,27.3,985.5,655.08,479.78
2018,6,2,11,30,929.0,116.0,1.9,27.5,999.0,700.63,512.84
2018,6,2,11,45,930.5,116.0,1.9,27.7,1005.5,742.49,542.52
2018,6,2,12,0,932.0,116.0,1.9,27.9,1012.0,781.78,569.77
2018,6,2,12,15,933.0,115.0,1.95,27.95,1010.5,817.16,593.99
2018,6,2,12,30,934.0,114.0,2.0,28.0,1009.0,849.58,615.31
2018,6,2,12,45,934.0,112.5,2.0,28.05,1000.5,877.58,633.28
2018,6,2,13,0,934.0,111.0,2.0,28.1,992.0,902.16,649.04
2018,6,2,13,15,930.5,110.0,2.1,28.05,975.5,920.57,662.14
2018,6,2,13,30,927.0,109.0,2.2,28.0,959.0,935.18,672.96
2018,6,2,13,45,921.5,108.5,2.3,27.95,935.5,944.62,680.61
2018,6,2,14,0,916.0,108.0,2.4,27.9,912.0,950.16,685.91
2018,6,2,14,15,909.0,107.0,2.45,27.75,882.5,949.97,687.47
2018,6,2,14,30,902.0,106.0,2.5,27.6,853.0,945.93,686.71
2018,6,2,14,45,893.0,104.5,2.55,27.45,817.5,935.77,682.1
2018,6,2,15,0,884.0,103.0,2.6,27.3,782.0,921.94,675.21
2018,6,2,15,15,872.5,100.5,2.6,27.3,741.0,901.27,663.07
2018,6,2,15,30,861.0,98.0,2.6,27.3,700.0,877.27,648.77
2018,6,2,15,45,846.0,96.0,2.7,26.85,655.5,847.63,632.5
2018,6,2,16,0,831.0,94.0,2.8,26.4,611.0,824.49,620.44
2018,6,2,16,15,812.0,90.5,2.8,25.95,563.0,784.06,595.53
2018,6,2,16,30,793.0,87.0,2.8,25.5,515.0,741.53,568.81
2018,6,2,16,45,768.5,83.5,2.8,25.1,465.0,693.06,537.16
2018,6,2,17,0,744.0,80.0,2.8,24.7,415.0,643.47,503.84
2018,6,2,17,15,710.0,75.5,2.7,24.0,364.0,585.59,462.3
2018,6,2,17,30,676.0,71.0,2.6,23.3,313.0,530.77,421.56
2018,6,2,17,45,629.0,65.5,2.55,22.6,263.5,465.57,371.42
2018,6,2,18,0,582.0,60.0,2.5,21.9,214.0,402.94,321.28
2018,6,2,18,15,513.0,53.5,2.4,21.15,168.0,331.48,262.23
2018,6,2,18,30,444.0,47.0,2.3,20.4,122.0,265.73,205.99
2018,6,2,18,45,338.5,37.5,2.25,19.6,84.0,189.48,140.4
2018,6,2,19,0,233.0,28.0,2.2,18.8,46.0,121.61,69.2
2018,6,2,19,15,128.0,16.0,2.2,18.45,25.0,46.69,0.0
2018,6,2,19,30,23.0,4.0,2.2,18.1,4.0,0.0,0.0
2018,6,2,19,45,11.5,2.0,2.15,17.8,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,1.8,15.5,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,1.8,15.6,15.0,10.23,0.0
2018,6,3,5,15,212.5,24.0,1.8,16.0,44.5,19.71,5.18
2018,6,3,5,30,338.0,35.0,1.8,16.4,74.0,28.79,18.61
2018,6,3,5,45,426.5,43.5,1.8,16.85,116.5,35.65,25.4
2018,6,3,6,0,515.0,52.0,1.8,17.3,159.0,42.58,31.84
2018,6,3,6,15,573.5,58.0,1.75,17.7,207.0,47.34,36.19
2018,6,3,6,30,632.0,64.0,1.7,18.1,255.0,52.13,40.42
2018,6,3,6,45,672.5,68.5,1.65,18.55,305.0,55.61,43.35
2018,6,3,7,0,713.0,73.0,1.6,19.0,355.0,63.89,50.37
2018,6,3,7,15,742.5,77.0,1.65,19.6,406.0,66.98,52.75
2018,6,3,7,30,772.0,81.0,1.7,20.2,457.0,70.01,55.04
2018,6,3,7,45,794.0,84.0,1.7,20.75,506.0,72.12,56.51
2018,6,3,8,0,816.0,87.0,1.7,21.3,555.0,74.16,57.92
2018,6,3,8,15,832.5,90.0,1.75,21.8,602.0,75.98,59.15
2018,6,3,8,30,849.0,93.0,1.8,22.3,649.0,86.82,67.94
2018,6,3,8,45,862.0,95.5,1.85,22.75,692.0,103.17,66.59
2018,6,3,9,0,875.0,98.0,1.9,23.2,735.0,161.07,90.42
2018,6,3,9,15,885.5,99.5,2.0,23.55,773.5,218.92,129.49
2018,6,3,9,30,896.0,101.0,2.1,23.9,812.0,277.22,176.0
2018,6,3,9,45,903.5,102.5,2.15,24.25,845.0,334.86,224.79
2018,6,3,10,0,911.0,104.0,2.2,24.6,878.0,392.11,273.66
2018,6,3,10,15,916.5,105.5,2.25,24.85,905.0,447.95,320.87
2018,6,3,10,30,922.0,107.0,2.3,25.1,932.0,502.71,366.07
2018,6,3,10,45,910.5,117.0,2.35,25.35,947.0,553.52,407.08
2018,6,3,11,0,899.0,127.0,2.4,25.6,962.0,601.23,444.49
2018,6,3,11,15,917.5,118.0,2.45,25.75,981.0,650.5,482.2
2018,6,3,11,30,936.0,109.0,2.5,25.9,1000.0,698.67,518.24
2018,6,3,11,45,937.5,109.5,2.6,26.0,1006.5,741.07,549.67
2018,6,3,12,0,939.0,110.0,2.7,26.1,1013.0,780.9,578.76
2018,6,3,12,15,937.5,110.5,2.75,26.05,1011.0,815.7,603.25
2018,6,3,12,30,936.0,111.0,2.8,26.0,1009.0,847.41,624.83
2018,6,3,12,45,932.5,112.0,2.9,26.0,999.5,874.65,643.63
2018,6,3,13,0,929.0,113.0,3.0,26.0,990.0,898.4,660.18
2018,6,3,13,15,905.5,125.0,3.05,25.85,968.0,910.79,669.34
2018,6,3,13,30,882.0,137.0,3.1,25.7,946.0,918.99,675.93
2018,6,3,13,45,853.0,150.5,3.2,25.6,917.0,934.5,687.73
2018,6,3,14,0,824.0,164.0,3.3,25.5,888.0,932.23,687.79
2018,6,3,14,15,828.0,156.0,3.35,25.3,863.0,935.76,691.91
2018,6,3,14,30,832.0,148.0,3.4,25.1,838.0,935.41,693.52
2018,6,3,14,45,835.0,137.5,3.45,24.95,805.0,927.71,690.22
2018,6,3,15,0,838.0,127.0,3.5,24.8,772.0,915.99,684.35
2018,6,3,15,15,842.5,116.0,3.5,24.8,735.0,901.06,675.7
2018,6,3,15,30,847.0,105.0,3.5,24.8,698.0,871.54,657.14
2018,6,3,15,45,834.5,100.5,3.6,24.3,653.5,851.77,647.14
2018,6,3,16,0,822.0,96.0,3.7,23.8,609.0,818.51,627.49
2018,6,3,16,15,792.5,94.5,3.7,23.45,557.5,772.1,597.39
2018,6,3,16,30,763.0,93.0,3.7,23.1,506.0,724.19,565.74
2018,6,3,16,45,761.5,85.0,3.65,22.8,463.5,689.02,542.56
2018,6,3,17,0,760.0,77.0,3.6,22.5,421.0,651.13,516.85
2018,6,3,17,15,728.0,73.0,3.55,21.9,370.5,594.64,475.61
2018,6,3,17,30,696.0,69.0,3.5,21.3,320.0,538.31,433.09
2018,6,3,17,45,648.0,63.5,3.45,20.75,268.5,474.11,382.64
2018,6,3,18,0,600.0,58.0,3.4,20.2,217.0,410.16,330.52
2018,6,3,18,15,536.5,52.0,3.35,19.5,172.0,341.16,272.62
2018,6,3,18,30,473.0,46.0,3.3,18.8,127.0,277.29,217.02
2018,6,3,18,45,369.0,37.0,3.25,18.1,88.0,200.63,150.16
2018,6,3,19,0,265.0,28.0,3.2,17.4,49.0,132.62,78.46
2018,6,3,19,15,147.5,16.5,3.2,17.0,27.0,52.29,0.0
2018,6,3,19,30,30.0,5.0,3.2,16.6,5.0,0.0,0.0
2018,6,3,19,45,15.0,2.5,3.25,16.25,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,48.0,6.0,3.85,13.5,7.5,0.0,0.0
2018,6,4,5,0,96.0,12.0,3.9,13.6,15.0,9.44,0.0
2018,6,4,5,15,226.5,24.0,4.0,13.9,46.0,19.74,5.59
2018,6,4,5,30,357.0,36.0,4.1,14.2,77.0,29.71,19.58
2018,6,4,5,45,445.5,43.5,4.2,14.55,119.5,35.77,25.74
2018,6,4,6,0,534.0,51.0,4.3,14.9,162.0,41.96,31.59
2018,6,4,6,15,592.0,56.5,4.35,15.4,210.5,46.4,35.69
2018,6,4,6,30,650.0,62.0,4.4,15.9,259.0,50.89,39.68
2018,6,4,6,45,690.0,67.0,4.45,16.4,310.0,59.29,46.98
2018,6,4,7,0,730.0,72.0,4.5,16.9,361.0,63.42,50.39
2018,6,4,7,15,759.5,75.0,4.5,17.25,412.0,65.84,52.27
2018,6,4,7,30,789.0,78.0,4.5,17.6,463.0,68.24,54.11
2018,6,4,7,45,792.0,86.5,4.5,17.95,507.0,73.78,58.63
2018,6,4,8,0,795.0,95.0,4.5,18.3,551.0,78.95,62.79
2018,6,4,8,15,816.5,97.5,4.45,18.6,600.0,80.36,63.72
2018,6,4,8,30,838.0,100.0,4.4,18.9,649.0,81.71,64.6
2018,6,4,8,45,864.5,98.0,4.35,19.2,697.0,103.89,68.79
2018,6,4,9,0,891.0,96.0,4.3,19.5,745.0,160.65,91.33
2018,6,4,9,15,897.5,100.0,4.3,19.7,783.5,220.28,132.66
2018,6,4,9,30,904.0,104.0,4.3,19.9,822.0,279.93,181.56
2018,6,4,9,45,908.0,108.5,4.3,20.15,855.0,338.97,232.96
2018,6,4,10,0,912.0,113.0,4.3,20.4,888.0,397.28,284.25
2018,6,4,10,15,919.0,114.0,4.35,20.5,916.0,453.52,333.48
2018,6,4,10,30,926.0,115.0,4.4,20.6,944.0,508.84,380.94
2018,6,4,10,45,931.5,115.0,4.45,20.7,965.0,561.57,425.24
2018,6,4,11,0,937.0,115.0,4.5,20.8,986.0,612.74,467.18
2018,6,4,11,15,926.0,124.5,4.6,20.8,995.5,659.04,504.69
2018,6,4,11,30,915.0,134.0,4.7,20.8,1005.0,702.08,538.9
2018,6,4,11,45,846.5,179.5,4.75,20.8,989.0,739.07,566.55
2018,6,4,12,0,778.0,225.0,4.8,20.8,973.0,769.27,588.47
2018,6,4,12,15,816.0,200.5,4.8,20.8,984.5,804.67,615.88
2018,6,4,12,30,854.0,176.0,4.8,20.8,996.0,846.4,647.26
2018,6,4,12,45,897.0,147.5,4.85,20.8,1001.5,873.08,666.81
2018,6,4,13,0,940.0,119.0,4.9,20.8,1007.0,911.69,694.29
2018,6,4,13,15,929.5,122.0,4.95,20.8,988.0,927.88,706.09
2018,6,4,13,30,919.0,125.0,5.0,20.8,969.0,940.18,715.42
2018,6,4,13,45,923.0,119.0,5.0,20.75,948.5,953.45,725.36
2018,6,4,14,0,927.0,113.0,5.0,20.7,928.0,962.77,732.66
2018,6,4,14,15,921.0,111.0,5.0,20.6,898.5,962.77,733.82
2018,6,4,14,30,915.0,109.0,5.0,20.5,869.0,958.84,732.43
2018,6,4,14,45,878.5,118.5,5.05,20.4,823.0,934.65,717.37
2018,6,4,15,0,842.0,128.0,5.1,20.3,777.0,919.8,708.99
2018,6,4,15,15,826.5,125.5,5.1,20.3,734.5,896.02,693.66
2018,6,4,15,30,811.0,123.0,5.1,20.3,692.0,869.06,676.09
2018,6,4,15,45,828.5,110.0,5.1,19.9,659.0,856.4,669.85
2018,6,4,16,0,846.0,97.0,5.1,19.5,626.0,839.18,660.28
2018,6,4,16,15,829.5,93.5,5.1,19.15,578.5,800.54,634.83
2018,6,4,16,30,813.0,90.0,5.1,18.8,531.0,759.58,607.4
2018,6,4,16,45,788.0,86.5,5.1,18.5,480.0,710.18,573.0
2018,6,4,17,0,763.0,83.0,5.1,18.2,429.0,659.61,536.83
2018,6,4,17,15,726.5,78.0,5.05,17.7,375.5,598.83,490.7
2018,6,4,17,30,690.0,73.0,5.0,17.2,322.0,541.41,445.72
2018,6,4,17,45,642.5,69.0,4.95,16.75,273.0,477.09,393.52
2018,6,4,18,0,595.0,65.0,4.9,16.3,224.0,415.16,341.44
2018,6,4,18,15,522.0,58.0,4.8,15.8,176.5,340.42,277.24
2018,6,4,18,30,449.0,51.0,4.7,15.3,129.0,271.67,216.47
2018,6,4,18,45,338.5,41.5,4.55,14.75,89.5,192.88,146.91
2018,6,4,19,0,228.0,32.0,4.4,14.2,50.0,125.21,77.09
2018,6,4,19,15,125.0,18.5,4.35,13.85,27.5,47.89,0.0
2018,6,4,19,30,22.0,5.0,4.3,13.5,5.0,3.93,0.0
2018,6,4,19,45,11.0,2.5,4.25,13.2,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,3.85,11.1,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,3.9,11.2,14.0,10.23,0.0
2018,6,5,5,15,156.5,28.0,3.95,11.55,43.5,21.14,6.78
2018,6,5,5,30,259.0,43.0,4.0,11.9,73.0,32.45,22.16
2018,6,5,5,45,348.5,53.5,4.0,12.25,114.5,40.55,30.22
2018,6,5,6,0,438.0,64.0,4.0,12.6,156.0,51.44,40.35
2018,6,5,6,15,500.0,73.0,4.0,13.1,204.0,58.07,46.46
2018,6,5,6,30,562.0,82.0,4.0,13.6,252.0,64.63,52.31
2018,6,5,6,45,607.0,87.5,3.95,14.1,302.0,68.29,55.41
2018,6,5,7,0,652.0,93.0,3.9,14.6,352.0,71.95,58.4
2018,6,5,7,15,685.5,98.0,3.8,15.0,403.0,75.03,60.83
2018,6,5,7,30,719.0,103.0,3.7,15.4,454.0,78.05,63.16
2018,6,5,7,45,744.5,107.5,3.6,15.8,504.0,80.49,64.96
2018,6,5,8,0,770.0,112.0,3.5,16.2,554.0,89.78,72.67
2018,6,5,8,15,790.0,114.5,3.4,16.6,601.0,90.7,73.11
2018,6,5,8,30,810.0,117.0,3.3,17.0,648.0,91.57,73.51
2018,6,5,8,45,826.0,119.0,3.15,17.35,691.5,104.89,71.06
2018,6,5,9,0,842.0,121.0,3.0,17.7,735.0,161.74,94.71
2018,6,5,9,15,859.0,120.0,2.95,18.05,775.0,224.91,138.5
2018,6,5,9,30,876.0,119.0,2.9,18.4,815.0,281.83,184.45
2018,6,5,9,45,892.5,116.0,2.8,18.8,850.5,338.25,232.86
2018,6,5,10,0,909.0,113.0,2.7,19.2,886.0,395.16,282.15
2018,6,5,10,15,915.5,114.0,2.7,19.45,913.5,451.0,330.43
2018,6,5,10,30,922.0,115.0,2.7,19.7,941.0,505.87,376.74
2018,6,5,10,45,927.5,114.5,2.7,20.0,961.5,558.01,419.58
2018,6,5,11,0,933.0,114.0,2.7,20.3,982.0,608.6,459.92
2018,6,5,11,15,935.5,115.0,2.8,20.4,995.5,656.73,497.99
2018,6,5,11,30,938.0,116.0,2.9,20.5,1009.0,702.69,533.56
2018,6,5,11,45,939.0,116.5,3.0,20.6,1015.5,744.93,565.72
2018,6,5,12,0,940.0,117.0,3.1,20.7,1022.0,784.57,595.42
2018,6,5,12,15,937.0,118.5,3.2,20.75,1019.5,819.2,620.77
2018,6,5,12,30,934.0,120.0,3.3,20.8,1017.0,850.7,642.83
2018,6,5,12,45,928.0,122.5,3.4,20.8,1007.0,877.29,661.64
2018,6,5,13,0,922.0,125.0,3.5,20.8,997.0,900.34,678.11
2018,6,5,13,15,919.5,123.5,3.55,20.75,981.0,919.36,691.75
2018,6,5,13,30,917.0,122.0,3.6,20.7,965.0,934.64,702.97
2018,6,5,13,45,913.5,120.5,3.65,20.65,942.5,945.22,711.14
2018,6,5,14,0,910.0,119.0,3.7,20.6,920.0,951.94,716.85
2018,6,5,14,15,903.5,117.5,3.75,20.5,890.5,952.06,718.36
2018,6,5,14,30,897.0,116.0,3.8,20.4,861.0,948.32,717.42
2018,6,5,14,45,889.0,113.0,3.85,20.3,825.5,937.93,712.06
2018,6,5,15,0,881.0,110.0,3.9,20.2,790.0,923.82,704.25
2018,6,5,15,15,869.5,108.0,3.9,20.2,749.5,904.0,692.02
2018,6,5,15,30,858.0,106.0,3.9,20.2,709.0,880.86,677.52
2018,6,5,15,45,843.5,103.0,3.9,19.85,664.0,861.0,666.24
2018,6,5,16,0,829.0,100.0,3.9,19.5,619.0,827.69,645.3
2018,6,5,16,15,810.0,96.5,3.95,19.25,571.0,787.52,619.2
2018,6,5,16,30,791.0,93.0,4.0,19.0,523.0,745.23,591.14
2018,6,5,16,45,765.5,89.5,4.0,18.7,473.0,696.22,557.48
2018,6,5,17,0,740.0,86.0,4.0,18.4,423.0,646.13,521.87
2018,6,5,17,15,705.5,81.5,3.95,17.95,372.0,591.18,480.64
2018,6,5,17,30,671.0,77.0,3.9,17.5,321.0,533.83,436.28
2018,6,5,17,45,623.5,71.5,3.9,17.05,271.0,468.61,384.16
2018,6,5,18,0,576.0,66.0,3.9,16.6,221.0,405.91,332.17
2018,6,5,18,15,507.0,58.5,3.8,16.05,174.5,333.56,270.59
2018,6,5,18,30,438.0,51.0,3.7,15.5,128.0,266.9,212.08
2018,6,5,18,45,330.5,41.0,3.65,14.95,88.5,189.52,144.22
2018,6,5,19,0,223.0,31.0,3.6,14.4,49.0,122.68,76.88
2018,6,5,19,15,119.5,17.5,3.55,14.05,26.5,45.66,0.0
2018,6,5,19,30,16.0,4.0,3.5,13.7,4.0,3.15,0.0
2018,6,5,19,45,8.0,2.0,3.45,13.4,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.5,3.2,11.65,6.0,0.0,0.0
2018,6,6,5,0,36.0,11.0,3.2,11.7,12.0,8.65,0.0
2018,6,6,5,15,123.0,26.0,3.2,11.95,38.5,19.59,6.08
2018,6,6,5,30,210.0,41.0,3.2,12.2,65.0,30.79,20.74
2018,6,6,5,45,254.5,53.0,3.25,12.4,96.5,39.56,29.34
2018,6,6,6,0,299.0,65.0,3.3,12.6,128.0,48.17,37.46
2018,6,6,6,15,391.5,76.5,3.3,12.9,181.5,56.82,45.39
2018,6,6,6,30,484.0,88.0,3.3,13.2,235.0,65.5,53.17
2018,6,6,6,45,549.0,94.5,3.3,13.45,290.0,72.56,59.34
2018,6,6,7,0,614.0,101.0,3.3,13.7,345.0,76.98,63.05
2018,6,6,7,15,650.0,106.0,3.3,14.1,395.5,79.83,65.27
2018,6,6,7,30,686.0,111.0,3.3,14.5,446.0,82.65,67.41
2018,6,6,7,45,711.0,116.0,3.3,14.85,495.0,85.16,69.26
2018,6,6,8,0,736.0,121.0,3.3,15.2,544.0,87.55,71.01
2018,6,6,8,15,756.0,124.5,3.3,15.6,590.5,88.79,71.74
2018,6,6,8,30,776.0,128.0,3.3,16.0,637.0,97.62,78.99
2018,6,6,8,45,792.0,131.0,3.3,16.45,680.0,110.02,76.44
2018,6,6,9,0,808.0,134.0,3.3,16.9,723.0,165.46,99.49
2018,6,6,9,15,820.5,136.0,3.35,17.25,761.5,221.26,137.79
2018,6,6,9,30,833.0,138.0,3.4,17.6,800.0,277.95,183.84
2018,6,6,9,45,843.5,139.0,3.5,17.9,833.5,334.05,232.41
2018,6,6,10,0,854.0,140.0,3.6,18.2,867.0,390.29,281.68
2018,6,6,10,15,861.0,141.5,3.65,18.45,894.0,445.84,329.95
2018,6,6,10,30,868.0,143.0,3.7,18.7,921.0,498.67,375.07
2018,6,6,10,45,873.0,143.5,3.8,18.95,941.0,548.82,417.11
2018,6,6,11,0,878.0,144.0,3.9,19.2,961.0,597.53,456.92
2018,6,6,11,15,881.0,145.0,3.95,19.35,974.5,643.76,493.88
2018,6,6,11,30,884.0,146.0,4.0,19.5,988.0,688.03,528.48
2018,6,6,11,45,885.5,146.5,4.05,19.65,994.5,728.84,559.8
2018,6,6,12,0,887.0,147.0,4.1,19.8,1001.0,767.29,588.79
2018,6,6,12,15,879.5,151.5,4.15,19.8,997.5,799.35,612.95
2018,6,6,12,30,872.0,156.0,4.2,19.8,994.0,828.3,634.13
2018,6,6,12,45,860.0,163.0,4.25,19.85,983.0,866.96,661.36
2018,6,6,13,0,848.0,170.0,4.3,19.9,972.0,888.78,676.72
2018,6,6,13,15,843.5,169.0,4.3,19.85,956.0,906.28,689.26
2018,6,6,13,30,839.0,168.0,4.3,19.8,940.0,920.09,699.37
2018,6,6,13,45,833.5,166.5,4.35,19.75,917.5,928.83,706.34
2018,6,6,14,0,828.0,165.0,4.4,19.7,895.0,933.8,710.9
2018,6,6,14,15,819.0,163.5,4.4,19.55,865.5,931.83,710.8
2018,6,6,14,30,810.0,162.0,4.4,19.4,836.0,926.13,708.29
2018,6,6,14,45,798.0,160.0,4.45,19.25,800.5,913.59,701.53
2018,6,6,15,0,786.0,158.0,4.5,19.1,765.0,897.55,692.41
2018,6,6,15,15,772.0,154.0,4.5,19.1,724.5,874.46,677.57
2018,6,6,15,30,758.0,150.0,4.5,19.1,684.0,855.16,665.48
2018,6,6,15,45,737.5,147.5,4.6,18.55,639.5,822.01,645.4
2018,6,6,16,0,717.0,145.0,4.7,18.0,595.0,786.48,623.3
2018,6,6,16,15,689.5,141.0,4.7,17.6,546.5,741.6,592.94
2018,6,6,16,30,662.0,137.0,4.7,17.2,498.0,695.32,560.28
2018,6,6,16,45,628.5,132.0,4.7,16.8,448.5,642.48,521.8
2018,6,6,17,0,595.0,127.0,4.7,16.4,399.0,589.37,482.15
2018,6,6,17,15,553.5,120.0,4.65,15.95,349.5,522.1,430.36
2018,6,6,17,30,512.0,113.0,4.6,15.5,300.0,464.63,384.76
2018,6,6,17,45,456.0,104.5,4.55,15.0,252.0,399.11,331.24
2018,6,6,18,0,400.0,96.0,4.5,14.5,204.0,337.5,279.42
2018,6,6,18,15,328.0,81.0,4.4,14.2,157.5,265.7,217.71
2018,6,6,18,30,256.0,66.0,4.3,13.9,111.0,200.67,160.77
2018,6,6,18,45,175.5,50.0,4.2,13.55,76.5,130.72,99.75
2018,6,6,19,0,95.0,34.0,4.1,13.2,42.0,78.17,49.13
2018,6,6,19,15,49.5,19.0,4.05,13.05,23.0,28.17,0.0
2018,6,6,19,30,4.0,4.0,4.0,12.9,4.0,4.0,0.0
2018,6,6,19,45,2.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,3.25,11.3,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,3.3,11.4,12.0,8.65,0.0
2018,6,7,5,15,98.5,29.0,3.35,11.7,39.5,21.54,7.46
2018,6,7,5,30,172.0,47.0,3.4,12.0,67.0,34.56,24.0
2018,6,7,5,45,258.5,61.0,3.5,12.35,107.0,45.14,34.27
2018,6,7,6,0,345.0,75.0,3.6,12.7,147.0,55.4,43.87
2018,6,7,6,15,412.0,85.0,3.6,13.1,194.0,62.73,50.63
2018,6,7,6,30,479.0,95.0,3.6,13.5,241.0,70.03,57.14
2018,6,7,6,45,530.0,102.5,3.6,13.9,291.0,78.22,64.26
2018,6,7,7,0,581.0,110.0,3.6,14.3,341.0,82.88,68.11
2018,6,7,7,15,619.0,116.0,3.55,14.65,392.0,86.18,70.7
2018,6,7,7,30,657.0,122.0,3.5,15.0,443.0,89.41,73.18
2018,6,7,7,45,686.5,126.5,3.45,15.4,493.0,91.38,74.52
2018,6,7,8,0,716.0,131.0,3.4,15.8,543.0,93.29,75.8
2018,6,7,8,15,739.0,134.5,3.4,16.2,590.5,94.35,76.35
2018,6,7,8,30,762.0,138.0,3.4,16.6,638.0,95.33,76.85
2018,6,7,8,45,780.5,140.5,3.35,16.95,682.0,114.64,80.71
2018,6,7,9,0,799.0,143.0,3.3,17.3,726.0,169.33,102.95
2018,6,7,9,15,817.5,142.5,3.35,17.65,766.5,223.99,139.86
2018,6,7,9,30,836.0,142.0,3.4,18.0,807.0,280.24,185.12
2018,6,7,9,45,853.5,139.5,3.5,18.3,842.5,336.18,233.22
2018,6,7,10,0,871.0,137.0,3.6,18.6,878.0,395.13,284.36
2018,6,7,10,15,880.0,137.5,3.65,18.8,906.5,449.82,332.02
2018,6,7,10,30,889.0,138.0,3.7,19.0,935.0,503.86,378.15
2018,6,7,10,45,897.0,137.0,3.8,19.25,956.5,555.54,421.35
2018,6,7,11,0,905.0,136.0,3.9,19.5,978.0,605.98,462.46
2018,6,7,11,15,910.5,135.0,3.95,19.65,992.5,653.48,500.38
2018,6,7,11,30,916.0,134.0,4.0,19.8,1007.0,699.12,535.99
2018,6,7,11,45,921.0,132.0,4.05,19.95,1014.5,741.66,568.58
2018,6,7,12,0,926.0,130.0,4.1,20.1,1022.0,781.91,598.88
2018,6,7,12,15,924.0,131.5,4.1,20.15,1020.5,817.05,624.95
2018,6,7,12,30,922.0,133.0,4.1,20.2,1019.0,849.2,647.27
2018,6,7,12,45,918.0,134.0,4.15,20.25,1009.5,876.16,666.15
2018,6,7,13,0,914.0,135.0,4.2,20.3,1000.0,899.68,682.69
2018,6,7,13,15,912.0,133.5,4.2,20.25,984.5,919.27,696.6
2018,6,7,13,30,910.0,132.0,4.2,20.2,969.0,935.18,708.08
2018,6,7,13,45,906.5,129.5,4.2,20.2,946.0,945.08,715.41
2018,6,7,14,0,903.0,127.0,4.2,20.2,923.0,951.1,720.24
2018,6,7,14,15,897.0,125.0,4.25,20.1,894.0,951.43,721.87
2018,6,7,14,30,891.0,123.0,4.3,20.0,865.0,947.9,721.01
2018,6,7,14,45,883.5,119.5,4.3,19.9,829.5,937.76,715.45
2018,6,7,15,0,876.0,116.0,4.3,19.8,794.0,923.87,707.43
2018,6,7,15,15,864.0,113.5,4.3,19.8,753.0,903.37,694.61
2018,6,7,15,30,852.0,111.0,4.3,19.8,712.0,890.39,687.17
2018,6,7,15,45,837.5,108.0,4.25,19.45,667.5,860.22,668.21
2018,6,7,16,0,823.0,105.0,4.2,19.1,623.0,827.18,647.16
2018,6,7,16,15,803.0,102.0,4.2,18.75,574.5,787.02,620.92
2018,6,7,16,30,783.0,99.0,4.2,18.4,526.0,744.79,592.79
2018,6,7,16,45,757.0,95.0,4.2,18.1,476.0,695.19,558.51
2018,6,7,17,0,731.0,91.0,4.2,17.8,426.0,647.9,524.52
2018,6,7,17,15,695.5,86.0,4.15,17.35,374.5,589.22,480.38
2018,6,7,17,30,660.0,81.0,4.1,16.9,323.0,531.11,435.3
2018,6,7,17,45,611.0,75.5,4.05,16.45,273.0,465.5,382.64
2018,6,7,18,0,562.0,70.0,4.0,16.0,223.0,402.5,330.27
2018,6,7,18,15,493.0,62.0,3.85,15.45,176.0,330.25,268.69
2018,6,7,18,30,424.0,54.0,3.7,14.9,129.0,263.65,210.24
2018,6,7,18,45,322.5,43.5,3.55,14.4,90.5,188.67,144.33
2018,6,7,19,0,221.0,33.0,3.4,13.9,52.0,125.18,81.35
2018,6,7,19,15,121.5,19.0,3.35,13.6,28.5,47.44,0.0
2018,6,7,19,30,22.0,5.0,3.3,13.3,5.0,8.62,0.0
2018,6,7,19,45,11.0,2.5,3.25,13.05,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,4,45,34.0,6.0,2.7,11.65,7.0,0.0,0.0
2018,6,8,5,0,68.0,12.0,2.7,11.8,14.0,9.44,0.0
2018,6,8,5,15,174.0,26.0,2.75,12.2,43.5,19.75,6.5
2018,6,8,5,30,280.0,40.0,2.8,12.6,73.0,30.43,20.44
2018,6,8,5,45,365.0,50.0,2.85,13.0,114.0,40.49,30.11
2018,6,8,6,0,450.0,60.0,2.9,13.4,155.0,48.3,37.46
2018,6,8,6,15,510.0,68.0,2.85,14.0,202.0,54.26,42.92
2018,6,8,6,30,570.0,76.0,2.8,14.6,249.0,60.19,48.16
2018,6,8,6,45,614.0,81.5,2.75,15.15,299.0,64.01,51.39
2018,6,8,7,0,658.0,87.0,2.7,15.7,349.0,67.82,54.5
2018,6,8,7,15,690.5,91.5,2.75,16.35,399.0,70.7,56.71
2018,6,8,7,30,723.0,96.0,2.8,17.0,449.0,73.53,58.82
2018,6,8,7,45,748.0,99.5,2.8,17.65,498.0,81.75,65.56
2018,6,8,8,0,773.0,103.0,2.8,18.3,547.0,83.75,66.87
2018,6,8,8,15,792.0,105.5,2.85,18.85,593.5,84.86,67.46
2018,6,8,8,30,811.0,108.0,2.9,19.4,640.0,85.92,68.01
2018,6,8,8,45,826.5,110.0,2.9,19.9,683.0,96.78,65.46
2018,6,8,9,0,842.0,112.0,2.9,20.4,726.0,161.33,93.98
2018,6,8,9,15,854.0,113.0,2.9,20.75,764.5,217.16,131.21
2018,6,8,9,30,866.0,114.0,2.9,21.1,803.0,273.6,176.35
2018,6,8,9,45,875.5,115.5,2.9,21.45,836.5,330.04,224.53
2018,6,8,10,0,885.0,117.0,2.9,21.8,870.0,386.37,273.19
2018,6,8,10,15,892.0,117.5,3.0,22.05,897.0,440.72,320.05
2018,6,8,10,30,899.0,118.0,3.1,22.3,924.0,494.18,365.2
2018,6,8,10,45,905.0,117.5,3.15,22.5,944.5,545.37,407.43
2018,6,8,11,0,911.0,117.0,3.2,22.7,965.0,595.11,447.39
2018,6,8,11,15,914.0,117.5,3.25,22.85,978.5,642.15,484.36
2018,6,8,11,30,917.0,118.0,3.3,23.0,992.0,687.12,518.88
2018,6,8,11,45,919.0,117.5,3.4,23.1,998.5,728.45,550.34
2018,6,8,12,0,921.0,117.0,3.5,23.2,1005.0,767.3,579.45
2018,6,8,12,15,919.0,118.0,3.6,23.2,1003.0,801.67,604.88
2018,6,8,12,30,917.0,119.0,3.7,23.2,1001.0,833.03,626.91
2018,6,8,12,45,912.5,120.5,3.8,23.2,991.5,859.59,645.65
2018,6,8,13,0,908.0,122.0,3.9,23.2,982.0,882.74,662.12
2018,6,8,13,15,906.5,120.5,3.95,23.1,967.0,902.36,676.27
2018,6,8,13,30,905.0,119.0,4.0,23.0,952.0,918.35,688.06
2018,6,8,13,45,902.0,116.0,4.05,22.95,929.5,927.9,695.47
2018,6,8,14,0,899.0,113.0,4.1,22.9,907.0,933.59,700.43
2018,6,8,14,15,894.0,111.0,4.15,22.7,878.5,934.56,702.73
2018,6,8,14,30,889.0,109.0,4.2,22.5,850.0,931.71,702.58
2018,6,8,14,45,883.5,105.5,4.25,22.35,816.0,923.14,698.51
2018,6,8,15,0,878.0,102.0,4.3,22.2,782.0,910.83,691.98
2018,6,8,15,15,867.0,99.5,4.3,22.2,742.0,891.02,679.68
2018,6,8,15,30,856.0,97.0,4.3,22.2,702.0,867.88,665.13
2018,6,8,15,45,845.0,94.0,4.3,21.6,659.0,841.06,649.47
2018,6,8,16,0,834.0,91.0,4.3,21.0,616.0,811.28,631.57
2018,6,8,16,15,821.0,86.0,4.2,20.65,569.5,783.31,613.8
2018,6,8,16,30,808.0,81.0,4.1,20.3,523.0,743.86,587.45
2018,6,8,16,45,788.0,76.5,4.05,19.9,474.0,697.52,555.92
2018,6,8,17,0,768.0,72.0,4.0,19.5,425.0,649.73,522.69
2018,6,8,17,15,738.0,68.5,3.9,19.05,375.0,595.23,482.15
2018,6,8,17,30,708.0,65.0,3.8,18.6,325.0,540.73,440.1
2018,6,8,17,45,666.5,60.5,3.7,18.15,276.0,478.71,390.62
2018,6,8,18,0,625.0,56.0,3.6,17.7,227.0,420.86,342.6
2018,6,8,18,15,555.0,50.5,3.45,17.2,179.5,348.3,281.1
2018,6,8,18,30,485.0,45.0,3.3,16.7,132.0,281.5,222.66
2018,6,8,18,45,374.0,37.0,3.15,16.2,92.0,202.71,153.95
2018,6,8,19,0,263.0,29.0,3.0,15.7,52.0,135.58,88.49
2018,6,8,19,15,148.5,17.0,2.95,15.4,28.5,53.13,0.0
2018,6,8,19,30,34.0,5.0,2.9,15.1,5.0,11.19,0.0
2018,6,8,19,45,17.0,2.5,2.85,14.85,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,9,4,45,14.0,5.5,3.05,12.65,6.0,0.0,0.0
2018,6,9,5,0,28.0,11.0,3.2,12.7,12.0,8.65,0.0
2018,6,9,5,15,73.0,25.5,3.35,12.8,33.0,19.12,6.19
2018,6,9,5,30,118.0,40.0,3.5,12.9,54.0,29.73,19.81
2018,6,9,5,45,156.0,56.5,3.6,13.0,84.0,41.52,31.01
2018,6,9,6,0,194.0,73.0,3.7,13.1,114.0,53.13,41.78
2018,6,9,6,15,217.5,91.5,3.75,13.15,148.5,65.63,53.2
2018,6,9,6,30,241.0,110.0,3.8,13.2,183.0,77.81,64.12
2018,6,9,6,45,307.0,122.0,3.85,13.3,232.5,86.4,71.66
2018,6,9,7,0,373.0,134.0,3.9,13.4,282.0,92.34,76.71
2018,6,9,7,15,421.0,143.5,3.9,13.55,332.0,98.1,81.49
2018,6,9,7,30,469.0,153.0,3.9,13.7,382.0,103.73,86.1
2018,6,9,7,45,513.0,157.0,3.9,13.85,431.5,105.92,87.66
2018,6,9,8,0,557.0,161.0,3.9,14.0,481.0,108.56,89.6
2018,6,9,8,15,568.0,174.0,3.95,14.25,524.0,114.28,94.17
2018,6,9,8,30,579.0,187.0,4.0,14.5,567.0,119.53,98.32
2018,6,9,8,45,548.5,215.0,4.05,14.75,594.0,139.74,105.09
2018,6,9,9,0,518.0,243.0,4.1,15.0,621.0,191.75,132.72
2018,6,9,9,15,573.5,237.5,4.15,15.3,676.5,235.6,161.16
2018,6,9,9,30,629.0,232.0,4.2,15.6,732.0,283.31,197.7
2018,6,9,9,45,682.0,218.5,4.25,15.95,781.5,332.42,238.2
2018,6,9,10,0,735.0,205.0,4.3,16.3,831.0,386.55,283.88
2018,6,9,10,15,687.0,241.0,4.4,16.6,840.5,438.2,329.57
2018,6,9,10,30,639.0,277.0,4.5,16.9,850.0,484.05,369.15
2018,6,9,10,45,637.0,287.5,4.6,17.25,869.5,530.32,407.33
2018,6,9,11,0,635.0,298.0,4.7,17.6,889.0,575.34,443.58
2018,6,9,11,15,547.5,343.5,4.8,17.7,858.5,596.9,461.29
2018,6,9,11,30,460.0,389.0,4.9,17.8,828.0,606.46,469.08
2018,6,9,11,45,496.0,376.0,5.0,17.9,852.0,650.38,503.35
2018,6,9,12,0,532.0,363.0,5.1,18.0,876.0,694.98,537.73
2018,6,9,12,15,643.0,301.5,5.1,18.0,920.5,755.55,585.01
2018,6,9,12,30,754.0,240.0,5.1,18.0,965.0,822.84,636.66
2018,6,9,12,45,797.5,210.5,5.15,18.05,971.5,851.9,659.66
2018,6,9,13,0,841.0,181.0,5.2,18.1,978.0,889.26,687.71
2018,6,9,13,15,790.0,206.0,5.25,18.1,945.0,888.78,687.85
2018,6,9,13,30,739.0,231.0,5.3,18.1,912.0,895.33,692.35
2018,6,9,13,45,709.0,239.5,5.35,18.15,880.0,891.01,689.7
2018,6,9,14,0,679.0,248.0,5.4,18.2,848.0,882.7,684.25
2018,6,9,14,15,731.5,210.0,5.45,18.1,837.0,902.97,701.94
2018,6,9,14,30,784.0,172.0,5.5,18.0,826.0,909.57,708.12
2018,6,9,14,45,652.0,218.5,5.55,17.9,747.0,844.01,661.26
2018,6,9,15,0,520.0,265.0,5.6,17.8,668.0,760.54,598.99
2018,6,9,15,15,530.5,244.0,5.6,17.8,637.0,745.86,590.26
2018,6,9,15,30,541.0,223.0,5.6,17.8,606.0,728.02,578.86
2018,6,9,15,45,620.0,178.0,5.6,17.45,590.0,750.73,600.0
2018,6,9,16,0,699.0,133.0,5.6,17.1,574.0,757.3,608.2
2018,6,9,16,15,680.0,126.0,5.55,16.85,527.5,716.8,579.59
2018,6,9,16,30,661.0,119.0,5.5,16.6,481.0,674.57,549.34
2018,6,9,16,45,586.0,125.0,5.45,16.3,423.5,602.79,494.21
2018,6,9,17,0,511.0,131.0,5.4,16.0,366.0,524.96,433.39
2018,6,9,17,15,399.5,132.0,5.3,15.7,302.5,430.68,357.34
2018,6,9,17,30,288.0,133.0,5.2,15.4,239.0,329.26,273.98
2018,6,9,17,45,242.0,116.5,5.15,15.1,196.5,272.58,226.73
2018,6,9,18,0,196.0,100.0,5.1,14.8,154.0,219.48,181.47
2018,6,9,18,15,178.5,80.5,4.9,14.5,122.0,180.75,147.61
2018,6,9,18,30,161.0,61.0,4.7,14.2,90.0,143.17,114.03
2018,6,9,18,45,141.0,46.0,4.55,13.9,66.0,111.57,84.87
2018,6,9,19,0,121.0,31.0,4.4,13.6,42.0,81.96,53.41
2018,6,9,19,15,65.0,17.5,4.3,13.45,23.0,39.2,0.0
2018,6,9,19,30,9.0,4.0,4.2,13.3,4.0,5.07,0.0
2018,6,9,19,45,4.5,2.0,4.15,13.15,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,4,45,20.5,6.0,2.7,9.85,6.5,0.0,0.0
2018,6,10,5,0,41.0,12.0,2.7,10.1,13.0,9.44,0.0
2018,6,10,5,15,121.0,25.5,2.75,10.55,38.0,19.23,6.45
2018,6,10,5,30,201.0,39.0,2.8,11.0,63.0,29.33,19.66
2018,6,10,5,45,259.5,51.5,2.8,11.45,97.0,38.55,28.59
2018,6,10,6,0,318.0,64.0,2.8,11.9,131.0,47.66,37.12
2018,6,10,6,15,449.0,69.0,2.8,12.55,191.0,54.36,43.27
2018,6,10,6,30,580.0,74.0,2.8,13.2,251.0,58.82,47.22
2018,6,10,6,45,626.5,80.0,2.8,13.8,302.5,63.11,50.87
2018,6,10,7,0,673.0,86.0,2.8,14.4,354.0,67.37,54.39
2018,6,10,7,15,707.5,90.0,2.75,14.95,405.5,70.0,56.42
2018,6,10,7,30,742.0,94.0,2.7,15.5,457.0,78.63,63.64
2018,6,10,7,45,766.0,97.5,2.65,16.05,506.0,80.76,65.11
2018,6,10,8,0,790.0,101.0,2.6,16.6,555.0,82.82,66.52
2018,6,10,8,15,808.5,103.0,2.5,17.1,601.5,83.68,66.91
2018,6,10,8,30,827.0,105.0,2.4,17.6,648.0,84.49,67.27
2018,6,10,8,45,841.5,107.5,2.35,18.05,691.5,94.1,64.76
2018,6,10,9,0,856.0,110.0,2.3,18.5,735.0,159.8,93.3
2018,6,10,9,15,868.0,111.0,2.25,18.9,773.5,216.36,130.76
2018,6,10,9,30,880.0,112.0,2.2,19.3,812.0,273.54,176.38
2018,6,10,9,45,889.5,112.5,2.2,19.65,845.0,330.08,224.74
2018,6,10,10,0,899.0,113.0,2.2,20.0,878.0,386.48,273.56
2018,6,10,10,15,906.5,112.5,2.25,20.25,905.0,441.03,320.61
2018,6,10,10,30,914.0,112.0,2.3,20.5,932.0,494.72,365.9
2018,6,10,10,45,920.5,111.0,2.35,20.75,952.5,546.47,408.47
2018,6,10,11,0,927.0,110.0,2.4,21.0,973.0,596.78,448.71
2018,6,10,11,15,930.5,109.0,2.55,21.1,986.0,643.67,486.05
2018,6,10,11,30,934.0,108.0,2.7,21.2,999.0,688.46,521.01
2018,6,10,11,45,937.0,106.0,2.85,21.3,1005.0,729.86,552.87
2018,6,10,12,0,940.0,104.0,3.0,21.4,1011.0,768.75,582.39
2018,6,10,12,15,938.5,104.5,3.15,21.4,1009.0,803.57,608.18
2018,6,10,12,30,937.0,105.0,3.3,21.4,1007.0,835.33,630.79
2018,6,10,12,45,934.0,105.5,3.45,21.4,998.0,862.64,650.37
2018,6,10,13,0,931.0,106.0,3.6,21.4,989.0,886.49,667.67
2018,6,10,13,15,928.5,104.5,3.65,21.3,973.0,905.42,681.38
2018,6,10,13,30,926.0,103.0,3.7,21.2,957.0,920.6,692.66
2018,6,10,13,45,922.5,101.0,3.8,21.15,934.5,930.61,700.72
2018,6,10,14,0,919.0,99.0,3.9,21.1,912.0,936.74,706.28
2018,6,10,14,15,913.5,97.5,4.0,20.95,883.0,937.65,708.71
2018,6,10,14,30,908.0,96.0,4.1,20.8,854.0,934.71,708.64
2018,6,10,14,45,901.0,93.5,4.15,20.65,819.5,925.57,704.17
2018,6,10,15,0,894.0,91.0,4.2,20.5,785.0,912.7,697.23
2018,6,10,15,15,884.0,89.0,4.2,20.5,745.5,894.06,685.7
2018,6,10,15,30,874.0,87.0,4.2,20.5,706.0,872.04,671.86
2018,6,10,15,45,861.5,84.5,4.3,20.05,662.5,844.1,655.4
2018,6,10,16,0,849.0,82.0,4.4,19.6,619.0,813.23,636.77
2018,6,10,16,15,833.0,79.0,4.4,19.3,572.0,776.25,612.6
2018,6,10,16,30,817.0,76.0,4.4,19.0,525.0,737.0,586.45
2018,6,10,16,45,795.0,73.0,4.4,18.7,476.0,698.32,560.29
2018,6,10,17,0,773.0,70.0,4.4,18.4,427.0,650.74,526.86
2018,6,10,17,15,743.5,66.5,4.35,18.0,377.0,596.52,486.28
2018,6,10,17,30,714.0,63.0,4.3,17.6,327.0,542.24,444.08
2018,6,10,17,45,672.5,59.0,4.25,17.25,278.0,480.67,394.47
2018,6,10,18,0,631.0,55.0,4.2,16.9,229.0,420.87,344.54
2018,6,10,18,15,569.5,49.0,4.0,16.4,182.5,353.79,286.98
2018,6,10,18,30,508.0,43.0,3.8,15.9,136.0,289.53,230.16
2018,6,10,18,45,409.0,36.0,3.65,15.45,96.5,215.28,164.49
2018,6,10,19,0,310.0,29.0,3.5,15.0,57.0,151.18,101.21
2018,6,10,19,15,177.5,18.0,3.45,14.7,32.0,75.5,0.0
2018,6,10,19,30,45.0,7.0,3.4,14.4,7.0,15.14,0.0
2018,6,10,19,45,22.5,3.5,3.35,14.15,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.0,2.55,12.4,7.5,0.0,0.0
2018,6,11,5,0,94.0,12.0,2.6,12.6,15.0,9.44,0.0
2018,6,11,5,15,224.5,23.5,2.55,13.0,46.0,19.26,6.4
2018,6,11,5,30,355.0,35.0,2.5,13.4,77.0,28.82,19.01
2018,6,11,5,45,442.0,42.5,2.45,13.8,119.0,34.92,25.12
2018,6,11,6,0,529.0,50.0,2.4,14.2,161.0,41.12,30.98
2018,6,11,6,15,585.0,55.0,2.35,14.85,208.0,45.18,34.72
2018,6,11,6,30,641.0,60.0,2.3,15.5,255.0,49.31,38.36
2018,6,11,6,45,680.0,64.5,2.3,16.15,305.0,57.19,45.18
2018,6,11,7,0,719.0,69.0,2.3,16.8,355.0,60.97,48.26
2018,6,11,7,15,747.5,72.5,2.25,17.45,405.0,63.79,50.43
2018,6,11,7,30,776.0,76.0,2.2,18.1,455.0,66.56,52.52
2018,6,11,7,45,797.5,79.0,2.15,18.75,504.0,68.78,54.11
2018,6,11,8,0,819.0,82.0,2.1,19.4,553.0,79.04,62.56
2018,6,11,8,15,835.0,85.0,2.05,19.9,599.5,81.56,64.35
2018,6,11,8,30,851.0,88.0,2.0,20.4,646.0,83.91,66.01
2018,6,11,8,45,864.0,90.0,1.95,20.9,689.0,93.11,73.42
2018,6,11,9,0,877.0,92.0,1.9,21.4,732.0,150.34,84.16
2018,6,11,9,15,880.5,98.0,1.85,21.8,769.5,209.55,123.34
2018,6,11,9,30,884.0,104.0,1.8,22.2,807.0,268.5,170.05
2018,6,11,9,45,883.5,111.0,1.8,22.6,838.5,326.48,219.1
2018,6,11,10,0,883.0,118.0,1.8,23.0,870.0,383.29,267.61
2018,6,11,10,15,890.0,118.5,1.85,23.3,897.0,437.49,313.49
2018,6,11,10,30,897.0,119.0,1.9,23.6,924.0,490.81,357.6
2018,6,11,10,45,901.5,120.5,1.9,23.9,945.0,542.49,399.04
2018,6,11,11,0,906.0,122.0,1.9,24.2,966.0,592.66,438.02
2018,6,11,11,15,909.5,122.5,2.0,24.4,980.0,639.82,474.37
2018,6,11,11,30,913.0,123.0,2.1,24.6,994.0,684.99,508.41
2018,6,11,11,45,915.0,123.0,2.2,24.8,1001.0,726.63,539.24
2018,6,11,12,0,917.0,123.0,2.3,25.0,1008.0,765.84,567.79
2018,6,11,12,15,919.0,121.5,2.4,25.1,1007.5,801.32,593.52
2018,6,11,12,30,921.0,120.0,2.5,25.2,1007.0,833.98,615.73
2018,6,11,12,45,922.0,118.0,2.6,25.3,999.5,862.38,635.1
2018,6,11,13,0,923.0,116.0,2.7,25.4,992.0,887.48,652.31
2018,6,11,13,15,920.0,115.5,2.8,25.4,976.5,906.97,666.13
2018,6,11,13,30,917.0,115.0,2.9,25.4,961.0,922.78,677.66
2018,6,11,13,45,913.0,113.5,3.0,25.4,938.5,933.03,685.65
2018,6,11,14,0,909.0,112.0,3.1,25.4,916.0,939.43,691.25
2018,6,11,14,15,903.0,110.5,3.15,25.3,887.5,940.16,693.16
2018,6,11,14,30,897.0,109.0,3.2,25.2,859.0,937.06,692.7
2018,6,11,14,45,888.5,107.5,3.25,25.1,824.5,927.92,688.34
2018,6,11,15,0,880.0,106.0,3.3,25.0,790.0,915.13,681.65
2018,6,11,15,15,869.0,104.0,3.3,25.0,750.0,896.07,670.22
2018,6,11,15,30,858.0,102.0,3.3,25.0,710.0,873.67,656.6
2018,6,11,15,45,844.5,99.0,3.35,24.65,666.0,844.92,639.76
2018,6,11,16,0,831.0,96.0,3.4,24.3,622.0,822.54,627.24
2018,6,11,16,15,813.5,93.0,3.4,24.0,575.0,784.48,603.11
2018,6,11,16,30,796.0,90.0,3.4,23.7,528.0,744.21,577.15
2018,6,11,16,45,772.0,86.5,3.4,23.35,478.5,696.56,545.47
2018,6,11,17,0,748.0,83.0,3.4,23.0,429.0,647.72,511.94
2018,6,11,17,15,716.0,78.5,3.4,22.4,378.5,591.53,471.35
2018,6,11,17,30,684.0,74.0,3.4,21.8,328.0,538.16,431.43
2018,6,11,17,45,640.0,69.0,3.35,21.2,278.5,475.33,382.52
2018,6,11,18,0,596.0,64.0,3.3,20.6,229.0,414.65,333.47
2018,6,11,18,15,531.5,57.0,3.25,19.9,182.5,344.33,275.07
2018,6,11,18,30,467.0,50.0,3.2,19.2,136.0,279.2,219.08
2018,6,11,18,45,369.0,41.0,3.15,18.45,96.5,204.99,155.0
2018,6,11,19,0,271.0,32.0,3.1,17.7,57.0,140.86,94.08
2018,6,11,19,15,156.5,20.0,3.05,17.35,32.5,71.45,0.0
2018,6,11,19,30,42.0,8.0,3.0,17.0,8.0,15.3,0.0
2018,6,11,19,45,21.0,4.0,2.95,16.6,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,12,4,45,61.5,6.5,1.95,14.5,8.5,0.0,0.0
2018,6,12,5,0,123.0,13.0,1.9,14.8,17.0,10.23,0.0
2018,6,12,5,15,261.5,23.5,1.95,15.45,49.0,19.37,6.39
