Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,22,4,45,41.0,6.5,2.15,14.15,7.5,0.0,0.0
2018,6,22,5,0,82.0,13.0,2.1,14.5,15.0,10.23,0.0
2018,6,22,5,15,212.5,25.0,2.1,15.2,45.5,20.57,5.83
2018,6,22,5,30,343.0,37.0,2.1,15.9,76.0,30.5,20.08
2018,6,22,5,45,432.5,45.0,2.15,16.65,118.5,36.92,26.5
2018,6,22,6,0,522.0,53.0,2.2,17.4,161.0,43.44,32.56
2018,6,22,6,15,581.5,59.0,2.2,18.0,209.5,48.19,36.89
2018,6,22,6,30,641.0,65.0,2.2,18.6,258.0,52.99,41.08
2018,6,22,6,45,682.0,70.0,2.15,19.2,308.5,56.83,44.3
2018,6,22,7,0,723.0,75.0,2.1,19.8,359.0,65.6,51.69
2018,6,22,7,15,753.0,79.0,2.05,20.5,410.5,68.67,54.02
2018,6,22,7,30,783.0,83.0,2.0,21.2,462.0,71.69,56.26
2018,6,22,7,45,805.5,86.0,1.95,21.9,512.0,73.78,57.67
2018,6,22,8,0,828.0,89.0,1.9,22.6,562.0,75.81,59.02
2018,6,22,8,15,845.5,91.5,1.85,23.25,609.5,77.32,59.93
2018,6,22,8,30,863.0,94.0,1.8,23.9,657.0,87.8,68.32
2018,6,22,8,45,876.5,96.5,1.75,24.55,701.0,89.56,69.39
2018,6,22,9,0,890.0,99.0,1.7,25.2,745.0,146.21,81.74
2018,6,22,9,15,899.0,101.5,1.65,25.65,784.0,204.9,117.4
2018,6,22,9,30,908.0,104.0,1.6,26.1,823.0,263.92,162.17
2018,6,22,9,45,914.5,106.0,1.6,26.5,856.5,322.05,210.02
2018,6,22,10,0,921.0,108.0,1.6,26.9,890.0,379.73,258.34
2018,6,22,10,15,927.5,109.0,1.65,27.15,918.0,436.08,305.37
2018,6,22,10,30,934.0,110.0,1.7,27.4,946.0,491.5,350.61
2018,6,22,10,45,938.0,110.5,1.75,27.65,967.0,544.2,392.62
2018,6,22,11,0,942.0,111.0,1.8,27.9,988.0,595.25,432.15
2018,6,22,11,15,944.0,112.0,1.9,28.0,1002.0,643.65,469.19
2018,6,22,11,30,946.0,113.0,2.0,28.1,1016.0,689.88,503.77
2018,6,22,11,45,947.0,113.5,2.1,28.15,1022.5,732.73,535.37
2018,6,22,12,0,948.0,114.0,2.2,28.2,1029.0,773.01,564.62
2018,6,22,12,15,946.5,114.5,2.35,28.2,1028.0,808.71,590.77
2018,6,22,12,30,945.0,115.0,2.5,28.2,1027.0,841.38,613.28
2018,6,22,12,45,941.5,116.0,2.6,28.2,1018.5,869.65,632.52
2018,6,22,13,0,938.0,117.0,2.7,28.2,1010.0,894.47,649.56
2018,6,22,13,15,935.5,116.0,2.85,28.1,995.0,914.84,664.42
2018,6,22,13,30,933.0,115.0,3.0,28.0,980.0,931.49,676.97
2018,6,22,13,45,928.5,114.5,3.1,27.95,958.0,943.02,685.81
2018,6,22,14,0,924.0,114.0,3.2,27.9,936.0,950.69,692.29
2018,6,22,14,15,917.5,112.5,3.25,27.8,907.0,951.72,694.36
2018,6,22,14,30,911.0,111.0,3.3,27.7,878.0,948.85,694.04
2018,6,22,14,45,902.5,109.0,3.35,27.6,843.0,939.85,689.81
2018,6,22,15,0,894.0,107.0,3.4,27.5,808.0,927.11,683.23
2018,6,22,15,15,883.0,105.5,3.4,27.5,768.5,909.04,672.59
2018,6,22,15,30,872.0,104.0,3.4,27.5,729.0,887.59,659.75
2018,6,22,15,45,858.5,101.0,3.45,27.15,684.5,859.2,643.39
2018,6,22,16,0,845.0,98.0,3.5,26.8,640.0,837.21,631.31
2018,6,22,16,15,826.5,95.0,3.5,26.5,592.0,798.53,607.08
2018,6,22,16,30,808.0,92.0,3.5,26.2,544.0,757.6,581.01
2018,6,22,16,45,784.5,88.5,3.5,25.85,494.0,710.4,550.1
2018,6,22,17,0,761.0,85.0,3.5,25.5,444.0,661.88,517.4
2018,6,22,17,15,728.5,81.0,3.45,24.9,393.0,605.71,477.29
2018,6,22,17,30,696.0,77.0,3.4,24.3,342.0,552.43,437.95
2018,6,22,17,45,650.5,72.0,3.35,23.7,291.5,488.28,388.86
2018,6,22,18,0,605.0,67.0,3.3,23.1,241.0,426.33,339.67
2018,6,22,18,15,541.0,60.0,3.2,22.25,193.5,355.66,282.05
2018,6,22,18,30,477.0,53.0,3.1,21.4,146.0,290.01,226.58
2018,6,22,18,45,380.0,44.0,3.0,20.6,105.0,215.06,162.78
2018,6,22,19,0,283.0,35.0,2.9,19.8,64.0,149.87,104.26
2018,6,22,19,15,166.5,22.0,2.9,19.4,37.0,79.23,6.85
2018,6,22,19,30,50.0,9.0,2.9,19.0,10.0,18.16,0.0
2018,6,22,19,45,25.0,4.5,2.9,18.6,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,23,4,45,48.5,6.5,2.45,16.9,7.5,0.0,0.0
2018,6,23,5,0,97.0,13.0,2.4,17.1,15.0,10.23,0.0
2018,6,23,5,15,228.5,24.0,2.45,17.65,45.5,19.76,4.95
2018,6,23,5,30,360.0,35.0,2.5,18.2,76.0,28.91,18.5
2018,6,23,5,45,450.0,42.5,2.5,18.8,118.5,35.02,24.6
2018,6,23,6,0,540.0,50.0,2.5,19.4,161.0,41.25,30.37
2018,6,23,6,15,598.0,55.5,2.5,19.9,209.0,45.73,34.43
2018,6,23,6,30,656.0,61.0,2.5,20.4,257.0,50.25,38.39
2018,6,23,6,45,697.0,64.5,2.5,20.9,307.5,57.47,44.54
2018,6,23,7,0,738.0,68.0,2.5,21.4,358.0,60.57,47.01
2018,6,23,7,15,767.0,71.5,2.5,22.0,409.0,63.45,49.22
2018,6,23,7,30,796.0,75.0,2.5,22.6,460.0,66.3,51.36
2018,6,23,7,45,818.0,78.0,2.45,23.2,510.0,68.6,52.99
2018,6,23,8,0,840.0,81.0,2.4,23.8,560.0,78.89,61.33
2018,6,23,8,15,856.5,83.0,2.4,24.4,607.0,80.86,62.62
2018,6,23,8,30,873.0,85.0,2.4,25.0,654.0,82.71,63.81
2018,6,23,8,45,886.0,87.0,2.4,25.6,697.5,84.32,64.81
2018,6,23,9,0,899.0,89.0,2.4,26.2,741.0,140.24,76.8
2018,6,23,9,15,908.5,91.0,2.35,26.7,780.5,199.08,112.35
2018,6,23,9,30,918.0,93.0,2.3,27.2,820.0,258.31,157.3
2018,6,23,9,45,926.0,94.5,2.25,27.7,854.5,316.96,205.58
2018,6,23,10,0,934.0,96.0,2.2,28.2,889.0,375.33,254.48
2018,6,23,10,15,939.5,97.5,2.2,28.5,917.0,432.22,302.04
2018,6,23,10,30,945.0,99.0,2.2,28.8,945.0,488.07,347.65
2018,6,23,10,45,949.5,99.5,2.2,29.1,966.5,541.46,390.11
2018,6,23,11,0,954.0,100.0,2.2,29.4,988.0,593.24,430.02
2018,6,23,11,15,957.5,101.0,2.25,29.6,1003.5,642.98,467.63
2018,6,23,11,30,961.0,102.0,2.3,29.8,1019.0,690.65,502.73
2018,6,23,11,45,962.5,102.0,2.35,29.95,1026.0,733.95,534.1
2018,6,23,12,0,964.0,102.0,2.4,30.1,1033.0,774.64,563.02
2018,6,23,12,15,963.5,102.5,2.4,30.15,1032.5,811.49,588.38
2018,6,23,12,30,963.0,103.0,2.4,30.2,1032.0,845.31,610.23
2018,6,23,12,45,961.0,103.0,2.45,30.3,1024.0,874.28,629.09
2018,6,23,13,0,959.0,103.0,2.5,30.4,1016.0,899.77,645.74
2018,6,23,13,15,956.5,103.0,2.55,30.4,1001.5,921.21,660.09
2018,6,23,13,30,954.0,103.0,2.6,30.4,987.0,938.9,672.14
2018,6,23,13,45,950.5,102.0,2.6,30.4,965.5,950.95,680.28
2018,6,23,14,0,947.0,101.0,2.6,30.4,944.0,959.05,686.05
2018,6,23,14,15,941.5,99.5,2.6,30.3,915.0,960.91,688.26
2018,6,23,14,30,936.0,98.0,2.6,30.2,886.0,958.8,688.12
2018,6,23,14,45,928.5,96.5,2.65,30.15,851.5,950.97,684.74
2018,6,23,15,0,921.0,95.0,2.7,30.1,817.0,939.32,679.04
2018,6,23,15,15,910.5,93.5,2.7,30.1,777.0,921.3,668.75
2018,6,23,15,30,900.0,92.0,2.7,30.1,737.0,899.79,656.26
2018,6,23,15,45,883.5,90.5,2.65,29.8,691.5,869.81,638.59
2018,6,23,16,0,867.0,89.0,2.6,29.5,646.0,836.96,618.94
2018,6,23,16,15,837.5,90.5,2.6,29.15,595.5,802.81,598.69
2018,6,23,16,30,808.0,92.0,2.6,28.8,545.0,758.05,570.81
2018,6,23,16,45,772.0,92.0,2.55,28.5,492.5,705.3,536.48
2018,6,23,17,0,736.0,92.0,2.5,28.2,440.0,655.08,502.66
2018,6,23,17,15,691.5,89.5,2.4,27.35,387.0,593.47,459.68
2018,6,23,17,30,647.0,87.0,2.3,26.5,334.0,532.96,416.1
2018,6,23,17,45,586.0,83.0,2.2,25.65,282.0,462.54,363.42
2018,6,23,18,0,525.0,79.0,2.1,24.8,230.0,395.59,311.52
2018,6,23,18,15,455.0,70.5,2.05,23.95,183.5,323.82,254.17
2018,6,23,18,30,385.0,62.0,2.0,23.1,137.0,255.0,197.45
2018,6,23,18,45,294.0,49.0,1.95,22.2,97.0,184.39,138.46
2018,6,23,19,0,203.0,36.0,1.9,21.3,57.0,123.61,85.34
2018,6,23,19,15,119.0,21.5,1.9,20.95,32.5,65.58,6.0
2018,6,23,19,30,35.0,7.0,1.9,20.6,8.0,13.29,0.0
2018,6,23,19,45,17.5,3.5,1.85,20.2,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,24,4,45,22.0,5.0,1.65,15.9,5.5,0.0,0.0
2018,6,24,5,0,44.0,10.0,1.7,15.9,11.0,7.87,0.0
2018,6,24,5,15,117.5,25.0,1.8,16.15,36.0,18.85,4.18
2018,6,24,5,30,191.0,40.0,1.9,16.4,61.0,29.98,19.54
2018,6,24,5,45,263.5,54.5,1.95,16.65,99.5,40.66,29.72
2018,6,24,6,0,336.0,69.0,2.0,16.9,138.0,51.24,39.45
2018,6,24,6,15,350.5,84.0,2.0,17.35,173.0,61.42,48.59
2018,6,24,6,30,365.0,99.0,2.0,17.8,208.0,71.22,57.19
2018,6,24,6,45,431.0,108.5,2.05,18.25,260.5,77.87,62.83
2018,6,24,7,0,497.0,118.0,2.1,18.7,313.0,84.48,68.31
2018,6,24,7,15,553.0,123.5,2.1,19.15,368.0,90.46,73.12
2018,6,24,7,30,609.0,129.0,2.1,19.6,423.0,93.41,75.26
2018,6,24,7,45,634.5,135.5,2.15,20.05,470.5,96.36,77.38
2018,6,24,8,0,660.0,142.0,2.2,20.5,518.0,99.14,79.34
2018,6,24,8,15,681.0,148.0,2.25,20.8,564.5,101.33,80.84
2018,6,24,8,30,702.0,154.0,2.3,21.1,611.0,103.35,82.19
2018,6,24,8,45,717.5,159.5,2.4,21.4,653.5,104.74,83.03
2018,6,24,9,0,733.0,165.0,2.5,21.7,696.0,154.99,95.38
2018,6,24,9,15,760.5,161.5,2.55,21.85,738.5,206.2,126.36
2018,6,24,9,30,788.0,158.0,2.6,22.0,781.0,265.79,171.66
2018,6,24,9,45,816.0,150.5,2.7,22.2,820.0,318.32,215.11
2018,6,24,10,0,844.0,143.0,2.8,22.4,859.0,372.93,261.51
2018,6,24,10,15,846.5,148.0,2.8,22.4,886.0,428.11,308.87
2018,6,24,10,30,849.0,153.0,2.8,22.4,913.0,482.25,354.43
2018,6,24,10,45,848.0,158.0,2.85,22.4,932.0,533.45,396.76
2018,6,24,11,0,847.0,163.0,2.9,22.4,951.0,582.87,436.6
2018,6,24,11,15,845.0,167.5,2.95,22.35,963.5,629.42,473.38
2018,6,24,11,30,843.0,172.0,3.0,22.3,976.0,673.8,507.68
2018,6,24,11,45,836.5,178.5,3.0,22.2,981.0,714.39,538.36
2018,6,24,12,0,830.0,185.0,3.0,22.1,986.0,752.28,566.48
2018,6,24,12,15,836.5,181.0,3.0,22.1,988.0,788.84,593.21
2018,6,24,12,30,843.0,177.0,3.0,22.1,990.0,822.97,617.86
2018,6,24,12,45,849.0,171.5,3.0,22.05,985.0,852.74,639.34
2018,6,24,13,0,855.0,166.0,3.0,22.0,980.0,879.43,657.64
2018,6,24,13,15,846.0,169.0,3.0,21.95,964.0,897.53,670.16
2018,6,24,13,30,837.0,172.0,3.0,21.9,948.0,911.92,680.31
2018,6,24,13,45,824.0,174.5,3.0,21.8,923.5,918.56,685.51
2018,6,24,14,0,811.0,177.0,3.0,21.7,899.0,921.37,688.31
2018,6,24,14,15,801.5,175.5,3.0,21.55,870.0,919.93,688.54
2018,6,24,14,30,792.0,174.0,3.0,21.4,841.0,914.81,686.43
2018,6,24,14,45,768.0,175.5,3.0,21.25,801.0,895.7,674.93
2018,6,24,15,0,744.0,177.0,3.0,21.1,761.0,882.09,667.35
2018,6,24,15,15,711.5,175.0,3.0,21.1,710.5,845.9,643.79
2018,6,24,15,30,679.0,173.0,3.0,21.1,660.0,807.21,618.46
2018,6,24,15,45,597.0,173.5,3.1,20.7,582.5,726.28,563.1
2018,6,24,16,0,515.0,174.0,3.2,20.3,505.0,636.09,499.59
2018,6,24,16,15,421.0,181.0,3.25,20.05,438.0,554.77,439.65
2018,6,24,16,30,327.0,188.0,3.3,19.8,371.0,457.22,365.93
2018,6,24,16,45,260.5,189.0,3.3,19.5,326.5,399.08,321.11
2018,6,24,17,0,194.0,190.0,3.3,19.2,282.0,329.07,266.02
2018,6,24,17,15,233.0,165.0,3.25,18.8,263.0,338.32,275.08
2018,6,24,17,30,272.0,140.0,3.2,18.4,244.0,327.73,267.82
2018,6,24,17,45,306.0,116.0,3.15,17.95,217.0,310.8,254.76
2018,6,24,18,0,340.0,92.0,3.1,17.5,190.0,302.96,247.8
2018,6,24,18,15,305.5,77.0,3.0,17.05,152.5,252.34,204.75
2018,6,24,18,30,271.0,62.0,2.9,16.6,115.0,204.5,163.02
2018,6,24,18,45,208.0,48.5,2.8,16.15,82.5,150.34,115.7
2018,6,24,19,0,145.0,35.0,2.7,15.7,50.0,103.02,72.63
2018,6,24,19,15,81.0,21.0,2.65,15.4,28.5,49.3,4.31
2018,6,24,19,30,17.0,7.0,2.6,15.1,7.0,9.31,0.0
2018,6,24,19,45,8.5,3.5,2.55,14.8,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,4,45,16.0,4.0,2.85,12.85,4.5,0.0,0.0
2018,6,25,5,0,32.0,8.0,2.9,13.0,9.0,6.29,0.0
2018,6,25,5,15,89.0,20.0,2.9,13.35,28.5,15.13,2.0
2018,6,25,5,30,146.0,32.0,2.9,13.7,48.0,24.06,14.73
2018,6,25,5,45,170.5,38.5,2.9,14.05,66.5,28.81,19.67
2018,6,25,6,0,195.0,45.0,2.9,14.4,85.0,33.47,24.13
2018,6,25,6,15,97.5,43.5,2.85,14.85,63.5,32.73,23.61
2018,6,25,6,30,0.0,42.0,2.8,15.3,42.0,32.08,23.05
2018,6,25,6,45,0.0,45.5,2.75,15.75,45.5,34.77,25.39
2018,6,25,7,0,0.0,49.0,2.7,16.2,49.0,37.48,27.67
2018,6,25,7,15,0.0,75.5,2.65,16.6,75.5,57.97,45.56
2018,6,25,7,30,0.0,102.0,2.6,17.0,102.0,77.3,62.14
2018,6,25,7,45,0.0,116.0,2.55,17.4,116.0,87.41,70.54
2018,6,25,8,0,0.0,130.0,2.5,17.8,130.0,97.45,78.78
2018,6,25,8,15,1.0,148.0,2.55,18.2,148.5,110.12,89.18
2018,6,25,8,30,2.0,166.0,2.6,18.6,167.0,122.65,99.34
2018,6,25,8,45,4.5,182.0,2.6,18.95,185.0,133.76,108.24
2018,6,25,9,0,7.0,198.0,2.6,19.3,203.0,146.09,112.63
2018,6,25,9,15,11.5,228.0,2.65,19.65,237.0,168.59,129.77
2018,6,25,9,30,16.0,258.0,2.7,20.0,271.0,191.95,147.47
2018,6,25,9,45,20.5,282.5,2.75,20.35,299.5,212.53,162.93
2018,6,25,10,0,25.0,307.0,2.8,20.7,328.0,227.21,173.82
2018,6,25,10,15,154.0,312.5,2.85,21.0,449.5,281.69,213.11
2018,6,25,10,30,283.0,318.0,2.9,21.3,571.0,350.34,264.37
2018,6,25,10,45,310.5,338.5,2.95,21.55,622.0,399.03,301.85
2018,6,25,11,0,338.0,359.0,3.0,21.8,673.0,450.65,341.11
2018,6,25,11,15,473.0,307.0,3.1,22.0,754.0,517.66,392.3
2018,6,25,11,30,608.0,255.0,3.2,22.2,835.0,591.02,448.08
2018,6,25,11,45,750.5,195.5,3.25,22.4,916.5,669.0,506.8
2018,6,25,12,0,893.0,136.0,3.3,22.6,998.0,749.18,566.48
2018,6,25,12,15,910.0,128.0,3.4,22.7,1006.0,790.85,597.14
2018,6,25,12,30,927.0,120.0,3.5,22.8,1014.0,830.46,625.12
2018,6,25,12,45,930.0,116.5,3.6,22.9,1007.5,860.03,645.59
2018,6,25,13,0,933.0,113.0,3.7,23.0,1001.0,886.34,663.9
2018,6,25,13,15,931.0,112.5,3.75,23.0,987.0,907.53,678.78
2018,6,25,13,30,929.0,112.0,3.8,23.0,973.0,925.07,691.28
2018,6,25,13,45,925.5,110.5,3.9,22.95,951.5,936.61,700.27
2018,6,25,14,0,922.0,109.0,4.0,22.9,930.0,944.29,706.81
2018,6,25,14,15,917.0,107.5,4.05,22.8,902.5,946.72,709.8
2018,6,25,14,30,912.0,106.0,4.1,22.7,875.0,945.28,710.33
2018,6,25,14,45,906.0,104.0,4.1,22.6,841.5,938.6,707.16
2018,6,25,15,0,900.0,102.0,4.1,22.5,808.0,928.16,701.56
2018,6,25,15,15,889.5,100.0,4.1,22.5,768.5,910.03,690.51
2018,6,25,15,30,879.0,98.0,4.1,22.5,729.0,888.46,677.17
2018,6,25,15,45,867.5,95.5,4.2,22.05,686.0,862.24,662.2
2018,6,25,16,0,856.0,93.0,4.3,21.6,643.0,832.98,644.93
2018,6,25,16,15,841.0,90.0,4.3,21.25,596.5,806.08,628.5
2018,6,25,16,30,826.0,87.0,4.3,20.9,550.0,767.6,603.45
2018,6,25,16,45,805.0,83.5,4.35,20.55,500.5,721.81,572.83
2018,6,25,17,0,784.0,80.0,4.4,20.2,451.0,674.49,540.55
2018,6,25,17,15,753.0,76.5,4.4,19.65,400.0,619.13,500.17
2018,6,25,17,30,722.0,73.0,4.4,19.1,349.0,563.67,458.15
2018,6,25,17,45,679.0,68.0,4.35,18.6,298.0,502.26,409.62
2018,6,25,18,0,636.0,63.0,4.3,18.1,247.0,440.43,359.06
2018,6,25,18,15,574.5,57.5,4.2,17.55,199.5,371.16,300.67
2018,6,25,18,30,513.0,52.0,4.1,17.0,152.0,306.49,244.27
2018,6,25,18,45,417.0,43.5,4.0,16.5,110.0,230.34,177.73
2018,6,25,19,0,321.0,35.0,3.9,16.0,68.0,163.72,116.41
2018,6,25,19,15,192.5,22.5,3.85,15.65,39.5,88.35,12.85
2018,6,25,19,30,64.0,10.0,3.8,15.3,11.0,22.22,0.0
2018,6,25,19,45,32.0,5.0,3.75,14.95,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,4,45,17.0,5.0,2.6,11.8,5.5,0.0,0.0
2018,6,26,5,0,34.0,10.0,2.6,12.0,11.0,7.87,0.0
2018,6,26,5,15,116.0,25.5,2.6,12.5,37.0,19.2,3.61
2018,6,26,5,30,198.0,41.0,2.6,13.0,63.0,30.72,20.38
2018,6,26,5,45,292.0,54.5,2.6,13.5,104.5,40.85,30.26
2018,6,26,6,0,386.0,68.0,2.6,14.0,146.0,50.99,39.68
2018,6,26,6,15,448.5,78.0,2.55,14.5,193.0,58.44,46.51
2018,6,26,6,30,511.0,88.0,2.5,15.0,240.0,68.74,55.65
2018,6,26,6,45,557.5,96.0,2.45,15.45,290.0,74.01,60.16
2018,6,26,7,0,604.0,104.0,2.4,15.9,340.0,79.18,64.45
2018,6,26,7,15,639.0,110.5,2.35,16.4,390.5,82.97,67.43
2018,6,26,7,30,674.0,117.0,2.3,16.9,441.0,86.65,70.25
2018,6,26,7,45,701.5,121.0,2.25,17.35,490.0,88.4,71.39
2018,6,26,8,0,729.0,125.0,2.2,17.8,539.0,90.11,72.48
2018,6,26,8,15,751.0,128.5,2.2,18.25,586.5,91.31,73.14
2018,6,26,8,30,773.0,132.0,2.2,18.7,634.0,100.39,80.49
2018,6,26,8,45,790.5,135.0,2.2,19.15,678.5,101.03,80.65
2018,6,26,9,0,808.0,138.0,2.2,19.6,723.0,151.63,91.51
2018,6,26,9,15,824.5,138.5,2.25,20.0,763.0,206.73,125.02
2018,6,26,9,30,841.0,139.0,2.3,20.4,803.0,263.24,168.36
2018,6,26,9,45,856.0,137.5,2.3,20.75,838.5,319.18,215.12
2018,6,26,10,0,871.0,136.0,2.3,21.1,874.0,378.43,265.43
2018,6,26,10,15,878.0,137.5,2.4,21.35,902.0,432.99,312.31
2018,6,26,10,30,885.0,139.0,2.5,21.6,930.0,486.77,357.67
2018,6,26,10,45,891.0,139.5,2.6,21.9,952.0,538.42,400.22
2018,6,26,11,0,897.0,140.0,2.7,22.2,974.0,588.75,440.58
2018,6,26,11,15,901.5,140.5,2.75,22.3,989.5,636.68,478.28
2018,6,26,11,30,906.0,141.0,2.8,22.4,1005.0,682.79,513.69
2018,6,26,11,45,909.0,140.5,2.9,22.5,1012.5,725.19,545.91
2018,6,26,12,0,912.0,140.0,3.0,22.6,1020.0,765.32,575.9
2018,6,26,12,15,917.5,136.5,3.1,22.6,1021.5,802.64,603.74
2018,6,26,12,30,923.0,133.0,3.2,22.6,1023.0,837.37,628.67
2018,6,26,12,45,929.5,127.0,3.25,22.6,1017.5,868.05,649.82
2018,6,26,13,0,936.0,121.0,3.3,22.6,1012.0,895.53,668.81
2018,6,26,13,15,934.0,119.5,3.4,22.5,997.0,916.17,683.81
2018,6,26,13,30,932.0,118.0,3.5,22.4,982.0,933.08,696.45
2018,6,26,13,45,929.0,116.0,3.55,22.3,960.5,944.86,705.45
2018,6,26,14,0,926.0,114.0,3.6,22.2,939.0,952.73,711.98
2018,6,26,14,15,921.5,112.0,3.65,22.05,911.0,955.32,715.25
2018,6,26,14,30,917.0,110.0,3.7,21.9,883.0,954.0,716.04
2018,6,26,14,45,911.5,107.0,3.75,21.75,849.0,946.91,713.07
2018,6,26,15,0,906.0,104.0,3.8,21.6,815.0,935.97,707.61
2018,6,26,15,15,895.0,102.0,3.8,21.6,775.0,917.42,696.32
2018,6,26,15,30,884.0,100.0,3.8,21.6,735.0,895.41,682.73
2018,6,26,15,45,873.5,96.5,3.85,21.15,691.5,868.97,667.48
2018,6,26,16,0,863.0,93.0,3.9,20.7,648.0,839.39,649.87
2018,6,26,16,15,849.0,89.0,3.9,20.35,601.0,803.47,627.05
2018,6,26,16,30,835.0,85.0,3.9,20.0,554.0,772.99,607.92
2018,6,26,16,45,814.5,82.0,3.9,19.7,504.5,727.89,577.59
2018,6,26,17,0,794.0,79.0,3.9,19.4,455.0,681.19,545.55
2018,6,26,17,15,764.0,75.5,3.85,18.95,404.0,626.15,505.35
2018,6,26,17,30,734.0,72.0,3.8,18.5,353.0,570.9,463.4
2018,6,26,17,45,692.0,67.5,3.8,18.05,302.0,507.56,413.68
2018,6,26,18,0,650.0,63.0,3.8,17.6,251.0,448.72,365.61
2018,6,26,18,15,587.5,57.0,3.7,17.1,202.5,377.67,305.91
2018,6,26,18,30,525.0,51.0,3.6,16.6,154.0,311.37,248.23
2018,6,26,18,45,414.5,42.5,3.5,16.1,109.5,228.87,176.76
2018,6,26,19,0,304.0,34.0,3.4,15.6,65.0,157.57,112.21
2018,6,26,19,15,180.0,21.0,3.4,15.25,37.0,84.01,12.75
2018,6,26,19,30,56.0,8.0,3.4,14.9,9.0,18.91,0.0
2018,6,26,19,45,28.0,4.0,3.35,14.6,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,27,4,45,13.5,4.0,3.05,12.0,4.5,0.0,0.0
2018,6,27,5,0,27.0,8.0,3.1,12.2,9.0,6.29,0.0
2018,6,27,5,15,70.0,17.5,3.15,12.65,24.0,13.46,0.44
2018,6,27,5,30,113.0,27.0,3.2,13.1,39.0,20.31,11.53
2018,6,27,5,45,70.0,33.5,3.25,13.5,42.0,25.34,16.64
2018,6,27,6,0,27.0,40.0,3.3,13.9,45.0,31.18,22.13
2018,6,27,6,15,13.5,48.0,3.25,14.4,50.5,37.13,27.58
2018,6,27,6,30,0.0,56.0,3.2,14.9,56.0,42.88,32.72
2018,6,27,6,45,0.0,68.5,3.2,15.4,68.5,52.49,41.16
2018,6,27,7,0,0.0,81.0,3.2,15.9,81.0,61.73,49.14
2018,6,27,7,15,0.0,103.5,3.2,16.3,103.5,77.81,62.98
2018,6,27,7,30,0.0,126.0,3.2,16.7,126.0,93.61,76.38
2018,6,27,7,45,3.0,150.0,3.2,17.1,151.5,110.22,90.29
2018,6,27,8,0,6.0,174.0,3.2,17.5,177.0,126.58,103.8
2018,6,27,8,15,11.0,196.5,3.2,17.8,203.0,141.82,116.24
2018,6,27,8,30,16.0,219.0,3.2,18.1,229.0,156.88,128.4
2018,6,27,8,45,18.5,236.5,3.2,18.45,249.0,168.63,137.67
2018,6,27,9,0,21.0,254.0,3.2,18.8,269.0,183.19,141.99
2018,6,27,9,15,18.5,253.5,3.25,19.05,267.5,186.24,143.8
2018,6,27,9,30,16.0,253.0,3.3,19.3,266.0,188.55,145.32
2018,6,27,9,45,17.0,267.0,3.3,19.6,281.0,201.04,154.75
2018,6,27,10,0,18.0,281.0,3.3,19.9,296.0,213.78,164.36
2018,6,27,10,15,130.0,302.5,3.35,20.1,418.0,265.83,202.42
2018,6,27,10,30,242.0,324.0,3.4,20.3,540.0,336.2,255.57
2018,6,27,10,45,448.0,281.5,3.45,20.5,693.5,425.9,323.49
2018,6,27,11,0,654.0,239.0,3.5,20.7,847.0,533.52,405.15
2018,6,27,11,15,755.0,200.0,3.55,20.8,912.0,599.09,455.89
2018,6,27,11,30,856.0,161.0,3.6,20.9,977.0,672.67,512.08
2018,6,27,11,45,892.5,143.5,3.6,21.0,999.5,715.97,545.42
2018,6,27,12,0,929.0,126.0,3.6,21.1,1022.0,766.91,583.53
2018,6,27,12,15,929.5,125.0,3.7,21.05,1021.5,802.74,610.67
2018,6,27,12,30,930.0,124.0,3.8,21.0,1021.0,835.68,634.49
2018,6,27,12,45,929.5,123.0,3.85,21.0,1013.5,864.75,654.85
2018,6,27,13,0,929.0,122.0,3.9,21.0,1006.0,890.51,672.94
2018,6,27,13,15,926.5,120.0,3.95,20.9,990.5,910.21,687.2
2018,6,27,13,30,924.0,118.0,4.0,20.8,975.0,926.18,699.03
2018,6,27,13,45,920.5,116.5,4.05,20.65,953.5,937.9,708.23
2018,6,27,14,0,917.0,115.0,4.1,20.5,932.0,945.77,714.94
2018,6,27,14,15,807.0,158.0,4.15,20.35,860.5,909.15,691.14
2018,6,27,14,30,697.0,201.0,4.2,20.2,789.0,864.02,661.43
2018,6,27,14,45,738.5,176.0,4.25,20.05,776.5,878.67,673.73
2018,6,27,15,0,780.0,151.0,4.3,19.9,764.0,882.17,677.89
2018,6,27,15,15,823.5,127.5,4.3,19.9,745.5,891.87,686.02
2018,6,27,15,30,867.0,104.0,4.3,19.9,727.0,885.13,682.7
2018,6,27,15,45,853.0,101.5,4.45,19.45,683.0,857.13,666.54
2018,6,27,16,0,839.0,99.0,4.6,19.0,639.0,835.66,655.19
2018,6,27,16,15,820.0,96.5,4.6,18.7,591.5,797.44,630.08
2018,6,27,16,30,801.0,94.0,4.6,18.4,544.0,756.99,603.08
2018,6,27,16,45,776.5,90.5,4.65,18.05,494.0,709.35,570.57
2018,6,27,17,0,752.0,87.0,4.7,17.7,444.0,660.45,536.24
2018,6,27,17,15,719.5,83.5,4.7,17.3,393.5,608.0,496.83
2018,6,27,17,30,687.0,80.0,4.7,16.9,343.0,553.04,454.29
2018,6,27,17,45,641.5,75.0,4.7,16.5,293.0,489.17,403.18
2018,6,27,18,0,596.0,70.0,4.7,16.1,243.0,427.43,352.06
2018,6,27,18,15,531.0,63.5,4.6,15.7,195.5,356.91,291.93
2018,6,27,18,30,466.0,57.0,4.5,15.3,148.0,291.33,234.31
2018,6,27,18,45,369.0,47.5,4.4,14.9,107.0,215.79,167.96
2018,6,27,19,0,272.0,38.0,4.3,14.5,66.0,150.37,107.9
2018,6,27,19,15,159.5,24.0,4.25,14.2,38.5,80.8,12.71
2018,6,27,19,30,47.0,10.0,4.2,13.9,11.0,18.5,0.0
2018,6,27,19,45,23.5,5.0,4.15,13.65,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,4,45,27.5,6.0,3.75,12.4,6.5,0.0,0.0
2018,6,28,5,0,55.0,12.0,3.8,12.6,13.0,9.44,0.0
2018,6,28,5,15,166.0,25.0,3.9,13.05,40.5,18.97,2.29
2018,6,28,5,30,277.0,38.0,4.0,13.5,68.0,28.95,18.72
2018,6,28,5,45,372.0,47.0,4.05,13.95,109.0,38.25,27.88
2018,6,28,6,0,467.0,56.0,4.1,14.4,150.0,45.43,34.67
2018,6,28,6,15,530.5,62.5,4.1,14.95,197.0,50.4,39.28
2018,6,28,6,30,594.0,69.0,4.1,15.5,244.0,55.42,43.75
2018,6,28,6,45,639.0,73.5,4.1,16.05,294.0,58.75,46.58
2018,6,28,7,0,684.0,78.0,4.1,16.6,344.0,62.12,49.33
2018,6,28,7,15,716.0,82.5,4.05,17.05,394.5,70.63,56.53
2018,6,28,7,30,748.0,87.0,4.0,17.5,445.0,73.89,59.07
2018,6,28,7,45,771.5,89.5,3.95,17.95,493.5,75.5,60.15
2018,6,28,8,0,795.0,92.0,3.9,18.4,542.0,77.08,61.19
2018,6,28,8,15,812.5,95.0,3.85,18.85,588.5,78.79,62.34
2018,6,28,8,30,830.0,98.0,3.8,19.3,635.0,80.4,63.41
2018,6,28,8,45,844.0,100.0,3.7,19.7,678.5,90.62,71.78
2018,6,28,9,0,858.0,102.0,3.6,20.1,722.0,140.96,81.84
2018,6,28,9,15,868.0,104.5,3.55,20.45,760.5,198.0,116.54
2018,6,28,9,30,878.0,107.0,3.5,20.8,799.0,255.53,161.14
2018,6,28,9,45,885.5,109.0,3.45,21.15,832.5,312.35,209.36
2018,6,28,10,0,893.0,111.0,3.4,21.5,866.0,368.89,258.48
2018,6,28,10,15,899.0,112.0,3.4,21.75,893.5,423.7,306.12
2018,6,28,10,30,905.0,113.0,3.4,22.0,921.0,477.59,352.04
2018,6,28,10,45,909.5,113.5,3.4,22.25,942.0,529.28,395.06
2018,6,28,11,0,914.0,114.0,3.4,22.5,963.0,579.45,435.65
2018,6,28,11,15,916.5,115.5,3.45,22.6,977.5,627.47,473.86
2018,6,28,11,30,919.0,117.0,3.5,22.7,992.0,673.45,509.6
2018,6,28,11,45,920.0,117.5,3.55,22.8,999.0,715.49,541.69
2018,6,28,12,0,921.0,118.0,3.6,22.9,1006.0,755.06,571.35
2018,6,28,12,15,923.5,116.0,3.7,22.95,1006.5,791.19,598.44
2018,6,28,12,30,926.0,114.0,3.8,23.0,1007.0,824.54,621.98
2018,6,28,12,45,928.0,111.5,3.9,23.0,1000.5,854.09,642.79
2018,6,28,13,0,930.0,109.0,4.0,23.0,994.0,880.39,661.41
2018,6,28,13,15,927.5,109.0,4.05,22.95,980.0,901.6,676.49
2018,6,28,13,30,925.0,109.0,4.1,22.9,966.0,919.17,689.2
2018,6,28,13,45,921.0,107.5,4.15,22.9,944.5,930.3,697.52
2018,6,28,14,0,917.0,106.0,4.2,22.9,923.0,937.57,703.36
2018,6,28,14,15,911.0,105.0,4.25,22.75,895.0,939.64,706.23
2018,6,28,14,30,905.0,104.0,4.3,22.6,867.0,937.87,706.64
2018,6,28,14,45,897.0,102.5,4.3,22.5,833.0,930.0,702.62
2018,6,28,15,0,889.0,101.0,4.3,22.4,799.0,918.43,696.2
2018,6,28,15,15,878.5,99.0,4.3,22.4,760.0,900.51,685.22
2018,6,28,15,30,868.0,97.0,4.3,22.4,721.0,879.2,671.96
2018,6,28,15,45,855.0,94.5,4.35,22.05,677.5,851.97,655.65
2018,6,28,16,0,842.0,92.0,4.4,21.7,634.0,821.8,637.13
2018,6,28,16,15,825.0,89.5,4.4,21.4,587.5,794.25,620.05
2018,6,28,16,30,808.0,87.0,4.4,21.1,541.0,755.3,594.46
2018,6,28,16,45,785.5,83.5,4.45,20.8,491.5,709.0,563.31
2018,6,28,17,0,763.0,80.0,4.5,20.5,442.0,661.32,530.47
2018,6,28,17,15,733.0,76.5,4.5,20.0,392.0,607.46,491.0
2018,6,28,17,30,703.0,73.0,4.5,19.5,342.0,553.46,449.94
2018,6,28,17,45,661.0,68.5,4.5,19.05,292.5,494.04,402.95
2018,6,28,18,0,619.0,64.0,4.5,18.6,243.0,434.1,353.89
2018,6,28,18,15,557.0,57.5,4.4,18.0,195.5,364.15,295.07
2018,6,28,18,30,495.0,51.0,4.3,17.4,148.0,299.0,238.43
2018,6,28,18,45,400.0,42.5,4.2,16.85,107.0,224.05,172.99
2018,6,28,19,0,305.0,34.0,4.1,16.3,66.0,158.65,112.99
2018,6,28,19,15,182.0,21.5,4.05,15.9,38.0,85.46,13.64
2018,6,28,19,30,59.0,9.0,4.0,15.5,10.0,20.48,0.0
2018,6,28,19,45,29.5,4.5,3.9,15.15,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,29,4,45,49.0,5.5,1.7,14.15,6.5,0.0,0.0
2018,6,29,5,0,98.0,11.0,1.7,14.4,13.0,8.65,0.0
2018,6,29,5,15,230.5,21.5,1.8,15.05,42.0,17.71,1.03
2018,6,29,5,30,363.0,32.0,1.9,15.7,71.0,26.49,16.45
2018,6,29,5,45,454.0,39.0,2.0,16.35,113.0,32.28,22.42
2018,6,29,6,0,545.0,46.0,2.1,17.0,155.0,38.21,27.99
2018,6,29,6,15,603.0,51.5,2.1,17.5,203.0,42.79,32.19
2018,6,29,6,30,661.0,57.0,2.1,18.0,251.0,51.31,39.71
2018,6,29,6,45,701.5,61.0,2.15,18.55,301.5,54.85,42.69
2018,6,29,7,0,742.0,65.0,2.2,19.1,352.0,58.4,45.6
2018,6,29,7,15,771.0,68.0,2.25,19.7,402.5,61.01,47.6
2018,6,29,7,30,800.0,71.0,2.3,20.3,453.0,63.6,49.54
2018,6,29,7,45,821.5,74.0,2.3,20.9,503.0,73.43,57.65
2018,6,29,8,0,843.0,77.0,2.3,21.5,553.0,76.36,59.8
2018,6,29,8,15,859.0,79.0,2.3,22.0,600.0,78.4,61.19
2018,6,29,8,30,875.0,81.0,2.3,22.5,647.0,80.31,62.48
2018,6,29,8,45,887.0,83.0,2.3,23.0,690.5,81.97,63.57
2018,6,29,9,0,899.0,85.0,2.3,23.5,734.0,133.59,73.77
2018,6,29,9,15,906.0,88.5,2.3,23.85,772.5,193.07,109.36
2018,6,29,9,30,913.0,92.0,2.3,24.2,811.0,252.7,154.9
2018,6,29,9,45,916.5,95.0,2.3,24.55,843.5,310.99,203.66
2018,6,29,10,0,920.0,98.0,2.3,24.9,876.0,368.56,252.9
2018,6,29,10,15,925.0,99.5,2.3,25.1,903.5,424.7,300.74
2018,6,29,10,30,930.0,101.0,2.3,25.3,931.0,479.8,346.68
2018,6,29,10,45,934.0,102.0,2.35,25.5,952.5,532.79,389.89
2018,6,29,11,0,938.0,103.0,2.4,25.7,974.0,584.17,430.63
2018,6,29,11,15,940.5,103.5,2.45,25.75,988.0,632.52,468.3
2018,6,29,11,30,943.0,104.0,2.5,25.8,1002.0,678.73,503.46
2018,6,29,11,45,944.5,104.0,2.6,25.9,1009.0,721.59,535.6
2018,6,29,12,0,946.0,104.0,2.7,26.0,1016.0,761.92,565.34
2018,6,29,12,15,944.5,105.0,2.8,26.0,1015.5,798.12,591.8
2018,6,29,12,30,943.0,106.0,2.9,26.0,1015.0,831.3,614.61
2018,6,29,12,45,940.0,106.5,2.95,26.0,1007.0,859.67,633.87
2018,6,29,13,0,937.0,107.0,3.0,26.0,999.0,884.62,650.89
2018,6,29,13,15,935.0,106.0,3.1,26.0,984.5,905.54,665.63
2018,6,29,13,30,933.0,105.0,3.2,26.0,970.0,922.77,678.03
2018,6,29,13,45,929.5,103.5,3.25,25.95,948.5,934.42,686.67
2018,6,29,14,0,926.0,102.0,3.3,25.9,927.0,942.19,692.89
2018,6,29,14,15,920.0,101.0,3.35,25.8,899.0,944.29,695.66
2018,6,29,14,30,914.0,100.0,3.4,25.7,871.0,942.51,696.02
2018,6,29,14,45,906.5,98.5,3.45,25.65,837.0,935.05,692.59
2018,6,29,15,0,899.0,97.0,3.5,25.6,803.0,923.85,686.79
2018,6,29,15,15,889.0,94.5,3.5,25.6,763.5,905.74,675.98
2018,6,29,15,30,879.0,92.0,3.5,25.6,724.0,884.15,662.9
2018,6,29,15,45,865.5,90.5,3.6,25.25,680.5,857.34,647.68
2018,6,29,16,0,852.0,89.0,3.7,24.9,637.0,827.6,630.27
2018,6,29,16,15,834.5,86.5,3.7,24.65,590.0,790.77,606.92
2018,6,29,16,30,817.0,84.0,3.7,24.4,543.0,759.66,587.4
2018,6,29,16,45,794.5,81.0,3.7,24.1,493.5,713.67,556.9
2018,6,29,17,0,772.0,78.0,3.7,23.8,444.0,666.28,524.83
2018,6,29,17,15,742.0,74.0,3.65,23.3,393.5,611.54,485.64
2018,6,29,17,30,712.0,70.0,3.6,22.8,343.0,556.67,444.75
2018,6,29,17,45,670.5,66.0,3.55,22.25,293.5,497.47,399.02
2018,6,29,18,0,629.0,62.0,3.5,21.7,244.0,437.99,351.38
2018,6,29,18,15,569.5,55.5,3.45,21.0,196.5,368.82,294.48
2018,6,29,18,30,510.0,49.0,3.4,20.3,149.0,304.21,239.33
2018,6,29,18,45,418.5,41.0,3.35,19.55,108.0,230.39,175.78
2018,6,29,19,0,327.0,33.0,3.3,18.8,67.0,165.73,116.83
2018,6,29,19,15,197.5,21.5,3.3,18.4,39.0,90.09,14.23
2018,6,29,19,30,68.0,10.0,3.3,18.0,11.0,23.37,0.0
2018,6,29,19,45,34.0,5.0,3.3,17.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,6,30,4,45,60.0,6.0,1.75,17.85,7.0,0.0,0.0
2018,6,30,5,0,120.0,12.0,1.7,18.0,14.0,9.44,0.0
2018,6,30,5,15,260.5,21.5,1.7,18.6,43.5,17.81,0.17
2018,6,30,5,30,401.0,31.0,1.7,19.2,73.0,25.84,15.57
2018,6,30,5,45,487.5,37.0,1.7,19.8,115.0,30.9,20.88
2018,6,30,6,0,574.0,43.0,1.7,20.4,157.0,39.17,28.39
2018,6,30,6,15,630.0,47.5,1.65,20.9,205.0,43.36,32.22
2018,6,30,6,30,686.0,52.0,1.6,21.4,253.0,47.63,35.95
2018,6,30,6,45,724.0,56.0,1.6,21.95,303.5,51.31,39.03
2018,6,30,7,0,762.0,60.0,1.6,22.5,354.0,54.99,42.02
2018,6,30,7,15,789.5,63.0,1.6,23.05,405.0,57.73,44.13
2018,6,30,7,30,817.0,66.0,1.6,23.6,456.0,67.32,52.03
2018,6,30,7,45,837.0,69.0,1.55,24.15,505.5,70.45,54.35
2018,6,30,8,0,857.0,72.0,1.5,24.7,555.0,73.45,56.55
2018,6,30,8,15,872.5,74.5,1.55,25.2,602.5,75.89,58.27
2018,6,30,8,30,888.0,77.0,1.6,25.7,650.0,78.19,59.88
2018,6,30,8,45,899.5,79.0,1.6,26.2,693.5,79.93,61.01
2018,6,30,9,0,911.0,81.0,1.6,26.7,737.0,131.51,70.94
2018,6,30,9,15,918.5,83.0,1.65,27.15,775.5,190.8,105.51
2018,6,30,9,30,926.0,85.0,1.7,27.6,814.0,250.27,150.08
2018,6,30,9,45,931.0,88.0,1.7,28.05,847.5,309.68,198.73
2018,6,30,10,0,936.0,91.0,1.7,28.5,881.0,368.52,247.9
2018,6,30,10,15,941.0,92.0,1.7,28.8,908.5,425.17,295.09
2018,6,30,10,30,946.0,93.0,1.7,29.1,936.0,480.74,340.28
2018,6,30,10,45,949.5,94.0,1.75,29.45,957.5,534.27,382.73
2018,6,30,11,0,953.0,95.0,1.8,29.8,979.0,586.11,422.6
2018,6,30,11,15,955.0,95.5,1.85,29.9,993.0,634.83,459.5
2018,6,30,11,30,957.0,96.0,1.9,30.0,1007.0,681.32,493.86
2018,6,30,11,45,957.5,96.0,1.95,30.15,1013.5,724.03,524.7
2018,6,30,12,0,958.0,96.0,2.0,30.3,1020.0,764.08,553.04
2018,6,30,12,15,954.5,98.5,2.05,30.3,1019.0,800.35,578.28
2018,6,30,12,30,951.0,101.0,2.1,30.3,1018.0,833.48,600.07
2018,6,30,12,45,946.0,103.5,2.2,30.3,1009.5,862.11,619.34
2018,6,30,13,0,941.0,106.0,2.3,30.3,1001.0,887.27,636.41
2018,6,30,13,15,937.5,105.5,2.35,30.25,986.0,907.47,650.09
2018,6,30,13,30,934.0,105.0,2.4,30.2,971.0,923.92,661.49
2018,6,30,13,45,929.5,104.0,2.45,30.15,949.0,935.22,669.71
2018,6,30,14,0,925.0,103.0,2.5,30.1,927.0,942.63,675.61
2018,6,30,14,15,919.0,102.0,2.55,29.95,899.0,944.79,678.58
2018,6,30,14,30,913.0,101.0,2.6,29.8,871.0,943.08,679.22
2018,6,30,14,45,905.0,99.0,2.6,29.7,836.5,934.73,675.16
2018,6,30,15,0,897.0,97.0,2.6,29.6,802.0,922.62,668.81
2018,6,30,15,15,886.5,95.5,2.6,29.6,763.0,905.16,658.82
2018,6,30,15,30,876.0,94.0,2.6,29.6,724.0,884.29,646.67
2018,6,30,15,45,857.5,94.0,2.7,29.1,679.0,854.88,630.83
2018,6,30,16,0,839.0,94.0,2.8,28.6,634.0,822.78,612.94
2018,6,30,16,15,810.0,95.0,2.8,28.15,584.5,789.62,593.29
2018,6,30,16,30,781.0,96.0,2.8,27.7,535.0,745.49,565.7
2018,6,30,16,45,746.5,95.5,2.8,27.3,484.0,694.15,532.38
2018,6,30,17,0,712.0,95.0,2.8,26.9,433.0,645.63,499.72
2018,6,30,17,15,673.0,91.0,2.8,26.1,381.5,586.89,458.71
2018,6,30,17,30,634.0,87.0,2.8,25.3,330.0,528.89,416.8
2018,6,30,17,45,581.0,81.5,2.8,24.45,279.5,462.03,366.54
2018,6,30,18,0,528.0,76.0,2.8,23.6,229.0,398.06,316.59
2018,6,30,18,15,463.5,67.5,2.75,22.7,183.0,328.7,260.53
2018,6,30,18,30,399.0,59.0,2.7,21.8,137.0,264.48,206.82
2018,6,30,18,45,312.0,47.5,2.65,20.95,98.0,192.13,145.7
2018,6,30,19,0,225.0,36.0,2.6,20.1,59.0,132.88,93.01
2018,6,30,19,15,132.5,21.5,2.55,19.7,33.5,70.71,9.71
2018,6,30,19,30,40.0,7.0,2.5,19.3,8.0,14.67,0.0
2018,6,30,19,45,20.0,3.5,2.45,18.85,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,1,4,45,20.0,4.0,1.75,15.7,4.5,0.0,0.0
2018,7,1,5,0,40.0,8.0,1.8,15.7,9.0,6.29,0.0
2018,7,1,5,15,141.0,21.5,1.8,16.05,34.5,16.34,0.0
2018,7,1,5,30,242.0,35.0,1.8,16.4,60.0,26.63,16.38
2018,7,1,5,45,343.5,45.0,1.85,16.75,101.5,36.49,25.99
2018,7,1,6,0,445.0,55.0,1.9,17.1,143.0,44.5,33.46
2018,7,1,6,15,307.0,78.0,1.85,17.45,146.5,56.96,44.64
2018,7,1,6,30,169.0,101.0,1.8,17.8,150.0,71.27,57.23
2018,7,1,6,45,168.5,123.0,1.8,18.2,180.0,87.0,70.8
2018,7,1,7,0,168.0,145.0,1.8,18.6,210.0,100.71,82.36
2018,7,1,7,15,191.0,166.5,1.75,19.05,250.0,114.17,93.48
2018,7,1,7,30,214.0,188.0,1.7,19.5,290.0,127.31,104.14
2018,7,1,7,45,445.5,157.0,1.65,19.95,398.5,104.76,84.49
2018,7,1,8,0,677.0,126.0,1.6,20.4,507.0,89.67,71.32
2018,7,1,8,15,729.5,121.0,1.6,20.8,563.5,86.39,68.23
2018,7,1,8,30,782.0,116.0,1.6,21.2,620.0,90.52,71.39
2018,7,1,8,45,803.5,116.5,1.65,21.65,665.5,90.12,70.72
2018,7,1,9,0,825.0,117.0,1.7,22.1,711.0,137.05,79.47
2018,7,1,9,15,834.0,121.0,1.75,22.4,749.5,194.22,113.78
2018,7,1,9,30,843.0,125.0,1.8,22.7,788.0,251.94,157.72
2018,7,1,9,45,848.0,129.5,1.85,23.05,821.0,313.63,208.62
2018,7,1,10,0,853.0,134.0,1.9,23.4,854.0,369.12,255.79
2018,7,1,10,15,850.5,141.0,2.0,23.6,879.0,422.64,301.54
2018,7,1,10,30,848.0,148.0,2.1,23.8,904.0,475.38,345.66
2018,7,1,10,45,840.5,157.0,2.2,23.95,921.0,526.46,387.4
2018,7,1,11,0,833.0,166.0,2.3,24.1,938.0,575.22,426.19
2018,7,1,11,15,828.5,172.5,2.4,24.1,950.5,621.46,462.37
2018,7,1,11,30,824.0,179.0,2.5,24.1,963.0,665.4,496.01
2018,7,1,11,45,815.0,186.0,2.6,24.1,966.5,704.3,525.36
2018,7,1,12,0,806.0,193.0,2.7,24.1,970.0,740.36,552.16
2018,7,1,12,15,808.0,192.0,2.75,24.1,971.0,775.53,577.85
2018,7,1,12,30,810.0,191.0,2.8,24.1,972.0,808.21,601.45
2018,7,1,12,45,811.5,189.0,2.9,24.05,966.0,836.93,622.56
2018,7,1,13,0,813.0,187.0,3.0,24.0,960.0,862.65,641.39
2018,7,1,13,15,804.5,188.5,3.0,23.85,944.0,879.58,653.32
2018,7,1,13,30,796.0,190.0,3.0,23.7,928.0,892.88,662.97
2018,7,1,13,45,783.5,191.5,3.05,23.6,904.0,898.97,668.11
2018,7,1,14,0,771.0,193.0,3.1,23.5,880.0,901.31,670.92
2018,7,1,14,15,764.0,190.0,3.1,23.3,852.5,901.02,672.01
2018,7,1,14,30,757.0,187.0,3.1,23.1,825.0,906.51,677.17
2018,7,1,14,45,737.5,187.0,3.1,22.9,788.0,890.71,667.98
2018,7,1,15,0,718.0,187.0,3.1,22.7,751.0,871.63,656.76
2018,7,1,15,15,694.0,185.0,3.1,22.7,708.0,843.46,638.81
2018,7,1,15,30,670.0,183.0,3.1,22.7,665.0,812.6,618.77
2018,7,1,15,45,681.0,169.0,3.15,22.2,632.5,797.67,611.67
2018,7,1,16,0,692.0,155.0,3.2,21.7,600.0,779.1,601.67
2018,7,1,16,15,685.5,143.0,3.15,21.35,556.5,744.64,579.37
2018,7,1,16,30,679.0,131.0,3.1,21.0,513.0,707.58,554.8
2018,7,1,16,45,663.0,122.0,3.1,20.7,466.5,664.12,524.86
2018,7,1,17,0,647.0,113.0,3.1,20.4,420.0,619.17,493.08
2018,7,1,17,15,613.5,106.0,3.1,19.95,370.5,563.11,452.04
2018,7,1,17,30,580.0,99.0,3.1,19.5,321.0,507.52,410.1
