Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,15,851.0,85.0,2.55,23.15,596.0,813.99,620.34
2018,7,11,16,30,834.0,82.0,2.5,22.8,548.0,782.45,600.96
2018,7,11,16,45,811.0,79.5,2.5,22.45,498.0,736.02,570.96
2018,7,11,17,0,788.0,77.0,2.5,22.1,448.0,688.11,539.34
2018,7,11,17,15,758.0,73.0,2.45,21.65,396.5,632.46,500.68
2018,7,11,17,30,728.0,69.0,2.4,21.2,345.0,576.6,459.62
2018,7,11,17,45,685.5,65.0,2.35,20.7,294.5,513.22,411.29
2018,7,11,18,0,643.0,61.0,2.3,20.2,244.0,454.43,364.53
2018,7,11,18,15,581.5,54.5,2.2,19.65,195.5,382.72,305.74
2018,7,11,18,30,520.0,48.0,2.1,19.1,147.0,315.74,248.68
2018,7,11,18,45,418.5,39.5,1.95,18.5,104.5,235.53,179.92
2018,7,11,19,0,317.0,31.0,1.8,17.9,62.0,165.74,115.07
2018,7,11,19,15,192.0,19.5,1.8,17.5,35.5,88.37,0.0
2018,7,11,19,30,67.0,8.0,1.8,17.1,9.0,22.41,0.0
2018,7,11,19,45,33.5,4.0,1.75,16.75,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,12,4,45,8.5,1.5,1.05,14.3,1.5,0.0,0.0
2018,7,12,5,0,17.0,3.0,1.1,14.5,3.0,2.36,0.0
2018,7,12,5,15,63.5,12.0,1.15,15.0,17.0,9.44,0.0
2018,7,12,5,30,110.0,21.0,1.2,15.5,31.0,15.94,6.57
2018,7,12,5,45,97.5,29.5,1.3,15.95,42.0,22.58,13.83
2018,7,12,6,0,85.0,38.0,1.4,16.4,53.0,28.68,19.57
2018,7,12,6,15,44.0,56.5,1.4,16.9,64.5,42.99,32.39
2018,7,12,6,30,3.0,75.0,1.4,17.4,76.0,56.08,43.99
2018,7,12,6,45,67.5,107.0,1.45,17.9,132.0,77.31,62.48
2018,7,12,7,0,132.0,139.0,1.5,18.4,188.0,96.35,78.72
2018,7,12,7,15,401.0,118.5,1.5,18.85,297.5,82.83,66.69
2018,7,12,7,30,670.0,98.0,1.5,19.3,407.0,74.33,59.06
2018,7,12,7,45,728.5,94.0,1.5,19.8,464.5,78.02,61.9
2018,7,12,8,0,787.0,90.0,1.5,20.3,522.0,75.81,59.67
2018,7,12,8,15,805.0,93.0,1.55,20.75,569.0,77.58,60.87
2018,7,12,8,30,823.0,96.0,1.6,21.2,616.0,79.26,61.98
2018,7,12,8,45,836.5,98.5,1.65,21.6,659.5,89.62,70.4
2018,7,12,9,0,850.0,101.0,1.7,22.0,703.0,134.06,77.89
2018,7,12,9,15,858.0,105.0,1.75,22.35,742.0,191.86,111.36
2018,7,12,9,30,866.0,109.0,1.8,22.7,781.0,249.99,155.25
2018,7,12,9,45,870.5,113.5,1.85,23.05,814.5,307.64,203.21
2018,7,12,10,0,875.0,118.0,1.9,23.4,848.0,364.77,251.94
2018,7,12,10,15,873.0,124.0,2.0,23.6,873.0,419.69,299.04
2018,7,12,10,30,871.0,130.0,2.1,23.8,898.0,472.97,343.86
2018,7,12,10,45,835.5,154.5,2.15,24.05,906.0,523.01,384.88
2018,7,12,11,0,800.0,179.0,2.2,24.3,914.0,568.38,420.86
2018,7,12,11,15,616.5,281.5,2.25,24.25,853.5,581.35,431.95
2018,7,12,11,30,433.0,384.0,2.3,24.2,793.0,579.01,430.36
2018,7,12,11,45,379.5,412.0,2.35,24.2,772.5,588.78,437.86
2018,7,12,12,0,326.0,440.0,2.4,24.2,752.0,596.37,443.2
2018,7,12,12,15,358.5,424.0,2.45,24.1,767.5,628.97,467.68
2018,7,12,12,30,391.0,408.0,2.5,24.0,783.0,661.67,492.01
2018,7,12,12,45,495.0,348.0,2.6,23.95,819.0,726.6,540.23
2018,7,12,13,0,599.0,288.0,2.7,23.9,855.0,784.09,583.03
2018,7,12,13,15,594.0,287.5,2.7,23.75,842.5,799.88,594.34
2018,7,12,13,30,589.0,287.0,2.7,23.6,830.0,812.61,603.88
2018,7,12,13,45,561.5,296.5,2.75,23.5,804.5,808.65,601.82
2018,7,12,14,0,534.0,306.0,2.8,23.4,779.0,803.56,599.04
2018,7,12,14,15,446.0,333.5,2.75,23.15,720.5,756.33,565.7
2018,7,12,14,30,358.0,361.0,2.7,22.9,662.0,688.99,518.42
2018,7,12,14,45,358.0,344.5,2.65,22.65,635.0,676.42,511.45
2018,7,12,15,0,358.0,328.0,2.6,22.4,608.0,661.74,502.6
2018,7,12,15,15,449.0,273.5,2.6,22.4,606.5,709.72,540.0
2018,7,12,15,30,540.0,219.0,2.6,22.4,605.0,732.9,559.79
2018,7,12,15,45,612.0,179.0,2.45,21.8,591.0,756.87,579.85
2018,7,12,16,0,684.0,139.0,2.3,21.2,577.0,765.23,588.19
2018,7,12,16,15,698.5,123.0,2.25,20.9,541.0,743.74,574.92
2018,7,12,16,30,713.0,107.0,2.2,20.6,505.0,718.24,558.95
2018,7,12,16,45,688.0,102.0,2.15,20.35,457.0,671.07,527.02
2018,7,12,17,0,663.0,97.0,2.1,20.1,409.0,622.95,493.38
2018,7,12,17,15,630.5,91.5,2.05,19.85,360.5,568.43,453.58
2018,7,12,17,30,598.0,86.0,2.0,19.6,312.0,514.27,412.88
2018,7,12,17,45,548.0,80.0,1.95,19.35,263.5,449.58,362.6
2018,7,12,18,0,498.0,74.0,1.9,19.1,215.0,387.61,312.81
2018,7,12,18,15,406.0,66.5,1.9,18.85,166.5,300.21,241.33
2018,7,12,18,30,314.0,59.0,1.9,18.6,118.0,228.35,180.67
2018,7,12,18,45,225.5,46.0,1.85,18.4,82.0,160.8,122.79
2018,7,12,19,0,137.0,33.0,1.8,18.2,46.0,103.02,70.53
2018,7,12,19,15,75.5,19.5,1.75,18.1,26.0,47.79,0.0
2018,7,12,19,30,14.0,6.0,1.7,18.0,6.0,8.1,0.0
2018,7,12,19,45,7.0,3.0,1.7,17.9,3.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.3,15.8,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.3,15.9,1.0,0.79,0.0
2018,7,13,5,15,0.0,4.0,1.35,16.25,4.0,3.15,0.0
2018,7,13,5,30,0.0,7.0,1.4,16.6,7.0,5.3,0.0
2018,7,13,5,45,0.0,12.0,1.4,17.0,12.0,9.1,2.16
2018,7,13,6,0,0.0,17.0,1.4,17.4,17.0,12.91,5.67
2018,7,13,6,15,0.0,26.0,1.4,17.8,26.0,19.79,11.85
2018,7,13,6,30,0.0,35.0,1.4,18.2,35.0,26.7,18.01
2018,7,13,6,45,0.0,58.5,1.4,18.65,58.5,44.81,33.93
2018,7,13,7,0,0.0,82.0,1.4,19.1,82.0,62.19,48.97
2018,7,13,7,15,0.0,101.0,1.45,19.5,101.0,75.82,60.52
2018,7,13,7,30,0.0,120.0,1.5,19.9,120.0,89.28,71.76
2018,7,13,7,45,38.0,161.0,1.55,20.3,182.0,113.31,91.78
2018,7,13,8,0,76.0,202.0,1.6,20.7,244.0,138.39,112.35
2018,7,13,8,15,113.0,236.0,1.65,21.1,304.5,151.93,123.02
2018,7,13,8,30,150.0,270.0,1.7,21.5,365.0,170.06,137.37
2018,7,13,8,45,84.0,251.5,1.75,21.9,305.5,168.16,135.19
2018,7,13,9,0,18.0,233.0,1.8,22.3,246.0,169.09,128.94
2018,7,13,9,15,89.0,280.0,1.8,22.6,348.5,202.27,151.01
2018,7,13,9,30,160.0,327.0,1.8,22.9,451.0,246.39,181.23
2018,7,13,9,45,127.5,334.0,1.85,23.15,435.5,258.24,191.69
2018,7,13,10,0,95.0,341.0,1.9,23.4,420.0,266.02,198.99
2018,7,13,10,15,167.5,368.5,1.95,23.65,514.0,322.19,240.02
2018,7,13,10,30,240.0,396.0,2.0,23.9,608.0,383.02,284.68
2018,7,13,10,45,231.5,415.0,2.0,24.15,623.5,412.92,307.25
2018,7,13,11,0,223.0,434.0,2.0,24.4,639.0,443.5,329.9
2018,7,13,11,15,213.0,443.5,2.05,24.55,642.0,462.98,344.44
2018,7,13,11,30,203.0,453.0,2.1,24.7,645.0,481.24,357.87
2018,7,13,11,45,147.0,418.0,2.1,24.9,557.5,433.5,323.34
2018,7,13,12,0,91.0,383.0,2.1,25.1,470.0,378.65,283.19
2018,7,13,12,15,335.5,310.0,2.15,25.15,631.0,528.94,396.97
2018,7,13,12,30,580.0,237.0,2.2,25.2,792.0,679.99,506.96
2018,7,13,12,45,718.0,184.5,2.25,25.25,867.0,763.68,566.75
2018,7,13,13,0,856.0,132.0,2.3,25.3,942.0,845.43,622.52
2018,7,13,13,15,845.0,135.5,2.3,25.3,925.0,861.81,632.99
2018,7,13,13,30,834.0,139.0,2.3,25.3,908.0,874.59,641.73
2018,7,13,13,45,839.5,132.0,2.35,25.3,891.0,889.4,652.37
2018,7,13,14,0,845.0,125.0,2.4,25.3,874.0,900.57,660.69
2018,7,13,14,15,839.5,123.0,2.4,25.25,847.5,902.63,662.86
2018,7,13,14,30,834.0,121.0,2.4,25.2,821.0,901.04,662.83
2018,7,13,14,45,827.0,118.0,2.45,25.15,788.5,893.5,659.42
2018,7,13,15,0,820.0,115.0,2.5,25.1,756.0,882.4,653.78
2018,7,13,15,15,808.5,113.0,2.5,25.1,718.0,876.4,651.15
2018,7,13,15,30,797.0,111.0,2.5,25.1,680.0,855.23,638.35
2018,7,13,15,45,783.5,107.5,2.6,24.8,638.0,827.57,622.7
2018,7,13,16,0,770.0,104.0,2.7,24.5,596.0,797.12,604.92
2018,7,13,16,15,753.5,99.5,2.75,24.25,551.0,760.47,582.11
2018,7,13,16,30,737.0,95.0,2.8,24.0,506.0,721.63,557.39
2018,7,13,16,45,713.5,91.0,2.85,23.75,458.5,676.03,527.3
2018,7,13,17,0,690.0,87.0,2.9,23.5,411.0,632.22,497.89
2018,7,13,17,15,658.5,82.5,2.9,23.05,363.0,578.58,459.34
2018,7,13,17,30,627.0,78.0,2.9,22.6,315.0,525.18,419.71
2018,7,13,17,45,584.0,72.0,2.95,22.15,267.0,463.61,372.41
2018,7,13,18,0,541.0,66.0,3.0,21.7,219.0,404.17,324.95
2018,7,13,18,15,479.5,58.5,2.95,21.2,174.5,336.04,268.74
2018,7,13,18,30,418.0,51.0,2.9,20.7,130.0,272.84,214.79
2018,7,13,18,45,318.5,41.0,2.9,20.2,91.0,196.99,149.96
2018,7,13,19,0,219.0,31.0,2.9,19.7,52.0,130.04,88.65
2018,7,13,19,15,118.0,18.0,2.85,19.35,28.5,63.6,0.0
2018,7,13,19,30,17.0,5.0,2.8,19.0,5.0,8.06,0.0
2018,7,13,19,45,8.5,2.5,2.8,18.65,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.45,15.55,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.5,15.6,3.0,2.36,0.0
2018,7,14,5,15,46.5,10.5,2.5,15.95,13.5,8.26,0.0
2018,7,14,5,30,73.0,18.0,2.5,16.3,24.0,13.96,4.63
2018,7,14,5,45,49.0,24.5,2.55,16.65,29.5,19.33,10.91
2018,7,14,6,0,25.0,31.0,2.6,17.0,35.0,24.5,15.81
2018,7,14,6,15,12.5,42.0,2.6,17.5,44.0,32.66,23.19
2018,7,14,6,30,0.0,53.0,2.6,18.0,53.0,40.58,30.24
2018,7,14,6,45,0.0,75.0,2.6,18.5,75.0,56.75,44.39
2018,7,14,7,0,0.0,97.0,2.6,19.0,97.0,72.38,57.85
2018,7,14,7,15,0.5,119.5,2.55,19.5,119.5,88.11,71.16
2018,7,14,7,30,1.0,142.0,2.5,20.0,142.0,103.64,84.06
2018,7,14,7,45,3.0,155.0,2.5,20.5,156.5,112.99,91.53
2018,7,14,8,0,5.0,168.0,2.5,21.0,171.0,122.29,98.86
2018,7,14,8,15,10.0,191.0,2.5,21.4,197.0,137.88,111.41
2018,7,14,8,30,15.0,214.0,2.5,21.8,223.0,153.28,123.64
2018,7,14,8,45,24.0,244.0,2.5,22.2,260.0,172.8,139.12
2018,7,14,9,0,33.0,274.0,2.5,22.6,297.0,184.29,140.41
2018,7,14,9,15,60.5,309.5,2.55,22.9,355.0,214.87,162.03
2018,7,14,9,30,88.0,345.0,2.6,23.2,413.0,249.76,187.05
2018,7,14,9,45,220.5,341.5,2.65,23.45,522.5,279.18,204.66
2018,7,14,10,0,353.0,338.0,2.7,23.7,632.0,339.71,247.81
2018,7,14,10,15,591.5,236.5,2.8,23.85,749.0,386.0,280.46
2018,7,14,10,30,830.0,135.0,2.9,24.0,866.0,459.19,336.09
2018,7,14,10,45,846.0,131.0,3.0,24.15,892.0,510.77,378.54
2018,7,14,11,0,862.0,127.0,3.1,24.3,918.0,562.03,419.8
2018,7,14,11,15,873.5,122.5,3.15,24.3,935.5,609.72,457.64
2018,7,14,11,30,885.0,118.0,3.2,24.3,953.0,656.12,493.67
2018,7,14,11,45,896.0,113.5,3.3,24.3,964.5,700.67,527.79
2018,7,14,12,0,907.0,109.0,3.4,24.3,976.0,743.42,560.03
2018,7,14,12,15,906.0,110.0,3.4,24.25,976.5,779.53,586.51
2018,7,14,12,30,905.0,111.0,3.4,24.2,977.0,812.75,609.37
2018,7,14,12,45,902.0,111.5,3.45,24.15,969.5,840.89,628.94
2018,7,14,13,0,899.0,112.0,3.5,24.1,962.0,865.71,646.3
2018,7,14,13,15,896.5,111.5,3.55,24.0,948.5,886.64,661.22
2018,7,14,13,30,894.0,111.0,3.6,23.9,935.0,904.0,673.83
2018,7,14,13,45,890.5,110.0,3.6,23.85,914.5,916.35,682.75
2018,7,14,14,0,887.0,109.0,3.6,23.8,894.0,924.97,689.3
2018,7,14,14,15,881.0,107.5,3.65,23.65,867.0,927.04,692.16
2018,7,14,14,30,875.0,106.0,3.7,23.5,840.0,925.33,692.63
2018,7,14,14,45,867.5,104.0,3.7,23.35,806.5,918.0,689.13
2018,7,14,15,0,860.0,102.0,3.7,23.2,773.0,907.01,683.29
2018,7,14,15,15,849.0,100.5,3.7,23.2,735.0,889.82,672.91
2018,7,14,15,30,838.0,99.0,3.7,23.2,697.0,869.32,660.33
2018,7,14,15,45,825.0,96.0,3.75,22.7,654.0,842.31,644.73
2018,7,14,16,0,812.0,93.0,3.8,22.2,611.0,821.93,633.71
2018,7,14,16,15,796.0,89.5,3.8,21.9,565.5,785.73,610.53
2018,7,14,16,30,780.0,86.0,3.8,21.6,520.0,747.21,585.45
2018,7,14,16,45,746.0,84.5,3.8,21.3,468.0,694.98,549.86
2018,7,14,17,0,712.0,83.0,3.8,21.0,416.0,642.15,513.11
2018,7,14,17,15,565.0,98.5,3.75,20.6,343.5,532.26,429.46
2018,7,14,17,30,418.0,114.0,3.7,20.2,271.0,419.81,341.2
2018,7,14,17,45,384.0,101.0,3.7,19.85,229.0,366.0,298.61
2018,7,14,18,0,350.0,88.0,3.7,19.5,187.0,314.17,256.06
2018,7,14,18,15,268.5,75.5,3.65,19.15,142.5,240.65,194.47
2018,7,14,18,30,187.0,63.0,3.6,18.8,98.0,163.85,129.52
2018,7,14,18,45,143.5,47.5,3.55,18.45,69.5,119.94,90.99
2018,7,14,19,0,100.0,32.0,3.5,18.1,41.0,80.5,53.61
2018,7,14,19,15,58.0,18.5,3.5,17.8,23.0,41.39,0.0
2018,7,14,19,30,16.0,5.0,3.5,17.5,5.0,7.83,0.0
2018,7,14,19,45,8.0,2.5,3.5,17.25,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,4,45,7.5,1.0,2.5,14.2,1.0,0.0,0.0
2018,7,15,5,0,15.0,2.0,2.5,14.3,2.0,0.0,0.0
2018,7,15,5,15,104.0,11.5,2.6,14.65,19.5,9.05,0.0
2018,7,15,5,30,193.0,21.0,2.7,15.0,37.0,16.95,6.61
2018,7,15,5,45,150.5,19.5,2.75,15.4,37.0,15.24,7.44
2018,7,15,6,0,108.0,18.0,2.8,15.8,37.0,13.77,6.47
2018,7,15,6,15,54.0,20.5,2.8,16.25,30.0,15.9,8.47
2018,7,15,6,30,0.0,23.0,2.8,16.7,23.0,17.5,9.93
2018,7,15,6,45,0.0,32.0,2.8,17.15,32.0,24.4,16.05
2018,7,15,7,0,0.0,41.0,2.8,17.6,41.0,31.32,22.11
2018,7,15,7,15,0.0,63.5,2.8,17.95,63.5,48.68,37.25
2018,7,15,7,30,0.0,86.0,2.8,18.3,86.0,65.83,52.0
2018,7,15,7,45,0.0,94.0,2.8,18.7,94.0,71.83,56.9
2018,7,15,8,0,0.0,102.0,2.8,19.1,102.0,77.79,61.72
2018,7,15,8,15,0.0,112.0,2.8,19.5,112.0,85.12,67.67
2018,7,15,8,30,0.0,122.0,2.8,19.9,122.0,92.4,73.51
2018,7,15,8,45,1.0,141.5,2.8,20.3,142.0,106.23,84.82
2018,7,15,9,0,2.0,161.0,2.8,20.7,162.0,120.39,91.93
2018,7,15,9,15,4.5,180.5,2.85,20.95,183.5,135.14,103.21
2018,7,15,9,30,7.0,200.0,2.9,21.2,205.0,150.39,114.82
2018,7,15,9,45,10.5,229.0,2.9,21.5,237.5,173.01,132.1
2018,7,15,10,0,14.0,258.0,2.9,21.8,270.0,196.36,149.84
2018,7,15,10,15,19.0,285.0,2.95,21.95,301.5,219.64,167.51
2018,7,15,10,30,24.0,312.0,3.0,22.1,333.0,240.41,183.2
2018,7,15,10,45,37.5,351.5,3.05,22.25,385.5,279.67,212.89
2018,7,15,11,0,51.0,391.0,3.1,22.4,438.0,321.45,244.25
2018,7,15,11,15,307.5,327.5,3.15,22.45,616.5,435.3,331.35
2018,7,15,11,30,564.0,264.0,3.2,22.5,795.0,573.54,435.44
2018,7,15,11,45,757.0,185.5,3.25,22.55,905.0,670.47,508.3
2018,7,15,12,0,950.0,107.0,3.3,22.6,1015.0,773.39,584.73
2018,7,15,12,15,949.0,108.5,3.35,22.6,1015.5,811.54,612.11
2018,7,15,12,30,948.0,110.0,3.4,22.6,1016.0,846.67,636.35
2018,7,15,12,45,945.0,110.5,3.45,22.6,1008.5,876.15,656.69
2018,7,15,13,0,942.0,111.0,3.5,22.6,1001.0,902.15,674.7
2018,7,15,13,15,939.5,110.0,3.55,22.65,986.5,923.65,689.59
2018,7,15,13,30,937.0,109.0,3.6,22.7,972.0,941.4,702.04
2018,7,15,13,45,933.5,108.0,3.65,22.75,951.0,954.4,711.44
2018,7,15,14,0,930.0,107.0,3.7,22.8,930.0,963.5,718.35
2018,7,15,14,15,924.5,105.5,3.7,22.75,902.0,966.33,721.18
2018,7,15,14,30,919.0,104.0,3.7,22.7,874.0,965.21,721.53
2018,7,15,14,45,912.0,101.5,3.7,22.65,839.5,957.78,717.78
2018,7,15,15,0,905.0,99.0,3.7,22.6,805.0,946.48,711.57
2018,7,15,15,15,894.5,97.5,3.7,22.6,765.5,929.31,701.34
2018,7,15,15,30,884.0,96.0,3.7,22.6,726.0,908.63,688.81
2018,7,15,15,45,871.0,93.0,3.75,22.3,681.5,880.79,672.39
2018,7,15,16,0,858.0,90.0,3.8,22.0,637.0,849.86,653.71
2018,7,15,16,15,841.0,87.5,3.8,21.8,589.5,813.31,630.34
2018,7,15,16,30,824.0,85.0,3.8,21.6,542.0,782.78,611.07
2018,7,15,16,45,801.5,81.5,3.75,21.35,492.0,735.74,579.36
2018,7,15,17,0,779.0,78.0,3.7,21.1,442.0,687.21,546.04
2018,7,15,17,15,748.5,74.0,3.7,20.75,390.5,631.33,506.47
2018,7,15,17,30,718.0,70.0,3.7,20.4,339.0,575.28,464.37
2018,7,15,17,45,675.5,65.0,3.7,20.05,288.5,510.93,414.24
2018,7,15,18,0,633.0,60.0,3.7,19.7,238.0,451.33,365.86
2018,7,15,18,15,570.5,54.0,3.6,19.2,190.0,379.82,306.2
2018,7,15,18,30,508.0,48.0,3.5,18.7,142.0,313.1,248.44
2018,7,15,18,45,400.0,39.0,3.4,18.2,99.5,229.77,176.3
2018,7,15,19,0,292.0,30.0,3.3,17.7,57.0,157.74,107.48
2018,7,15,19,15,169.0,18.5,3.3,17.35,32.0,80.45,0.0
2018,7,15,19,30,46.0,7.0,3.3,17.0,7.0,16.77,0.0
2018,7,15,19,45,23.0,3.5,3.25,16.65,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,2.45,13.65,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,2.5,13.8,3.0,0.0,0.0
2018,7,16,5,15,90.0,10.0,2.55,14.25,16.5,7.87,0.0
2018,7,16,5,30,160.0,17.0,2.6,14.7,30.0,13.59,3.92
2018,7,16,5,45,103.0,15.0,2.65,15.2,25.5,11.56,4.27
2018,7,16,6,0,46.0,13.0,2.7,15.7,21.0,10.29,3.4
2018,7,16,6,15,23.0,17.0,2.65,16.2,21.0,13.77,6.58
2018,7,16,6,30,0.0,21.0,2.6,16.7,21.0,15.97,8.58
2018,7,16,6,45,0.0,31.0,2.6,17.25,31.0,23.63,15.37
2018,7,16,7,0,0.0,41.0,2.6,17.8,41.0,31.32,22.09
2018,7,16,7,15,0.0,64.5,2.55,18.3,64.5,49.45,37.88
2018,7,16,7,30,0.0,88.0,2.5,18.8,88.0,67.24,53.12
2018,7,16,7,45,0.0,103.0,2.5,19.25,103.0,78.15,62.22
2018,7,16,8,0,0.0,118.0,2.5,19.7,118.0,88.96,71.12
2018,7,16,8,15,1.0,142.5,2.45,20.15,143.0,106.13,85.29
2018,7,16,8,30,2.0,167.0,2.4,20.6,168.0,122.99,99.01
2018,7,16,8,45,10.0,201.5,2.4,21.05,208.5,146.15,117.78
2018,7,16,9,0,18.0,236.0,2.4,21.5,249.0,170.9,131.03
2018,7,16,9,15,110.0,269.5,2.4,21.95,354.0,191.75,142.62
2018,7,16,9,30,202.0,303.0,2.4,22.4,459.0,241.46,176.57
2018,7,16,9,45,404.5,266.5,2.4,22.8,596.5,277.17,197.15
2018,7,16,10,0,607.0,230.0,2.4,23.2,734.0,347.34,247.13
2018,7,16,10,15,741.5,181.5,2.4,23.55,818.0,406.37,292.66
2018,7,16,10,30,876.0,133.0,2.4,23.9,902.0,478.55,348.73
2018,7,16,10,45,915.0,116.0,2.45,24.25,937.5,534.98,394.07
2018,7,16,11,0,954.0,99.0,2.5,24.6,973.0,592.5,439.2
2018,7,16,11,15,957.5,99.0,2.55,24.8,988.5,642.91,478.28
2018,7,16,11,30,961.0,99.0,2.6,25.0,1004.0,691.22,514.79
2018,7,16,11,45,962.5,100.0,2.6,25.15,1012.5,736.67,548.18
2018,7,16,12,0,964.0,101.0,2.6,25.3,1021.0,779.53,578.94
2018,7,16,12,15,961.0,103.0,2.7,25.35,1020.5,817.07,605.69
2018,7,16,12,30,958.0,105.0,2.8,25.4,1020.0,851.41,629.09
2018,7,16,12,45,953.0,107.0,2.85,25.45,1012.0,880.79,648.81
2018,7,16,13,0,948.0,109.0,2.9,25.5,1004.0,906.6,666.19
2018,7,16,13,15,945.5,108.5,2.95,25.4,989.5,928.68,681.57
2018,7,16,13,30,943.0,108.0,3.0,25.3,975.0,947.0,694.59
2018,7,16,13,45,938.5,107.0,3.1,25.2,953.5,959.21,704.09
2018,7,16,14,0,934.0,106.0,3.2,25.1,932.0,967.45,711.15
2018,7,16,14,15,877.0,126.0,3.2,24.95,882.0,943.5,696.46
2018,7,16,14,30,820.0,146.0,3.2,24.8,832.0,929.89,688.94
2018,7,16,14,45,775.0,156.0,3.25,24.6,783.5,900.17,671.01
2018,7,16,15,0,730.0,166.0,3.3,24.4,735.0,875.06,656.19
2018,7,16,15,15,752.0,150.5,3.3,24.4,710.5,867.47,652.49
2018,7,16,15,30,774.0,135.0,3.3,24.4,686.0,863.66,651.37
2018,7,16,15,45,807.5,116.0,3.3,24.0,659.0,861.66,652.62
2018,7,16,16,0,841.0,97.0,3.3,23.6,632.0,854.01,650.07
2018,7,16,16,15,834.0,91.0,3.25,23.35,587.5,821.74,629.77
2018,7,16,16,30,827.0,85.0,3.2,23.1,543.0,786.48,607.34
2018,7,16,16,45,805.0,81.5,3.2,22.85,493.0,739.69,576.56
2018,7,16,17,0,783.0,78.0,3.2,22.6,443.0,691.37,544.09
2018,7,16,17,15,753.0,74.0,3.15,22.2,391.5,635.63,505.17
2018,7,16,17,30,723.0,70.0,3.1,21.8,340.0,579.65,463.64
2018,7,16,17,45,681.0,65.0,3.05,21.35,289.0,515.3,414.19
2018,7,16,18,0,639.0,60.0,3.0,20.9,238.0,455.71,366.44
2018,7,16,18,15,532.0,56.0,2.9,20.35,184.0,362.86,290.64
2018,7,16,18,30,425.0,52.0,2.8,19.8,130.0,278.96,220.15
2018,7,16,18,45,277.5,41.5,2.65,19.2,86.5,178.84,136.19
2018,7,16,19,0,130.0,31.0,2.5,18.6,43.0,99.8,66.26
2018,7,16,19,15,66.5,17.0,2.5,18.25,23.0,42.1,0.0
2018,7,16,19,30,3.0,3.0,2.5,17.9,3.0,3.1,0.0
2018,7,16,19,45,1.5,1.5,2.5,17.55,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,2.15,14.1,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,17,5,15,6.0,5.0,2.25,14.8,5.0,3.93,0.0
2018,7,17,5,30,0.0,8.0,2.3,15.3,8.0,6.06,0.0
2018,7,17,5,45,0.0,14.5,2.35,15.8,14.5,11.01,3.76
2018,7,17,6,0,0.0,21.0,2.4,16.3,21.0,15.97,8.36
2018,7,17,6,15,0.0,26.5,2.35,16.8,26.5,20.18,12.22
2018,7,17,6,30,0.0,32.0,2.3,17.3,32.0,24.39,16.02
2018,7,17,6,45,0.0,45.5,2.3,17.8,45.5,34.77,25.18
2018,7,17,7,0,0.0,59.0,2.3,18.3,59.0,45.19,34.25
2018,7,17,7,15,0.0,87.5,2.25,18.9,87.5,66.45,52.6
2018,7,17,7,30,0.0,116.0,2.2,19.5,116.0,86.51,69.57
2018,7,17,7,45,0.0,124.5,2.2,20.1,124.5,92.86,74.57
2018,7,17,8,0,0.0,133.0,2.2,20.7,133.0,99.17,79.47
2018,7,17,8,15,1.0,148.5,2.15,21.25,149.0,110.13,88.25
2018,7,17,8,30,2.0,164.0,2.1,21.8,165.0,120.99,96.84
2018,7,17,8,45,4.5,181.5,2.1,22.35,184.5,133.1,106.36
2018,7,17,9,0,7.0,199.0,2.1,22.9,204.0,146.25,111.28
2018,7,17,9,15,13.5,229.0,2.1,23.35,239.0,169.01,128.19
2018,7,17,9,30,20.0,259.0,2.1,23.8,274.0,192.92,145.84
2018,7,17,9,45,218.0,253.5,2.1,24.25,433.5,226.21,163.88
2018,7,17,10,0,416.0,248.0,2.1,24.7,593.0,300.33,215.65
2018,7,17,10,15,545.0,228.0,2.15,25.0,696.0,364.13,263.42
2018,7,17,10,30,674.0,208.0,2.2,25.3,799.0,442.73,322.82
2018,7,17,10,45,769.5,175.5,2.2,25.6,866.5,508.42,373.09
2018,7,17,11,0,865.0,143.0,2.2,25.9,934.0,576.24,424.46
2018,7,17,11,15,895.5,131.0,2.25,26.05,962.0,630.6,465.83
2018,7,17,11,30,926.0,119.0,2.3,26.2,990.0,684.97,506.36
2018,7,17,11,45,939.0,113.5,2.35,26.3,1003.0,732.13,541.01
2018,7,17,12,0,952.0,108.0,2.4,26.4,1016.0,777.47,573.73
2018,7,17,12,15,948.5,110.5,2.45,26.45,1015.5,814.76,599.93
2018,7,17,12,30,945.0,113.0,2.5,26.5,1015.0,848.87,622.66
2018,7,17,12,45,938.5,116.0,2.55,26.5,1006.5,877.66,641.95
2018,7,17,13,0,932.0,119.0,2.6,26.5,998.0,902.87,658.94
2018,7,17,13,15,929.5,118.5,2.65,26.45,984.0,924.85,674.0
2018,7,17,13,30,927.0,118.0,2.7,26.4,970.0,943.12,686.76
2018,7,17,13,45,922.5,117.0,2.75,26.3,948.5,955.33,695.83
2018,7,17,14,0,918.0,116.0,2.8,26.2,927.0,963.64,702.54
2018,7,17,14,15,911.5,115.0,2.85,26.0,898.5,966.18,705.93
2018,7,17,14,30,905.0,114.0,2.9,25.8,870.0,964.81,706.94
2018,7,17,14,45,838.0,136.0,2.95,25.6,814.0,939.8,692.49
2018,7,17,15,0,771.0,158.0,3.0,25.4,758.0,898.28,667.1
2018,7,17,15,15,818.5,131.5,3.0,25.4,739.5,910.25,676.82
2018,7,17,15,30,866.0,105.0,3.0,25.4,721.0,904.69,674.47
2018,7,17,15,45,852.0,102.5,3.1,25.0,677.0,876.92,659.02
2018,7,17,16,0,838.0,100.0,3.2,24.6,633.0,856.16,648.37
2018,7,17,16,15,820.5,96.5,3.2,24.25,585.0,818.02,624.73
2018,7,17,16,30,803.0,93.0,3.2,23.9,537.0,777.5,599.17
2018,7,17,16,45,779.5,89.5,3.25,23.6,487.0,730.2,568.39
2018,7,17,17,0,756.0,86.0,3.3,23.3,437.0,681.49,535.89
2018,7,17,17,15,724.0,81.5,3.25,22.8,386.0,624.62,495.89
2018,7,17,17,30,692.0,77.0,3.2,22.3,335.0,571.1,456.28
2018,7,17,17,45,639.0,72.0,3.2,21.85,282.5,501.32,402.7
2018,7,17,18,0,586.0,67.0,3.2,21.4,230.0,434.34,349.33
2018,7,17,18,15,475.0,61.0,3.1,20.85,175.5,339.24,271.71
2018,7,17,18,30,364.0,55.0,3.0,20.3,121.0,250.09,197.2
2018,7,17,18,45,286.5,42.0,2.9,19.7,84.5,183.81,139.81
2018,7,17,19,0,209.0,29.0,2.8,19.1,48.0,126.06,83.33
2018,7,17,19,15,117.0,17.0,2.75,18.8,26.5,48.66,0.0
2018,7,17,19,30,25.0,5.0,2.7,18.5,5.0,10.11,0.0
2018,7,17,19,45,12.5,2.5,2.7,18.15,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,1.8,15.9,2.0,0.0,0.0
2018,7,18,5,15,123.0,15.0,1.85,16.55,23.5,11.8,0.0
2018,7,18,5,30,232.0,28.0,1.9,17.2,45.0,23.12,9.33
2018,7,18,5,45,336.5,38.0,2.0,17.8,83.5,31.18,20.71
2018,7,18,6,0,441.0,48.0,2.1,18.4,122.0,39.31,28.45
2018,7,18,6,15,316.5,49.5,2.0,18.9,112.0,37.67,27.38
2018,7,18,6,30,192.0,51.0,1.9,19.4,102.0,37.35,27.22
2018,7,18,6,45,96.0,72.0,1.85,19.9,97.5,54.11,41.84
2018,7,18,7,0,0.0,93.0,1.8,20.4,93.0,69.58,55.11
2018,7,18,7,15,35.0,123.0,1.7,20.95,139.0,88.56,71.12
2018,7,18,7,30,70.0,153.0,1.6,21.5,185.0,108.07,87.29
2018,7,18,7,45,169.0,170.0,1.55,22.05,258.5,116.99,94.26
2018,7,18,8,0,268.0,187.0,1.5,22.6,332.0,122.81,98.57
2018,7,18,8,15,502.0,153.0,1.45,23.05,455.0,101.97,80.69
2018,7,18,8,30,736.0,119.0,1.4,23.5,578.0,91.97,72.01
2018,7,18,8,45,797.5,109.5,1.35,23.95,639.5,86.29,66.95
2018,7,18,9,0,859.0,100.0,1.3,24.4,701.0,133.97,76.9
2018,7,18,9,15,866.5,104.0,1.35,24.7,740.0,192.67,110.5
2018,7,18,9,30,874.0,108.0,1.4,25.0,779.0,251.66,154.58
2018,7,18,9,45,878.5,112.0,1.4,25.25,813.0,309.91,202.51
2018,7,18,10,0,883.0,116.0,1.4,25.5,847.0,367.64,251.11
2018,7,18,10,15,865.5,128.0,1.45,25.7,865.0,421.52,297.01
2018,7,18,10,30,848.0,140.0,1.5,25.9,883.0,472.03,339.13
2018,7,18,10,45,811.0,165.0,1.55,26.05,890.0,521.77,379.24
2018,7,18,11,0,774.0,190.0,1.6,26.2,897.0,565.82,413.71
2018,7,18,11,15,653.5,259.0,1.7,26.3,863.0,591.02,433.43
2018,7,18,11,30,533.0,328.0,1.8,26.4,829.0,605.5,444.29
2018,7,18,11,45,655.5,261.5,1.85,26.45,882.5,667.9,490.48
2018,7,18,12,0,778.0,195.0,1.9,26.5,936.0,731.12,536.67
2018,7,18,12,15,685.5,246.0,2.0,26.5,899.0,744.43,545.29
2018,7,18,12,30,593.0,297.0,2.1,26.5,862.0,742.59,543.75
2018,7,18,12,45,515.0,343.5,2.2,26.5,832.0,744.12,544.38
2018,7,18,13,0,437.0,390.0,2.3,26.5,802.0,738.37,539.79
2018,7,18,13,15,550.5,321.0,2.4,26.45,832.0,795.86,582.83
2018,7,18,13,30,664.0,252.0,2.5,26.4,862.0,855.31,626.44
2018,7,18,13,45,609.5,274.5,2.55,26.3,824.5,841.17,616.7
2018,7,18,14,0,555.0,297.0,2.6,26.2,787.0,820.22,602.98
2018,7,18,14,15,571.5,280.0,2.65,26.1,770.5,827.83,610.29
2018,7,18,14,30,588.0,263.0,2.7,26.0,754.0,837.37,618.63
2018,7,18,14,45,554.5,262.5,2.7,25.9,710.5,803.54,596.56
2018,7,18,15,0,521.0,262.0,2.7,25.8,667.0,772.2,576.18
2018,7,18,15,15,531.0,242.5,2.7,25.8,637.0,759.63,569.47
2018,7,18,15,30,541.0,223.0,2.7,25.8,607.0,743.93,560.46
2018,7,18,15,45,579.5,193.0,2.8,25.35,581.0,748.21,567.34
2018,7,18,16,0,618.0,163.0,2.9,24.9,555.0,740.36,565.84
2018,7,18,16,15,666.5,137.5,3.0,24.5,531.0,739.76,568.84
2018,7,18,16,30,715.0,112.0,3.1,24.1,507.0,732.61,566.84
2018,7,18,16,45,719.0,101.0,3.2,23.75,466.0,700.82,546.94
2018,7,18,17,0,723.0,90.0,3.3,23.4,425.0,665.93,524.48
2018,7,18,17,15,690.5,85.5,3.35,22.75,375.0,609.99,485.14
2018,7,18,17,30,658.0,81.0,3.4,22.1,325.0,554.23,444.23
2018,7,18,17,45,610.0,74.0,3.45,21.5,273.5,486.6,392.38
2018,7,18,18,0,562.0,67.0,3.5,20.9,222.0,421.48,340.45
2018,7,18,18,15,488.5,58.5,3.4,20.35,173.5,344.41,276.73
2018,7,18,18,30,415.0,50.0,3.3,19.8,125.0,273.52,216.22
2018,7,18,18,45,313.0,40.0,3.2,19.2,86.5,196.13,149.51
2018,7,18,19,0,211.0,30.0,3.1,18.6,48.0,128.73,84.36
2018,7,18,19,15,117.5,17.5,2.95,18.3,26.5,49.33,0.0
2018,7,18,19,30,24.0,5.0,2.8,18.0,5.0,9.89,0.0
2018,7,18,19,45,12.0,2.5,2.7,17.7,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.0,2.15,15.2,1.0,0.0,0.0
2018,7,19,5,0,14.0,2.0,2.2,15.4,2.0,0.0,0.0
2018,7,19,5,15,120.0,15.0,2.35,15.8,23.0,11.8,0.0
2018,7,19,5,30,226.0,28.0,2.5,16.2,44.0,21.36,7.55
2018,7,19,5,45,171.5,26.0,2.7,16.6,43.5,19.88,11.2
2018,7,19,6,0,117.0,24.0,2.9,17.0,43.0,18.13,10.18
2018,7,19,6,15,58.5,29.5,2.85,17.3,39.0,22.48,14.2
2018,7,19,6,30,0.0,35.0,2.8,17.6,35.0,26.7,18.02
2018,7,19,6,45,0.0,51.5,2.8,17.9,51.5,39.4,29.25
2018,7,19,7,0,0.0,68.0,2.8,18.2,68.0,52.16,40.38
2018,7,19,7,15,9.5,107.5,2.65,18.55,112.0,80.19,64.63
2018,7,19,7,30,19.0,147.0,2.5,18.9,156.0,106.94,87.33
2018,7,19,7,45,136.0,171.5,2.35,19.2,244.0,117.1,95.55
2018,7,19,8,0,253.0,196.0,2.2,19.5,332.0,127.45,103.84
2018,7,19,8,15,515.0,156.5,2.1,19.95,466.0,104.33,83.78
2018,7,19,8,30,777.0,117.0,2.0,20.4,600.0,91.81,72.83
2018,7,19,8,45,813.0,114.0,1.85,20.85,652.0,89.58,70.62
2018,7,19,9,0,849.0,111.0,1.7,21.3,704.0,131.67,76.33
2018,7,19,9,15,862.0,113.0,1.65,21.85,745.0,197.64,115.96
2018,7,19,9,30,875.0,115.0,1.6,22.4,786.0,256.44,159.98
2018,7,19,9,45,885.5,116.5,1.55,22.9,822.0,314.93,208.15
2018,7,19,10,0,896.0,118.0,1.5,23.4,858.0,373.52,257.43
2018,7,19,10,15,902.5,119.5,1.55,23.8,887.0,430.46,305.38
2018,7,19,10,30,909.0,121.0,1.6,24.2,916.0,486.58,351.54
2018,7,19,10,45,913.5,122.5,1.65,24.6,939.0,540.66,394.84
2018,7,19,11,0,918.0,124.0,1.7,25.0,962.0,593.27,435.66
2018,7,19,11,15,920.5,125.5,1.8,25.2,977.5,643.03,473.82
2018,7,19,11,30,923.0,127.0,1.9,25.4,993.0,690.74,509.53
2018,7,19,11,45,924.0,128.0,2.0,25.65,1001.0,734.85,541.82
2018,7,19,12,0,925.0,129.0,2.1,25.9,1009.0,776.45,571.69
2018,7,19,12,15,926.0,128.5,2.2,25.95,1010.0,814.24,598.95
2018,7,19,12,30,927.0,128.0,2.3,26.0,1011.0,849.15,622.62
2018,7,19,12,45,927.0,127.0,2.45,26.05,1004.5,879.78,643.77
2018,7,19,13,0,927.0,126.0,2.6,26.1,998.0,907.09,662.79
2018,7,19,13,15,912.0,131.5,2.75,25.85,979.0,923.45,675.5
2018,7,19,13,30,897.0,137.0,2.9,25.6,960.0,935.83,685.79
2018,7,19,13,45,901.0,130.5,3.05,25.4,941.0,950.84,697.83
2018,7,19,14,0,905.0,124.0,3.2,25.2,922.0,961.94,707.41
2018,7,19,14,15,897.5,123.5,3.25,24.85,893.5,964.13,710.94
2018,7,19,14,30,890.0,123.0,3.3,24.5,865.0,962.44,712.11
2018,7,19,14,45,880.0,122.0,3.35,24.1,830.5,954.14,709.16
2018,7,19,15,0,870.0,121.0,3.4,23.7,796.0,942.13,703.86
2018,7,19,15,15,858.0,118.5,3.4,23.7,756.0,935.39,700.8
2018,7,19,15,30,846.0,116.0,3.4,23.7,716.0,912.57,686.88
2018,7,19,15,45,829.5,113.5,3.35,23.0,671.0,882.46,669.6
2018,7,19,16,0,813.0,111.0,3.3,22.3,626.0,849.44,650.15
2018,7,19,16,15,790.0,109.0,3.3,22.0,577.5,808.8,624.38
2018,7,19,16,30,767.0,107.0,3.3,21.7,529.0,766.08,596.76
2018,7,19,16,45,738.5,103.5,3.25,21.4,478.5,720.17,566.11
2018,7,19,17,0,710.0,100.0,3.2,21.1,428.0,669.02,530.89
2018,7,19,17,15,674.0,94.5,3.15,20.75,376.5,609.74,487.7
2018,7,19,17,30,638.0,89.0,3.1,20.4,325.0,550.91,443.51
2018,7,19,17,45,588.5,82.5,3.0,20.05,274.5,483.47,390.94
2018,7,19,18,0,539.0,76.0,2.9,19.7,224.0,418.53,338.52
2018,7,19,18,15,473.0,66.5,2.8,19.2,177.0,344.99,277.62
2018,7,19,18,30,407.0,57.0,2.7,18.7,130.0,276.71,219.14
2018,7,19,18,45,313.5,44.5,2.6,18.2,90.5,199.48,152.34
2018,7,19,19,0,220.0,32.0,2.5,17.7,51.0,134.69,87.42
2018,7,19,19,15,122.5,18.5,2.45,17.4,28.0,51.76,0.0
2018,7,19,19,30,25.0,5.0,2.4,17.1,5.0,3.93,0.0
2018,7,19,19,45,12.5,2.5,2.35,16.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.35,13.0,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.4,13.1,2.0,0.0,0.0
2018,7,20,5,15,41.5,13.0,1.5,13.55,15.5,10.23,0.0
2018,7,20,5,30,75.0,24.0,1.6,14.0,29.0,18.08,4.94
2018,7,20,5,45,58.5,39.5,1.7,14.5,45.5,29.36,19.35
2018,7,20,6,0,42.0,55.0,1.8,15.0,62.0,40.51,29.89
2018,7,20,6,15,45.0,74.5,1.85,15.5,84.0,53.99,42.16
2018,7,20,6,30,48.0,94.0,1.9,16.0,106.0,67.29,54.06
2018,7,20,6,45,36.0,109.5,1.95,16.45,120.0,77.89,63.35
2018,7,20,7,0,24.0,125.0,2.0,16.9,134.0,88.27,72.24
2018,7,20,7,15,50.5,151.5,2.0,17.4,173.0,105.33,86.69
2018,7,20,7,30,77.0,178.0,2.0,17.9,212.0,122.04,100.57
2018,7,20,7,45,119.0,199.0,2.05,18.35,259.0,131.51,108.1
2018,7,20,8,0,161.0,220.0,2.1,18.8,306.0,144.15,118.21
2018,7,20,8,15,337.0,203.0,2.1,19.25,405.0,132.65,107.93
2018,7,20,8,30,513.0,186.0,2.1,19.7,504.0,119.5,96.39
2018,7,20,8,45,517.0,197.0,2.1,20.1,537.5,123.87,99.64
2018,7,20,9,0,521.0,208.0,2.1,20.5,571.0,159.31,107.91
2018,7,20,9,15,509.5,227.0,2.15,20.85,599.0,206.97,138.45
2018,7,20,9,30,498.0,246.0,2.2,21.2,627.0,253.52,174.37
2018,7,20,9,45,515.0,257.5,2.2,21.5,667.5,301.72,212.9
2018,7,20,10,0,532.0,269.0,2.2,21.8,708.0,351.73,253.56
2018,7,20,10,15,570.5,268.5,2.25,22.05,754.0,401.9,293.94
2018,7,20,10,30,609.0,268.0,2.3,22.3,800.0,457.0,337.68
2018,7,20,10,45,655.5,253.0,2.35,22.55,839.0,509.32,378.83
2018,7,20,11,0,702.0,238.0,2.4,22.8,878.0,564.64,421.54
2018,7,20,11,15,727.5,226.5,2.45,22.85,899.5,612.61,458.58
2018,7,20,11,30,753.0,215.0,2.5,22.9,921.0,660.64,494.99
2018,7,20,11,45,795.0,188.0,2.55,23.0,939.0,702.65,526.94
2018,7,20,12,0,837.0,161.0,2.6,23.1,957.0,748.84,561.27
2018,7,20,12,15,841.5,157.5,2.65,23.1,958.0,785.35,587.95
2018,7,20,12,30,846.0,154.0,2.7,23.1,959.0,806.52,603.91
2018,7,20,12,45,850.0,149.5,2.75,23.1,953.5,835.84,624.18
2018,7,20,13,0,854.0,145.0,2.8,23.1,948.0,862.17,642.36
2018,7,20,13,15,850.5,143.5,2.85,23.0,933.0,881.29,655.98
2018,7,20,13,30,847.0,142.0,2.9,22.9,918.0,896.9,667.38
2018,7,20,13,45,842.0,140.0,2.9,22.85,896.5,907.12,674.82
2018,7,20,14,0,837.0,138.0,2.9,22.8,875.0,913.66,679.95
2018,7,20,14,15,829.0,136.0,2.95,22.6,846.5,913.74,681.65
2018,7,20,14,30,821.0,134.0,3.0,22.4,818.0,924.07,690.45
2018,7,20,14,45,810.5,132.5,3.05,22.25,784.5,914.8,685.94
2018,7,20,15,0,800.0,131.0,3.1,22.1,751.0,901.98,679.27
2018,7,20,15,15,787.5,128.5,3.1,22.1,712.5,882.85,667.63
2018,7,20,15,30,775.0,126.0,3.1,22.1,674.0,860.49,653.85
2018,7,20,15,45,757.5,122.0,3.1,21.65,630.0,829.07,634.86
2018,7,20,16,0,740.0,118.0,3.1,21.2,586.0,795.01,613.85
2018,7,20,16,15,716.0,115.0,3.1,20.9,539.0,758.86,590.74
2018,7,20,16,30,692.0,112.0,3.1,20.6,492.0,716.38,562.71
2018,7,20,16,45,662.0,108.0,3.05,20.3,443.5,666.7,528.66
2018,7,20,17,0,632.0,104.0,3.0,20.0,395.0,616.41,492.79
2018,7,20,17,15,594.5,98.5,2.95,19.65,346.5,558.91,450.26
2018,7,20,17,30,557.0,93.0,2.9,19.3,298.0,502.18,407.05
2018,7,20,17,45,507.0,85.0,2.85,18.95,250.0,436.24,355.16
2018,7,20,18,0,457.0,77.0,2.8,18.6,202.0,373.14,303.82
2018,7,20,18,15,393.0,67.0,2.75,18.3,158.5,299.68,242.48
2018,7,20,18,30,329.0,57.0,2.7,18.0,115.0,238.0,189.09
2018,7,20,18,45,245.0,43.5,2.65,17.65,79.0,170.21,129.95
2018,7,20,19,0,161.0,30.0,2.6,17.3,43.0,110.61,70.11
2018,7,20,19,15,89.0,17.0,2.55,17.15,23.5,40.49,0.0
2018,7,20,19,30,17.0,4.0,2.5,17.0,4.0,3.15,0.0
2018,7,20,19,45,8.5,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.6,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,14.9,1.0,0.0,0.0
2018,7,21,5,15,54.0,13.0,1.65,15.25,16.5,10.23,0.0
2018,7,21,5,30,102.0,25.0,1.7,15.6,32.0,18.81,4.44
2018,7,21,5,45,195.0,39.5,1.75,15.95,66.5,29.65,19.38
2018,7,21,6,0,288.0,54.0,1.8,16.3,101.0,40.48,29.67
2018,7,21,6,15,355.0,65.0,1.8,16.75,143.0,48.67,37.27
2018,7,21,6,30,422.0,76.0,1.8,17.2,185.0,56.81,44.61
2018,7,21,6,45,472.0,85.0,1.85,17.65,231.5,63.36,50.35
2018,7,21,7,0,522.0,94.0,1.9,18.1,278.0,71.73,57.51
2018,7,21,7,15,560.0,101.0,1.95,18.5,326.0,76.0,60.98
2018,7,21,7,30,598.0,108.0,2.0,18.9,374.0,80.15,64.27
2018,7,21,7,45,627.0,113.0,2.0,19.35,421.5,82.67,66.09
2018,7,21,8,0,656.0,118.0,2.0,19.8,469.0,85.1,67.81
2018,7,21,8,15,679.0,122.0,2.05,20.2,514.5,86.67,68.81
2018,7,21,8,30,702.0,126.0,2.1,20.6,560.0,88.17,69.74
2018,7,21,8,45,720.0,129.5,2.1,21.0,603.0,89.14,70.24
2018,7,21,9,0,738.0,133.0,2.1,21.4,646.0,137.57,84.13
2018,7,21,9,15,746.0,139.0,2.15,21.7,683.5,191.84,116.43
2018,7,21,9,30,754.0,145.0,2.2,22.0,721.0,246.71,158.19
2018,7,21,9,45,758.0,151.0,2.25,22.3,753.0,300.95,203.43
2018,7,21,10,0,762.0,157.0,2.3,22.6,785.0,354.9,249.47
2018,7,21,10,15,771.0,158.5,2.35,22.85,813.0,407.17,293.86
2018,7,21,10,30,780.0,160.0,2.4,23.1,841.0,459.22,337.2
2018,7,21,10,45,787.5,160.5,2.45,23.35,863.0,509.37,378.05
2018,7,21,11,0,795.0,161.0,2.5,23.6,885.0,558.67,417.12
2018,7,21,11,15,799.5,161.5,2.55,23.75,900.0,605.12,453.25
2018,7,21,11,30,804.0,162.0,2.6,23.9,915.0,650.01,487.34
