Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,15,251.0,158.0,2.05,17.65,254.5,106.78,87.96
2018,7,31,7,30,285.0,179.0,2.0,18.1,300.0,119.38,98.36
2018,7,31,7,45,317.5,199.5,2.0,18.5,350.5,131.29,108.01
2018,7,31,8,0,350.0,220.0,2.0,18.9,401.0,142.8,117.19
2018,7,31,8,15,376.0,236.5,2.0,19.4,448.0,151.67,123.99
2018,7,31,8,30,402.0,253.0,2.0,19.9,495.0,160.18,130.43
2018,7,31,8,45,424.0,265.5,2.05,20.35,538.0,166.23,134.82
2018,7,31,9,0,446.0,278.0,2.1,20.8,581.0,196.55,138.46
2018,7,31,9,15,502.0,268.5,2.1,21.4,629.0,235.09,160.14
2018,7,31,9,30,558.0,259.0,2.1,22.0,677.0,279.74,191.75
2018,7,31,9,45,623.5,236.5,2.15,22.6,724.5,323.92,225.72
2018,7,31,10,0,689.0,214.0,2.2,23.2,772.0,374.19,265.89
2018,7,31,10,15,703.5,214.5,2.25,23.55,802.0,426.57,309.24
2018,7,31,10,30,718.0,215.0,2.3,23.9,832.0,479.5,352.11
2018,7,31,10,45,731.5,214.0,2.35,24.2,856.5,531.15,393.06
2018,7,31,11,0,745.0,213.0,2.4,24.5,881.0,582.65,432.81
2018,7,31,11,15,754.0,211.0,2.5,24.7,897.5,630.26,469.17
2018,7,31,11,30,763.0,209.0,2.6,24.9,914.0,676.71,503.89
2018,7,31,11,45,771.5,205.5,2.65,25.05,923.5,714.63,532.0
2018,7,31,12,0,780.0,202.0,2.7,25.2,933.0,755.47,561.49
2018,7,31,12,15,786.0,198.0,2.8,25.25,935.0,792.05,588.07
2018,7,31,12,30,792.0,194.0,2.9,25.3,937.0,826.24,612.73
2018,7,31,12,45,798.5,188.0,2.95,25.3,932.5,856.52,634.34
2018,7,31,13,0,805.0,182.0,3.0,25.3,928.0,883.86,653.02
2018,7,31,13,15,805.5,178.0,3.1,25.25,914.5,904.48,667.73
2018,7,31,13,30,806.0,174.0,3.2,25.2,901.0,921.61,680.27
2018,7,31,13,45,806.0,169.0,3.25,25.15,881.0,933.74,689.28
2018,7,31,14,0,806.0,164.0,3.3,25.1,861.0,942.15,695.99
2018,7,31,14,15,802.0,159.5,3.3,25.0,834.0,943.51,697.96
2018,7,31,14,30,798.0,155.0,3.3,24.9,807.0,941.09,697.6
2018,7,31,14,45,793.0,149.5,3.35,24.8,774.5,932.97,693.92
2018,7,31,15,0,788.0,144.0,3.4,24.7,742.0,921.16,687.9
2018,7,31,15,15,774.5,141.0,3.4,24.7,702.5,900.36,675.29
2018,7,31,15,30,761.0,138.0,3.4,24.7,663.0,876.3,660.55
2018,7,31,15,45,748.0,131.5,3.45,24.3,619.5,852.33,647.15
2018,7,31,16,0,735.0,125.0,3.5,23.9,576.0,818.96,627.04
2018,7,31,16,15,716.5,119.5,3.55,23.55,529.5,779.43,602.2
2018,7,31,16,30,698.0,114.0,3.6,23.2,483.0,737.87,575.47
2018,7,31,16,45,670.0,108.5,3.6,22.85,434.0,687.0,541.17
2018,7,31,17,0,642.0,103.0,3.6,22.5,385.0,635.36,505.36
2018,7,31,17,15,601.0,97.0,3.55,22.0,334.5,573.35,459.89
2018,7,31,17,30,560.0,91.0,3.5,21.5,284.0,512.35,413.72
2018,7,31,17,45,504.5,82.5,3.5,20.95,235.0,441.01,357.87
2018,7,31,18,0,449.0,74.0,3.5,20.4,186.0,368.11,298.81
2018,7,31,18,15,375.5,62.5,3.4,19.85,141.5,293.25,235.93
2018,7,31,18,30,302.0,51.0,3.3,19.3,97.0,225.42,177.17
2018,7,31,18,45,208.0,35.5,3.25,18.7,62.0,151.6,111.03
2018,7,31,19,0,114.0,20.0,3.2,18.1,27.0,78.01,6.61
2018,7,31,19,15,57.0,10.0,3.2,17.8,13.5,25.83,0.0
2018,7,31,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,5,15,22.0,6.5,2.6,14.0,7.5,5.11,0.0
2018,8,1,5,30,44.0,13.0,2.6,14.3,15.0,10.23,0.0
2018,8,1,5,45,96.0,29.5,2.55,14.65,40.5,22.16,11.57
2018,8,1,6,0,148.0,46.0,2.5,15.0,66.0,34.17,23.92
2018,8,1,6,15,133.5,58.0,2.45,15.4,82.0,42.61,31.91
2018,8,1,6,30,119.0,70.0,2.4,15.8,98.0,51.95,40.46
2018,8,1,6,45,82.5,92.5,2.3,16.2,114.0,66.49,53.39
2018,8,1,7,0,46.0,115.0,2.2,16.6,130.0,81.99,66.9
2018,8,1,7,15,149.0,136.0,2.15,17.15,197.0,95.15,78.07
2018,8,1,7,30,252.0,157.0,2.1,17.7,264.0,106.35,87.34
2018,8,1,7,45,293.0,173.5,2.05,18.25,313.0,116.42,95.47
2018,8,1,8,0,334.0,190.0,2.0,18.8,362.0,126.23,103.25
2018,8,1,8,15,449.5,188.0,2.05,19.4,443.5,121.55,98.69
2018,8,1,8,30,565.0,186.0,2.1,20.0,525.0,121.65,98.25
2018,8,1,8,45,597.0,191.0,2.15,20.6,573.5,123.9,99.61
2018,8,1,9,0,629.0,196.0,2.2,21.2,622.0,166.01,108.62
2018,8,1,9,15,677.0,186.0,2.3,21.65,670.0,211.66,134.63
2018,8,1,9,30,725.0,176.0,2.4,22.1,718.0,262.81,172.35
2018,8,1,9,45,779.5,156.0,2.5,22.6,764.0,318.69,217.17
2018,8,1,10,0,834.0,136.0,2.6,23.1,810.0,373.44,262.71
2018,8,1,10,15,842.5,137.5,2.7,23.45,839.5,430.33,311.05
2018,8,1,10,30,851.0,139.0,2.8,23.8,869.0,485.98,357.36
2018,8,1,10,45,858.0,139.5,2.9,24.15,892.0,538.83,400.39
2018,8,1,11,0,865.0,140.0,3.0,24.5,915.0,590.54,441.31
2018,8,1,11,15,868.0,141.5,3.1,24.65,930.5,639.19,479.24
2018,8,1,11,30,871.0,143.0,3.2,24.8,946.0,685.94,514.85
2018,8,1,11,45,872.5,143.5,3.3,25.0,954.0,728.85,546.86
2018,8,1,12,0,874.0,144.0,3.4,25.2,962.0,769.38,576.56
2018,8,1,12,15,876.0,143.0,3.45,25.3,963.0,806.58,603.41
2018,8,1,12,30,878.0,142.0,3.5,25.4,964.0,841.05,626.79
2018,8,1,12,45,879.0,139.5,3.6,25.45,957.5,870.53,647.12
2018,8,1,13,0,880.0,137.0,3.7,25.5,951.0,896.78,665.32
2018,8,1,13,15,875.5,137.5,3.75,25.55,936.5,917.36,679.5
2018,8,1,13,30,871.0,138.0,3.8,25.6,922.0,934.31,691.36
2018,8,1,13,45,865.0,137.0,3.8,25.65,900.0,944.84,698.76
2018,8,1,14,0,859.0,136.0,3.8,25.7,878.0,951.57,703.79
2018,8,1,14,15,848.5,136.0,3.85,25.6,848.5,951.19,704.93
2018,8,1,14,30,838.0,136.0,3.9,25.5,819.0,961.58,713.49
2018,8,1,14,45,823.5,136.0,3.95,25.4,783.5,949.83,707.24
2018,8,1,15,0,809.0,136.0,4.0,25.3,748.0,934.43,698.77
2018,8,1,15,15,796.0,132.5,4.0,25.3,708.0,913.31,685.94
2018,8,1,15,30,783.0,129.0,4.0,25.3,668.0,888.85,670.87
2018,8,1,15,45,760.0,128.0,4.05,24.85,622.5,854.81,650.52
2018,8,1,16,0,737.0,127.0,4.1,24.4,577.0,824.5,632.6
2018,8,1,16,15,703.5,126.0,4.1,24.0,527.5,777.03,601.8
2018,8,1,16,30,670.0,125.0,4.1,23.6,478.0,728.22,569.56
2018,8,1,16,45,632.0,121.0,4.1,23.15,427.5,671.62,530.95
2018,8,1,17,0,594.0,117.0,4.1,22.7,377.0,614.85,490.31
2018,8,1,17,15,549.0,110.0,4.1,22.05,326.5,550.22,442.78
2018,8,1,17,30,504.0,103.0,4.1,21.4,276.0,480.97,390.19
2018,8,1,17,45,446.0,92.5,4.1,20.75,227.0,409.65,333.84
2018,8,1,18,0,388.0,82.0,4.1,20.1,178.0,342.52,278.84
2018,8,1,18,15,321.5,67.5,4.0,19.45,134.5,271.01,218.49
2018,8,1,18,30,255.0,53.0,3.9,18.8,91.0,205.86,161.91
2018,8,1,18,45,174.0,36.0,3.85,18.15,57.5,138.48,100.63
2018,8,1,19,0,93.0,19.0,3.8,17.5,24.0,68.56,0.0
2018,8,1,19,15,46.5,9.5,3.8,17.2,12.0,22.17,0.0
2018,8,1,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,2,5,15,27.0,7.0,2.85,13.8,8.0,5.51,0.0
2018,8,2,5,30,54.0,14.0,2.9,14.1,16.0,11.02,0.0
2018,8,2,5,45,124.5,32.5,2.9,14.45,46.5,24.23,12.84
2018,8,2,6,0,195.0,51.0,2.9,14.8,77.0,37.65,26.88
2018,8,2,6,15,192.5,65.0,2.9,15.25,100.0,47.57,36.24
2018,8,2,6,30,190.0,79.0,2.9,15.7,123.0,57.17,45.06
2018,8,2,6,45,236.0,96.0,2.9,16.1,164.0,68.88,55.51
2018,8,2,7,0,282.0,113.0,2.9,16.5,205.0,80.4,65.54
2018,8,2,7,15,347.5,129.5,2.9,17.05,262.5,89.54,73.26
2018,8,2,7,30,413.0,146.0,2.9,17.6,320.0,99.97,81.92
2018,8,2,7,45,484.0,152.5,2.9,18.15,382.0,104.24,85.14
2018,8,2,8,0,555.0,159.0,2.9,18.7,444.0,108.54,88.33
2018,8,2,8,15,591.5,165.5,2.95,19.15,495.5,113.63,92.21
2018,8,2,8,30,628.0,172.0,3.0,19.6,547.0,115.9,93.67
2018,8,2,8,45,647.5,178.5,3.05,20.05,591.5,117.61,94.66
2018,8,2,9,0,667.0,185.0,3.1,20.5,636.0,163.07,105.4
2018,8,2,9,15,698.0,182.5,3.15,20.95,680.0,213.42,135.74
2018,8,2,9,30,729.0,180.0,3.2,21.4,724.0,267.22,176.55
2018,8,2,9,45,761.0,173.0,3.25,21.85,764.5,321.45,221.21
2018,8,2,10,0,793.0,166.0,3.3,22.3,805.0,381.97,271.81
2018,8,2,10,15,804.5,167.0,3.4,22.6,835.5,437.78,319.28
2018,8,2,10,30,816.0,168.0,3.5,22.9,866.0,493.59,365.79
2018,8,2,10,45,826.0,167.5,3.55,23.2,890.0,547.31,409.48
2018,8,2,11,0,836.0,167.0,3.6,23.5,914.0,600.3,451.4
2018,8,2,11,15,841.5,167.5,3.7,23.65,930.5,650.38,490.46
2018,8,2,11,30,847.0,168.0,3.8,23.8,947.0,698.83,527.41
2018,8,2,11,45,851.0,167.0,3.85,23.9,956.0,743.2,560.62
2018,8,2,12,0,855.0,166.0,3.9,24.0,965.0,785.32,591.6
2018,8,2,12,15,859.5,163.5,3.95,24.0,967.0,824.1,620.0
2018,8,2,12,30,864.0,161.0,4.0,24.0,969.0,860.17,645.73
2018,8,2,12,45,868.5,156.5,4.0,24.0,963.5,877.3,657.37
2018,8,2,13,0,873.0,152.0,4.0,24.0,958.0,905.1,676.49
2018,8,2,13,15,868.0,152.5,4.0,24.0,943.0,925.35,690.42
2018,8,2,13,30,863.0,153.0,4.0,24.0,928.0,957.59,712.55
2018,8,2,13,45,856.0,152.5,4.0,23.95,906.0,968.03,720.1
2018,8,2,14,0,849.0,152.0,4.0,23.9,884.0,974.53,725.3
2018,8,2,14,15,837.5,153.0,4.0,23.75,855.0,974.33,726.44
2018,8,2,14,30,826.0,154.0,4.0,23.6,826.0,970.23,725.15
2018,8,2,14,45,809.5,154.0,4.0,23.5,789.0,956.57,717.4
2018,8,2,15,0,793.0,154.0,4.0,23.4,752.0,939.24,707.3
2018,8,2,15,15,779.0,150.5,4.0,23.4,712.0,917.33,693.86
2018,8,2,15,30,765.0,147.0,4.0,23.4,672.0,899.84,683.55
2018,8,2,15,45,739.0,146.0,4.0,22.95,625.5,863.45,661.2
2018,8,2,16,0,713.0,145.0,4.0,22.5,579.0,824.66,637.0
2018,8,2,16,15,676.0,144.5,4.0,22.15,529.0,774.8,604.22
2018,8,2,16,30,639.0,144.0,4.0,21.8,479.0,723.65,569.89
2018,8,2,16,45,598.5,138.5,4.05,21.4,427.0,663.85,527.85
2018,8,2,17,0,558.0,133.0,4.1,21.0,375.0,597.45,479.83
2018,8,2,17,15,511.5,124.0,4.05,20.4,324.0,532.15,431.12
2018,8,2,17,30,465.0,115.0,4.0,19.8,273.0,468.89,382.38
2018,8,2,17,45,406.0,102.5,4.0,19.2,223.5,396.37,324.61
2018,8,2,18,0,347.0,90.0,4.0,18.6,174.0,328.22,268.4
2018,8,2,18,15,284.0,72.5,3.9,18.1,130.5,257.35,208.21
2018,8,2,18,30,221.0,55.0,3.8,17.6,87.0,192.48,151.65
2018,8,2,18,45,148.0,36.5,3.7,17.05,54.5,118.83,85.25
2018,8,2,19,0,75.0,18.0,3.6,16.5,22.0,53.67,0.0
2018,8,2,19,15,37.5,9.0,3.55,16.2,11.0,18.96,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,2.4,13.65,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,2.4,14.0,7.0,4.72,0.0
2018,8,3,5,45,42.0,20.5,2.4,14.35,25.5,15.98,6.29
2018,8,3,6,0,66.0,35.0,2.4,14.7,44.0,26.77,17.48
2018,8,3,6,15,100.0,59.0,2.4,15.2,79.0,43.59,32.75
2018,8,3,6,30,134.0,83.0,2.4,15.7,114.0,59.92,47.47
2018,8,3,6,45,164.0,110.5,2.4,16.15,157.5,77.82,63.35
2018,8,3,7,0,194.0,138.0,2.4,16.6,201.0,95.23,78.48
2018,8,3,7,15,224.0,163.5,2.3,17.05,248.5,111.16,92.01
2018,8,3,7,30,254.0,189.0,2.2,17.5,296.0,124.3,102.87
2018,8,3,7,45,282.5,209.0,2.1,17.95,342.0,135.71,112.07
2018,8,3,8,0,311.0,229.0,2.0,18.4,388.0,146.71,120.77
2018,8,3,8,15,335.0,247.5,1.95,19.1,434.0,156.43,128.16
2018,8,3,8,30,359.0,266.0,1.9,19.8,480.0,165.74,135.12
2018,8,3,8,45,381.5,280.5,1.85,20.45,523.5,172.64,140.03
2018,8,3,9,0,404.0,295.0,1.8,21.1,567.0,210.47,150.03
2018,8,3,9,15,472.0,282.5,1.75,21.9,619.5,241.0,165.35
2018,8,3,9,30,540.0,270.0,1.7,22.7,672.0,285.18,195.88
2018,8,3,9,45,622.5,241.0,1.7,23.45,725.5,329.76,229.11
2018,8,3,10,0,705.0,212.0,1.7,24.2,779.0,381.65,269.5
2018,8,3,10,15,713.0,216.0,1.65,24.65,807.5,435.07,312.93
2018,8,3,10,30,721.0,220.0,1.6,25.1,836.0,488.39,355.05
2018,8,3,10,45,726.5,223.0,1.6,25.6,857.5,539.41,394.31
2018,8,3,11,0,732.0,226.0,1.6,26.1,879.0,589.6,431.66
2018,8,3,11,15,715.5,240.0,1.7,26.3,887.5,633.7,464.55
2018,8,3,11,30,699.0,254.0,1.8,26.5,896.0,674.75,494.44
2018,8,3,11,45,710.5,250.0,1.9,26.75,907.5,718.33,525.67
2018,8,3,12,0,722.0,246.0,2.0,27.0,919.0,760.52,555.4
2018,8,3,12,15,710.5,253.0,2.15,27.0,915.5,792.21,578.22
2018,8,3,12,30,699.0,260.0,2.3,27.0,912.0,820.69,598.69
2018,8,3,12,45,681.5,268.5,2.5,27.05,900.5,842.03,614.42
2018,8,3,13,0,664.0,277.0,2.7,27.1,889.0,859.62,627.56
2018,8,3,13,15,658.5,275.0,2.8,27.0,874.0,875.29,639.47
2018,8,3,13,30,653.0,273.0,2.9,26.9,859.0,887.56,649.14
2018,8,3,13,45,645.0,270.5,3.0,26.85,837.5,893.62,654.61
2018,8,3,14,0,637.0,268.0,3.1,26.8,816.0,896.16,657.85
2018,8,3,14,15,628.5,262.5,3.2,26.6,788.0,892.1,657.22
2018,8,3,14,30,620.0,257.0,3.3,26.4,760.0,884.59,654.37
2018,8,3,14,45,608.0,250.5,3.4,26.25,726.5,869.5,646.29
2018,8,3,15,0,596.0,244.0,3.5,26.1,693.0,845.54,632.32
2018,8,3,15,15,580.0,236.5,3.5,26.1,654.0,819.76,615.98
2018,8,3,15,30,564.0,229.0,3.5,26.1,615.0,791.48,597.82
2018,8,3,15,45,546.0,218.5,3.6,25.55,571.5,756.04,576.23
2018,8,3,16,0,528.0,208.0,3.7,25.0,528.0,718.69,552.85
2018,8,3,16,15,505.0,196.0,3.7,24.55,482.0,673.83,522.94
2018,8,3,16,30,482.0,184.0,3.7,24.1,436.0,627.93,491.67
2018,8,3,16,45,451.5,171.0,3.7,23.65,388.0,574.29,453.81
2018,8,3,17,0,421.0,158.0,3.7,23.2,340.0,520.86,415.13
2018,8,3,17,15,384.0,142.5,3.7,22.6,292.0,460.71,370.34
2018,8,3,17,30,347.0,127.0,3.7,22.0,244.0,386.99,313.75
2018,8,3,17,45,302.5,109.0,3.65,21.4,198.5,324.31,263.73
2018,8,3,18,0,258.0,91.0,3.6,20.8,153.0,264.92,214.77
2018,8,3,18,15,208.0,70.0,3.55,20.35,112.5,202.23,161.73
2018,8,3,18,30,158.0,49.0,3.5,19.9,72.0,143.63,111.16
2018,8,3,18,45,105.0,31.0,3.4,19.45,44.0,92.25,63.73
2018,8,3,19,0,52.0,13.0,3.3,19.0,16.0,37.62,0.0
2018,8,3,19,15,26.0,6.5,3.25,18.8,8.0,13.38,0.0
2018,8,3,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.25,16.3,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.3,16.7,8.0,5.51,0.0
2018,8,4,5,45,54.0,22.5,2.35,17.05,28.5,17.09,6.63
2018,8,4,6,0,86.0,38.0,2.4,17.4,49.0,28.37,18.56
2018,8,4,6,15,124.0,62.0,2.4,17.8,86.0,45.04,33.62
2018,8,4,6,30,162.0,86.0,2.4,18.2,123.0,61.22,48.09
2018,8,4,6,45,198.0,111.0,2.45,18.65,167.5,77.52,62.44
2018,8,4,7,0,234.0,136.0,2.5,19.1,212.0,93.35,76.08
2018,8,4,7,15,271.5,157.5,2.5,19.6,260.0,106.75,87.33
2018,8,4,7,30,309.0,179.0,2.5,20.1,308.0,119.78,98.03
2018,8,4,7,45,345.5,196.0,2.5,20.6,357.5,129.95,106.12
2018,8,4,8,0,382.0,213.0,2.5,21.1,407.0,139.81,113.84
2018,8,4,8,15,413.5,224.0,2.55,21.7,453.0,146.09,118.42
2018,8,4,8,30,445.0,235.0,2.6,22.3,499.0,146.17,117.83
2018,8,4,8,45,476.0,242.5,2.65,22.9,545.0,148.71,119.31
2018,8,4,9,0,507.0,250.0,2.7,23.5,591.0,188.95,128.95
2018,8,4,9,15,574.5,234.5,2.8,24.0,643.5,229.28,151.34
2018,8,4,9,30,642.0,219.0,2.9,24.5,696.0,276.3,184.78
2018,8,4,9,45,721.5,189.0,3.0,25.0,749.0,323.68,221.54
2018,8,4,10,0,801.0,159.0,3.1,25.5,802.0,382.31,268.66
2018,8,4,10,15,804.0,165.5,3.25,25.7,831.0,439.24,316.7
2018,8,4,10,30,807.0,172.0,3.4,25.9,860.0,495.31,363.04
2018,8,4,10,45,773.0,197.0,3.5,26.05,870.0,545.4,403.79
2018,8,4,11,0,739.0,222.0,3.6,26.2,880.0,592.13,440.56
2018,8,4,11,15,751.0,221.0,3.7,26.2,900.0,642.51,479.35
2018,8,4,11,30,763.0,220.0,3.8,26.2,920.0,692.06,516.73
2018,8,4,11,45,750.5,230.5,3.9,26.2,924.0,732.62,546.79
2018,8,4,12,0,738.0,241.0,4.0,26.2,928.0,770.13,574.17
2018,8,4,12,15,760.5,227.0,4.1,26.2,935.0,811.35,604.48
2018,8,4,12,30,783.0,213.0,4.2,26.2,942.0,850.68,633.18
2018,8,4,12,45,811.0,193.5,4.25,26.15,943.5,879.04,654.38
2018,8,4,13,0,839.0,174.0,4.3,26.1,945.0,913.83,678.43
2018,8,4,13,15,816.5,184.0,4.4,26.0,925.0,927.07,688.28
2018,8,4,13,30,794.0,194.0,4.5,25.9,905.0,935.94,695.43
2018,8,4,13,45,763.0,206.5,4.55,25.75,876.0,946.38,703.73
2018,8,4,14,0,732.0,219.0,4.6,25.6,847.0,942.57,702.65
2018,8,4,14,15,707.0,224.5,4.6,25.3,814.5,933.58,698.22
2018,8,4,14,30,682.0,230.0,4.6,25.0,782.0,920.76,690.97
2018,8,4,14,45,648.0,235.5,4.65,24.75,742.0,895.66,675.41
2018,8,4,15,0,614.0,241.0,4.7,24.5,702.0,867.1,657.38
2018,8,4,15,15,597.0,234.0,4.7,24.5,662.0,834.65,636.24
2018,8,4,15,30,580.0,227.0,4.7,24.5,622.0,805.67,617.24
2018,8,4,15,45,556.5,219.5,4.65,23.75,578.0,767.99,593.27
2018,8,4,16,0,533.0,212.0,4.6,23.0,534.0,728.58,567.68
2018,8,4,16,15,516.5,197.5,4.55,22.6,488.5,686.54,539.24
2018,8,4,16,30,500.0,183.0,4.5,22.2,443.0,643.04,509.2
2018,8,4,16,45,483.5,167.0,4.45,21.8,397.0,596.78,476.49
2018,8,4,17,0,467.0,151.0,4.4,21.4,351.0,549.64,442.31
2018,8,4,17,15,448.5,133.0,4.3,20.95,305.0,498.29,403.89
2018,8,4,17,30,430.0,115.0,4.2,20.5,259.0,446.76,364.19
2018,8,4,17,45,405.5,97.5,4.1,20.05,215.0,392.09,320.49
2018,8,4,18,0,381.0,80.0,4.0,19.6,171.0,338.43,275.93
2018,8,4,18,15,328.0,64.0,3.9,19.1,129.0,272.53,219.67
2018,8,4,18,30,275.0,48.0,3.8,18.6,87.0,211.52,165.83
2018,8,4,18,45,194.0,33.0,3.65,18.1,55.0,145.47,101.97
2018,8,4,19,0,113.0,18.0,3.5,17.6,23.0,73.92,0.0
2018,8,4,19,15,56.5,9.0,3.5,17.3,11.5,25.08,0.0
2018,8,4,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,15,7.5,4.0,2.45,13.4,4.0,0.0,0.0
2018,8,5,5,30,15.0,8.0,2.5,13.7,8.0,6.29,0.0
2018,8,5,5,45,46.5,24.0,2.55,14.0,29.0,18.32,7.22
2018,8,5,6,0,78.0,40.0,2.6,14.3,50.0,30.03,20.21
2018,8,5,6,15,111.5,63.5,2.55,14.65,84.5,46.3,35.14
2018,8,5,6,30,145.0,87.0,2.5,15.0,119.0,62.2,49.58
2018,8,5,6,45,130.5,104.5,2.5,15.4,139.0,73.87,60.03
2018,8,5,7,0,116.0,122.0,2.5,15.8,159.0,85.19,69.93
2018,8,5,7,15,82.5,137.5,2.4,16.35,166.0,96.81,79.81
2018,8,5,7,30,49.0,153.0,2.3,16.9,173.0,106.64,87.92
2018,8,5,7,45,35.5,166.5,2.25,17.4,182.0,115.4,94.99
2018,8,5,8,0,22.0,180.0,2.2,17.9,191.0,129.12,106.17
2018,8,5,8,15,42.5,211.0,2.2,18.5,235.0,142.55,116.9
2018,8,5,8,30,63.0,242.0,2.2,19.1,279.0,160.6,131.35
2018,8,5,8,45,218.5,260.0,2.15,19.7,404.0,167.08,135.99
2018,8,5,9,0,374.0,278.0,2.1,20.3,529.0,200.27,143.4
2018,8,5,9,15,467.0,272.0,2.15,20.85,605.0,235.95,162.61
2018,8,5,9,30,560.0,266.0,2.2,21.4,681.0,288.95,199.59
2018,8,5,9,45,605.0,255.5,2.25,22.0,723.5,336.68,237.14
2018,8,5,10,0,650.0,245.0,2.3,22.6,766.0,387.95,278.48
2018,8,5,10,15,662.0,248.0,2.35,23.05,795.5,439.63,320.89
2018,8,5,10,30,674.0,251.0,2.4,23.5,825.0,491.78,362.71
2018,8,5,10,45,684.0,251.5,2.45,23.95,847.0,541.38,401.63
2018,8,5,11,0,694.0,252.0,2.5,24.4,869.0,590.66,439.22
2018,8,5,11,15,694.5,256.5,2.6,24.6,883.0,636.55,473.98
2018,8,5,11,30,695.0,261.0,2.7,24.8,897.0,680.85,506.79
2018,8,5,11,45,645.5,284.5,2.75,25.05,879.5,702.79,522.45
2018,8,5,12,0,596.0,308.0,2.8,25.3,862.0,718.75,533.5
2018,8,5,12,15,509.0,344.5,2.85,25.4,817.5,713.27,528.96
2018,8,5,12,30,422.0,381.0,2.9,25.5,773.0,698.57,517.77
2018,8,5,12,45,554.0,317.5,2.95,25.6,828.5,778.27,576.3
2018,8,5,13,0,686.0,254.0,3.0,25.7,884.0,862.85,636.65
2018,8,5,13,15,720.0,235.0,3.05,25.7,886.5,898.94,662.03
2018,8,5,13,30,754.0,216.0,3.1,25.7,889.0,932.24,685.67
2018,8,5,13,45,741.0,217.5,3.15,25.7,865.5,938.35,690.41
2018,8,5,14,0,728.0,219.0,3.2,25.7,842.0,940.64,692.97
2018,8,5,14,15,710.5,219.5,3.25,25.6,811.0,933.92,689.97
2018,8,5,14,30,693.0,220.0,3.3,25.5,780.0,923.49,684.63
2018,8,5,14,45,669.5,221.5,3.35,25.4,743.0,904.74,673.49
2018,8,5,15,0,646.0,223.0,3.4,25.3,706.0,882.61,660.09
2018,8,5,15,15,629.5,216.5,3.4,25.3,666.0,856.51,643.69
2018,8,5,15,30,613.0,210.0,3.4,25.3,626.0,827.52,625.23
2018,8,5,15,45,581.5,206.0,3.45,24.9,579.5,778.0,593.36
2018,8,5,16,0,550.0,202.0,3.5,24.5,533.0,734.54,565.06
2018,8,5,16,15,509.5,195.5,3.5,24.1,482.0,679.6,527.58
2018,8,5,16,30,469.0,189.0,3.5,23.7,431.0,624.55,489.22
2018,8,5,16,45,429.5,177.0,3.45,23.3,381.0,564.98,446.58
2018,8,5,17,0,390.0,165.0,3.4,22.9,331.0,489.33,390.97
2018,8,5,17,15,350.0,148.0,3.35,22.25,282.5,427.77,344.75
2018,8,5,17,30,310.0,131.0,3.3,21.6,234.0,368.34,298.69
2018,8,5,17,45,263.0,110.5,3.2,20.95,187.5,302.68,246.09
2018,8,5,18,0,216.0,90.0,3.1,20.3,141.0,240.5,194.78
2018,8,5,18,15,168.5,67.5,3.05,19.75,101.5,179.14,142.87
2018,8,5,18,30,121.0,45.0,3.0,19.2,62.0,121.39,93.14
2018,8,5,18,45,75.5,27.5,2.95,18.65,36.5,75.5,49.56
2018,8,5,19,0,30.0,10.0,2.9,18.1,11.0,19.08,0.0
2018,8,5,19,15,15.0,5.0,2.9,17.85,5.5,3.93,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.05,14.75,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.0,15.1,5.0,3.93,0.0
2018,8,6,5,45,32.0,17.5,2.0,15.45,21.0,13.73,3.54
2018,8,6,6,0,53.0,30.0,2.0,15.8,37.0,23.18,14.17
2018,8,6,6,15,80.0,52.5,1.95,16.3,68.0,39.15,28.65
2018,8,6,6,30,107.0,75.0,1.9,16.8,99.0,54.64,42.59
2018,8,6,6,45,136.0,101.0,1.85,17.35,139.5,71.84,57.79
2018,8,6,7,0,165.0,127.0,1.8,17.9,180.0,88.58,72.28
2018,8,6,7,15,196.5,153.0,1.75,18.45,226.5,104.93,86.13
2018,8,6,7,30,228.0,179.0,1.7,19.0,273.0,120.89,99.35
2018,8,6,7,45,263.5,202.5,1.65,19.55,325.0,131.85,108.07
2018,8,6,8,0,299.0,226.0,1.6,20.1,377.0,144.92,118.43
2018,8,6,8,15,325.0,244.5,1.6,20.75,423.5,154.73,125.87
2018,8,6,8,30,351.0,263.0,1.6,21.4,470.0,164.14,132.91
2018,8,6,8,45,375.5,277.0,1.6,22.05,514.0,170.9,137.69
2018,8,6,9,0,400.0,291.0,1.6,22.7,558.0,209.96,148.39
2018,8,6,9,15,423.5,299.5,1.65,23.35,598.0,251.48,174.36
2018,8,6,9,30,447.0,308.0,1.7,24.0,638.0,290.88,203.01
2018,8,6,9,45,470.5,310.5,1.75,24.6,673.0,334.87,237.14
2018,8,6,10,0,494.0,313.0,1.8,25.2,708.0,381.19,273.58
2018,8,6,10,15,506.5,319.0,1.85,25.65,737.0,427.58,310.21
2018,8,6,10,30,519.0,325.0,1.9,26.1,766.0,474.76,346.71
2018,8,6,10,45,529.5,329.0,2.0,26.55,789.0,520.16,381.3
2018,8,6,11,0,540.0,333.0,2.1,27.0,812.0,565.67,415.15
2018,8,6,11,15,544.5,336.0,2.2,27.2,826.5,606.7,445.55
2018,8,6,11,30,549.0,339.0,2.3,27.4,841.0,646.8,474.72
2018,8,6,11,45,550.5,342.0,2.45,27.6,849.0,683.68,501.37
2018,8,6,12,0,552.0,345.0,2.6,27.8,857.0,718.98,526.56
2018,8,6,12,15,596.5,317.5,2.7,28.0,871.0,761.04,556.78
2018,8,6,12,30,641.0,290.0,2.8,28.2,885.0,803.27,586.84
2018,8,6,12,45,698.5,252.5,2.95,28.4,896.0,848.45,619.3
2018,8,6,13,0,756.0,215.0,3.1,28.6,907.0,891.14,649.96
2018,8,6,13,15,743.5,219.0,3.2,28.55,890.5,907.27,661.61
2018,8,6,13,30,731.0,223.0,3.3,28.5,874.0,919.63,670.97
2018,8,6,13,45,713.0,227.5,3.35,28.5,850.0,923.54,674.28
2018,8,6,14,0,695.0,232.0,3.4,28.5,826.0,923.58,675.14
2018,8,6,14,15,671.5,236.0,3.45,28.35,794.0,914.11,670.14
2018,8,6,14,30,648.0,240.0,3.5,28.2,762.0,900.91,662.73
2018,8,6,14,45,616.5,244.0,3.55,28.0,723.0,876.47,647.83
2018,8,6,15,0,585.0,248.0,3.6,27.8,684.0,843.76,627.39
2018,8,6,15,15,568.5,240.0,3.6,27.8,645.0,816.94,610.49
2018,8,6,15,30,552.0,232.0,3.6,27.8,606.0,787.68,591.74
2018,8,6,15,45,516.5,227.5,3.6,27.2,558.5,742.47,562.66
2018,8,6,16,0,481.0,223.0,3.6,26.6,511.0,696.12,532.27
2018,8,6,16,15,440.5,214.0,3.55,26.1,461.0,640.15,493.97
2018,8,6,16,30,400.0,205.0,3.5,25.6,411.0,566.04,441.87
2018,8,6,16,45,365.0,189.5,3.45,25.1,362.5,509.87,401.73
2018,8,6,17,0,330.0,174.0,3.4,24.6,314.0,454.74,361.24
2018,8,6,17,15,295.5,154.0,3.3,23.85,267.0,396.15,317.31
2018,8,6,17,30,261.0,134.0,3.2,23.1,220.0,339.29,273.41
2018,8,6,17,45,221.5,111.0,3.15,22.35,175.0,277.59,224.27
2018,8,6,18,0,182.0,88.0,3.1,21.6,130.0,218.59,175.84
2018,8,6,18,15,140.0,65.0,3.05,21.0,92.5,161.09,127.35
2018,8,6,18,30,98.0,42.0,3.0,20.4,55.0,106.51,80.58
2018,8,6,18,45,60.5,25.0,2.95,19.85,32.0,65.28,40.81
2018,8,6,19,0,23.0,8.0,2.9,19.3,9.0,14.91,0.0
2018,8,6,19,15,11.5,4.0,2.9,19.0,4.5,3.15,0.0
2018,8,6,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.1,15.4,9.0,6.29,0.0
2018,8,7,5,45,80.0,24.5,2.1,15.9,33.0,18.48,6.03
2018,8,7,6,0,132.0,41.0,2.1,16.4,57.0,30.53,20.31
2018,8,7,6,15,187.5,60.5,2.1,16.75,95.0,44.43,33.14
2018,8,7,6,30,243.0,80.0,2.1,17.1,133.0,58.13,45.56
2018,8,7,6,45,276.0,94.5,2.1,17.5,170.0,68.28,54.62
2018,8,7,7,0,309.0,109.0,2.1,17.9,207.0,78.22,63.27
2018,8,7,7,15,321.0,127.5,2.05,18.35,245.0,90.01,73.3
2018,8,7,7,30,333.0,146.0,2.0,18.8,283.0,101.4,82.77
2018,8,7,7,45,352.0,165.5,1.95,19.25,327.0,113.08,92.32
2018,8,7,8,0,371.0,185.0,1.9,19.7,371.0,124.34,101.37
2018,8,7,8,15,419.0,196.5,1.9,20.25,427.0,126.18,102.34
2018,8,7,8,30,467.0,208.0,1.9,20.8,483.0,131.98,106.64
2018,8,7,8,45,518.5,212.0,1.9,21.35,539.5,133.58,107.4
2018,8,7,9,0,570.0,216.0,1.9,21.9,596.0,177.76,118.31
2018,8,7,9,15,564.0,237.5,1.95,22.2,633.0,232.31,154.83
2018,8,7,9,30,558.0,259.0,2.0,22.5,670.0,286.44,196.92
2018,8,7,9,45,528.0,289.5,2.05,22.8,693.5,338.95,240.6
2018,8,7,10,0,498.0,320.0,2.1,23.1,717.0,388.11,281.49
2018,8,7,10,15,514.0,324.0,2.25,23.3,747.0,435.05,319.4
2018,8,7,10,30,530.0,328.0,2.4,23.5,777.0,483.09,357.61
2018,8,7,10,45,545.5,329.0,2.5,23.65,802.0,529.71,394.07
2018,8,7,11,0,561.0,330.0,2.6,23.8,827.0,576.8,430.18
2018,8,7,11,15,574.0,328.5,2.7,23.9,844.5,620.76,463.49
2018,8,7,11,30,587.0,327.0,2.8,24.0,862.0,664.34,495.95
2018,8,7,11,45,600.0,322.5,2.85,24.05,873.5,704.92,525.73
2018,8,7,12,0,613.0,318.0,2.9,24.1,885.0,742.32,552.93
2018,8,7,12,15,615.0,317.0,2.95,24.15,886.0,775.17,576.45
2018,8,7,12,30,617.0,316.0,3.0,24.2,887.0,805.78,598.19
2018,8,7,12,45,617.5,312.5,3.05,24.25,880.5,830.68,615.91
2018,8,7,13,0,618.0,309.0,3.1,24.3,874.0,852.76,631.65
2018,8,7,13,15,619.5,302.5,3.15,24.3,861.0,870.3,644.51
2018,8,7,13,30,621.0,296.0,3.2,24.3,848.0,884.69,655.29
2018,8,7,13,45,623.0,285.5,3.25,24.3,827.5,892.92,662.09
2018,8,7,14,0,625.0,275.0,3.3,24.3,807.0,897.73,666.72
2018,8,7,14,15,621.5,267.0,3.35,24.2,781.0,896.03,667.2
2018,8,7,14,30,618.0,259.0,3.4,24.1,755.0,890.9,665.47
2018,8,7,14,45,614.0,248.5,3.45,24.0,723.5,879.69,659.76
2018,8,7,15,0,610.0,238.0,3.5,23.9,692.0,865.14,651.85
2018,8,7,15,15,594.0,230.0,3.5,23.9,652.0,832.21,630.65
2018,8,7,15,30,578.0,222.0,3.5,23.9,612.0,802.95,611.8
2018,8,7,15,45,564.5,211.5,3.55,23.5,571.0,771.05,592.15
2018,8,7,16,0,551.0,201.0,3.6,23.1,530.0,737.01,570.66
2018,8,7,16,15,535.0,188.0,3.55,22.8,485.0,696.23,543.34
2018,8,7,16,30,519.0,175.0,3.5,22.5,440.0,653.93,514.44
2018,8,7,16,45,492.5,161.5,3.5,22.15,392.0,601.38,477.4
2018,8,7,17,0,466.0,148.0,3.5,21.8,344.0,548.67,439.27
2018,8,7,17,15,428.0,134.0,3.4,21.2,295.5,487.22,393.33
2018,8,7,17,30,390.0,120.0,3.3,20.6,247.0,427.38,347.18
2018,8,7,17,45,343.0,102.5,3.2,20.05,200.0,360.02,293.37
2018,8,7,18,0,296.0,85.0,3.1,19.5,153.0,296.07,240.52
2018,8,7,18,15,236.5,66.0,3.05,18.9,111.5,215.65,172.96
2018,8,7,18,30,177.0,47.0,3.0,18.3,70.0,153.52,118.76
2018,8,7,18,45,113.0,29.0,2.9,17.75,41.5,94.97,60.05
2018,8,7,19,0,49.0,11.0,2.8,17.2,13.0,27.04,0.0
2018,8,7,19,15,24.5,5.5,2.8,16.95,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,8,5,15,11.0,3.0,1.7,14.55,3.5,0.0,0.0
2018,8,8,5,30,22.0,6.0,1.7,14.9,7.0,4.72,0.0
2018,8,8,5,45,65.0,22.5,1.65,15.2,29.5,17.02,4.41
2018,8,8,6,0,108.0,39.0,1.6,15.5,52.0,29.04,19.06
2018,8,8,6,15,156.0,59.0,1.55,15.95,87.5,43.2,32.16
2018,8,8,6,30,204.0,79.0,1.5,16.4,123.0,57.1,44.77
2018,8,8,6,45,223.5,96.0,1.45,16.85,156.0,68.58,55.02
2018,8,8,7,0,243.0,113.0,1.4,17.3,189.0,79.74,64.74
2018,8,8,7,15,215.5,138.0,1.35,17.75,214.5,94.58,77.4
2018,8,8,7,30,188.0,163.0,1.3,18.2,240.0,111.61,91.68
2018,8,8,7,45,187.5,185.5,1.3,18.65,271.0,124.92,102.54
2018,8,8,8,0,187.0,208.0,1.3,19.1,302.0,137.78,112.84
2018,8,8,8,15,223.5,226.0,1.3,19.65,349.0,148.79,121.41
2018,8,8,8,30,260.0,244.0,1.3,20.2,396.0,152.28,123.62
2018,8,8,8,45,378.5,242.0,1.3,20.7,483.0,153.42,123.94
2018,8,8,9,0,497.0,240.0,1.3,21.2,570.0,185.85,126.91
2018,8,8,9,15,544.5,242.5,1.3,21.65,625.0,233.3,156.28
2018,8,8,9,30,592.0,245.0,1.3,22.1,680.0,286.36,195.14
2018,8,8,9,45,595.0,255.5,1.3,22.6,711.0,337.49,236.49
2018,8,8,10,0,598.0,266.0,1.3,23.1,742.0,388.61,278.04
2018,8,8,10,15,613.0,269.0,1.35,23.4,772.5,438.76,318.38
2018,8,8,10,30,628.0,272.0,1.4,23.7,803.0,489.97,358.68
2018,8,8,10,45,641.0,272.5,1.45,24.05,827.0,539.11,396.47
2018,8,8,11,0,654.0,273.0,1.5,24.4,851.0,588.37,433.34
2018,8,8,11,15,663.0,272.5,1.55,24.6,867.5,634.3,467.22
2018,8,8,11,30,672.0,272.0,1.6,24.8,884.0,679.38,499.74
2018,8,8,11,45,680.5,269.5,1.65,25.0,893.5,721.46,529.58
2018,8,8,12,0,689.0,267.0,1.7,25.2,903.0,762.03,557.85
2018,8,8,12,15,690.0,266.5,1.75,25.3,904.0,796.55,581.78
2018,8,8,12,30,691.0,266.0,1.8,25.4,905.0,828.55,603.77
2018,8,8,12,45,690.0,264.5,1.85,25.5,898.0,855.28,622.09
2018,8,8,13,0,689.0,263.0,1.9,25.6,891.0,878.96,638.33
2018,8,8,13,15,688.5,259.0,2.0,25.6,878.0,897.71,652.15
2018,8,8,13,30,688.0,255.0,2.1,25.6,865.0,913.1,663.83
2018,8,8,13,45,686.0,249.0,2.15,25.65,844.5,921.85,670.68
2018,8,8,14,0,684.0,243.0,2.2,25.7,824.0,927.03,675.33
2018,8,8,14,15,677.5,237.5,2.3,25.55,796.5,924.79,676.2
2018,8,8,14,30,671.0,232.0,2.4,25.4,769.0,918.99,674.83
2018,8,8,14,45,662.0,225.0,2.45,25.3,735.5,905.86,668.12
2018,8,8,15,0,653.0,218.0,2.5,25.2,702.0,889.35,659.24
2018,8,8,15,15,637.0,211.5,2.5,25.2,662.0,863.43,643.27
2018,8,8,15,30,621.0,205.0,2.5,25.2,622.0,834.58,625.31
2018,8,8,15,45,603.0,196.0,2.65,24.75,578.0,791.22,599.53
2018,8,8,16,0,585.0,187.0,2.8,24.3,534.0,753.78,577.04
2018,8,8,16,15,562.5,176.5,2.85,23.95,487.5,709.01,547.92
2018,8,8,16,30,540.0,166.0,2.9,23.6,441.0,663.01,517.26
2018,8,8,16,45,510.0,154.0,2.9,23.25,392.0,608.45,479.23
2018,8,8,17,0,480.0,142.0,2.9,22.9,343.0,553.92,440.2
2018,8,8,17,15,440.0,129.0,2.9,22.25,294.0,491.44,394.24
2018,8,8,17,30,400.0,116.0,2.9,21.6,245.0,430.72,348.01
2018,8,8,17,45,350.0,100.0,2.9,20.95,198.0,362.5,294.06
2018,8,8,18,0,300.0,84.0,2.9,20.3,151.0,298.02,241.13
2018,8,8,18,15,229.0,64.5,2.85,19.7,108.0,210.41,167.95
2018,8,8,18,30,158.0,45.0,2.8,19.1,65.0,142.15,108.98
2018,8,8,18,45,98.0,27.5,2.7,18.5,38.0,85.99,51.27
2018,8,8,19,0,38.0,10.0,2.6,17.9,11.0,22.16,0.0
2018,8,8,19,15,19.0,5.0,2.6,17.65,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,9,5,15,13.0,3.0,1.7,14.85,3.5,0.0,0.0
2018,8,9,5,30,26.0,6.0,1.7,15.3,7.0,4.72,0.0
2018,8,9,5,45,73.0,21.0,1.65,15.75,28.5,15.97,2.93
2018,8,9,6,0,120.0,36.0,1.6,16.2,50.0,27.04,17.23
2018,8,9,6,15,169.5,57.5,1.55,16.75,88.0,42.28,31.22
2018,8,9,6,30,219.0,79.0,1.5,17.3,126.0,57.2,44.67
2018,8,9,6,45,261.5,100.0,1.45,17.85,171.0,71.43,57.27
2018,8,9,7,0,304.0,121.0,1.4,18.4,216.0,85.33,69.3
2018,8,9,7,15,341.5,139.5,1.35,19.0,264.0,97.38,79.42
2018,8,9,7,30,379.0,158.0,1.3,19.6,312.0,109.12,89.05
2018,8,9,7,45,410.5,173.5,1.25,20.2,360.5,115.85,94.24
2018,8,9,8,0,442.0,189.0,1.2,20.8,409.0,124.22,100.71
2018,8,9,8,15,468.5,201.5,1.2,21.45,456.0,130.38,105.24
2018,8,9,8,30,495.0,214.0,1.2,22.1,503.0,136.23,109.47
2018,8,9,8,45,517.5,224.0,1.2,22.7,547.5,140.32,112.23
2018,8,9,9,0,540.0,234.0,1.2,23.3,592.0,187.21,125.33
2018,8,9,9,15,566.5,238.0,1.2,23.85,634.5,235.06,155.26
2018,8,9,9,30,593.0,242.0,1.2,24.4,677.0,285.91,192.96
2018,8,9,9,45,619.5,241.5,1.2,24.95,715.5,336.76,232.98
2018,8,9,10,0,646.0,241.0,1.2,25.5,754.0,389.52,274.94
2018,8,9,10,15,657.0,244.5,1.25,25.95,783.0,441.21,316.22
2018,8,9,10,30,668.0,248.0,1.3,26.4,812.0,493.25,356.75
2018,8,9,10,45,676.0,251.5,1.3,26.85,835.0,543.89,394.89
2018,8,9,11,0,684.0,255.0,1.3,27.3,858.0,594.09,431.47
2018,8,9,11,15,690.5,256.0,1.4,27.5,874.0,640.85,465.78
2018,8,9,11,30,697.0,257.0,1.5,27.7,890.0,686.47,498.56
2018,8,9,11,45,701.0,257.0,1.6,27.95,898.5,728.17,527.96
2018,8,9,12,0,705.0,257.0,1.7,28.2,907.0,768.0,555.61
2018,8,9,12,15,710.0,254.0,1.85,28.25,908.5,804.06,581.33
2018,8,9,12,30,715.0,251.0,2.0,28.3,910.0,837.72,605.25
2018,8,9,12,45,719.0,246.0,2.1,28.35,904.5,866.17,625.23
2018,8,9,13,0,723.0,241.0,2.2,28.4,899.0,891.64,643.2
2018,8,9,13,15,721.5,237.5,2.3,28.4,885.0,910.33,656.79
2018,8,9,13,30,720.0,234.0,2.4,28.4,871.0,925.55,668.21
2018,8,9,13,45,717.0,229.0,2.5,28.35,850.0,934.41,675.75
2018,8,9,14,0,714.0,224.0,2.6,28.3,829.0,939.64,680.99
2018,8,9,14,15,708.0,218.0,2.65,28.2,801.0,937.37,681.04
2018,8,9,14,30,702.0,212.0,2.7,28.1,773.0,931.45,678.89
2018,8,9,14,45,693.5,205.5,2.8,28.05,739.0,919.05,672.86
2018,8,9,15,0,685.0,199.0,2.9,28.0,705.0,903.19,664.63
2018,8,9,15,15,669.0,193.0,2.9,28.0,664.5,877.4,648.96
2018,8,9,15,30,653.0,187.0,2.9,28.0,624.0,848.62,631.31
2018,8,9,15,45,638.0,178.5,2.95,27.65,581.0,815.54,611.8
2018,8,9,16,0,623.0,170.0,3.0,27.3,538.0,779.94,590.26
2018,8,9,16,15,604.5,159.5,2.95,26.95,491.5,737.05,562.57
2018,8,9,16,30,586.0,149.0,2.9,26.6,445.0,692.38,533.09
2018,8,9,16,45,556.5,138.0,2.9,26.25,395.0,629.32,489.89
2018,8,9,17,0,527.0,127.0,2.9,25.9,345.0,574.45,451.31
2018,8,9,17,15,486.0,113.5,2.8,25.2,293.5,508.59,403.4
2018,8,9,17,30,445.0,100.0,2.7,24.5,242.0,444.42,355.14
2018,8,9,17,45,399.0,88.0,2.55,23.8,198.0,381.05,305.46
2018,8,9,18,0,353.0,76.0,2.4,23.1,154.0,321.0,256.5
2018,8,9,18,15,285.0,60.0,2.4,22.5,112.5,248.07,195.65
2018,8,9,18,30,217.0,44.0,2.4,21.9,71.0,181.92,138.29
2018,8,9,18,45,136.5,27.5,2.4,21.25,42.0,112.32,63.49
2018,8,9,19,0,56.0,11.0,2.4,20.6,13.0,29.75,0.0
2018,8,9,19,15,28.0,5.5,2.4,20.25,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,18.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,5,15,17.0,4.5,2.0,15.5,5.0,0.0,0.0
2018,8,10,5,30,34.0,9.0,2.0,16.0,10.0,7.08,0.0
2018,8,10,5,45,119.5,24.5,2.05,16.55,36.5,18.48,3.06
2018,8,10,6,0,205.0,40.0,2.1,17.1,63.0,30.05,19.57
