Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,15,301.0,53.5,2.05,17.55,107.0,40.23,29.29
2018,8,10,6,30,397.0,67.0,2.0,18.0,151.0,50.42,38.61
2018,8,10,6,45,452.0,78.0,1.95,18.5,198.5,58.49,45.84
2018,8,10,7,0,507.0,89.0,1.9,19.0,246.0,69.08,55.05
2018,8,10,7,15,547.0,98.0,1.85,19.6,295.5,74.91,59.9
2018,8,10,7,30,587.0,107.0,1.8,20.2,345.0,80.57,64.47
2018,8,10,7,45,616.0,115.5,1.75,20.75,394.5,85.5,68.32
2018,8,10,8,0,645.0,124.0,1.7,21.3,444.0,90.2,71.93
2018,8,10,8,15,667.0,130.5,1.7,22.05,491.0,93.23,74.01
2018,8,10,8,30,689.0,137.0,1.7,22.8,538.0,96.08,75.93
2018,8,10,8,45,705.5,143.5,1.7,23.5,582.5,98.62,77.58
2018,8,10,9,0,722.0,150.0,1.7,24.2,627.0,154.14,93.16
2018,8,10,9,15,739.5,152.0,1.75,24.75,667.5,209.2,128.16
2018,8,10,9,30,757.0,154.0,1.8,25.3,708.0,266.01,171.86
2018,8,10,9,45,772.0,156.0,1.8,25.8,744.5,328.03,222.36
2018,8,10,10,0,787.0,158.0,1.8,26.3,781.0,385.5,269.83
2018,8,10,10,15,796.5,159.5,1.9,26.65,810.5,441.12,315.77
2018,8,10,10,30,806.0,161.0,2.0,27.0,840.0,496.52,360.43
2018,8,10,10,45,813.5,161.5,2.1,27.35,862.5,549.68,402.24
2018,8,10,11,0,821.0,162.0,2.2,27.7,885.0,601.88,442.13
2018,8,10,11,15,827.0,161.5,2.3,27.8,900.5,651.16,479.36
2018,8,10,11,30,833.0,161.0,2.4,27.9,916.0,698.83,514.59
2018,8,10,11,45,838.0,160.0,2.55,28.0,925.0,743.53,547.33
2018,8,10,12,0,843.0,159.0,2.7,28.1,934.0,786.05,578.03
2018,8,10,12,15,837.0,162.5,2.8,28.1,932.5,821.38,603.23
2018,8,10,12,30,831.0,166.0,2.9,28.1,931.0,853.47,625.48
2018,8,10,12,45,821.5,170.5,3.05,28.1,921.5,880.1,644.03
2018,8,10,13,0,812.0,175.0,3.2,28.1,912.0,903.07,660.26
2018,8,10,13,15,812.0,171.0,3.3,28.0,898.0,923.2,674.68
2018,8,10,13,30,812.0,167.0,3.4,27.9,884.0,939.74,686.86
2018,8,10,13,45,812.0,161.5,3.5,27.8,863.0,951.16,695.82
2018,8,10,14,0,812.0,156.0,3.6,27.7,842.0,958.78,702.44
2018,8,10,14,15,807.0,152.5,3.65,27.55,814.5,959.76,704.68
2018,8,10,14,30,802.0,149.0,3.7,27.4,787.0,956.92,704.57
2018,8,10,14,45,796.0,143.0,3.8,27.25,753.0,946.77,700.06
2018,8,10,15,0,790.0,137.0,3.9,27.1,719.0,932.89,693.14
2018,8,10,15,15,776.0,134.0,3.9,27.1,679.0,910.91,679.87
2018,8,10,15,30,762.0,131.0,3.9,27.1,639.0,885.67,664.43
2018,8,10,15,45,739.5,127.5,4.0,26.6,592.5,855.56,647.38
2018,8,10,16,0,717.0,124.0,4.1,26.1,546.0,816.57,623.85
2018,8,10,16,15,659.0,126.0,4.1,25.75,488.0,750.72,579.96
2018,8,10,16,30,601.0,128.0,4.1,25.4,430.0,684.75,535.08
2018,8,10,16,45,620.0,111.5,4.1,25.05,394.0,662.03,521.15
2018,8,10,17,0,639.0,95.0,4.1,24.7,358.0,635.21,503.58
2018,8,10,17,15,598.5,88.0,4.0,24.15,307.5,571.56,457.11
2018,8,10,17,30,558.0,81.0,3.9,23.6,257.0,509.01,409.54
2018,8,10,17,45,502.0,72.5,3.8,23.1,209.0,436.41,352.1
2018,8,10,18,0,446.0,64.0,3.7,22.6,161.0,367.3,295.24
2018,8,10,18,15,332.0,53.0,3.55,22.05,114.5,265.52,210.45
2018,8,10,18,30,218.0,42.0,3.4,21.5,68.0,180.57,137.18
2018,8,10,18,45,131.0,26.5,3.25,20.95,40.0,107.96,55.73
2018,8,10,19,0,44.0,11.0,3.1,20.4,12.0,25.26,0.0
2018,8,10,19,15,22.0,5.5,3.05,20.15,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.0,2.6,16.5,4.0,0.0,0.0
2018,8,11,5,30,21.0,8.0,2.7,16.8,8.0,6.29,0.0
2018,8,11,5,45,90.5,23.0,2.8,17.15,32.0,17.33,1.14
2018,8,11,6,0,160.0,38.0,2.9,17.5,56.0,28.41,18.05
2018,8,11,6,15,272.0,52.5,2.9,17.95,101.5,39.33,28.41
2018,8,11,6,30,384.0,67.0,2.9,18.4,147.0,50.3,38.41
2018,8,11,6,45,446.0,78.0,2.9,18.85,196.0,58.42,45.7
2018,8,11,7,0,508.0,89.0,2.9,19.3,245.0,69.16,55.06
2018,8,11,7,15,553.0,97.0,2.9,19.95,295.5,74.34,59.34
2018,8,11,7,30,598.0,105.0,2.9,20.6,346.0,79.41,63.4
2018,8,11,7,45,627.5,113.0,2.9,21.2,396.0,84.06,67.02
2018,8,11,8,0,657.0,121.0,2.9,21.8,446.0,88.52,70.42
2018,8,11,8,15,680.5,127.5,2.95,22.45,494.0,91.67,72.65
2018,8,11,8,30,704.0,134.0,3.0,23.1,542.0,94.66,74.73
2018,8,11,8,45,722.0,138.5,3.05,23.7,586.5,96.88,76.17
2018,8,11,9,0,740.0,143.0,3.1,24.3,631.0,152.64,91.3
2018,8,11,9,15,751.0,149.0,3.1,24.7,671.0,210.37,129.06
2018,8,11,9,30,762.0,155.0,3.1,25.1,711.0,269.17,175.11
2018,8,11,9,45,769.0,161.0,3.15,25.55,745.5,327.67,223.92
2018,8,11,10,0,776.0,167.0,3.2,26.0,780.0,389.65,275.67
2018,8,11,10,15,786.0,168.5,3.25,26.2,809.5,445.01,322.03
2018,8,11,10,30,796.0,170.0,3.3,26.4,839.0,500.25,367.26
2018,8,11,10,45,803.0,171.5,3.35,26.6,862.0,553.55,409.86
2018,8,11,11,0,810.0,173.0,3.4,26.8,885.0,605.9,450.56
2018,8,11,11,15,815.0,173.5,3.45,26.85,900.5,655.05,488.19
2018,8,11,11,30,820.0,174.0,3.5,26.9,916.0,702.56,523.74
2018,8,11,11,45,823.0,174.5,3.6,26.9,924.5,746.79,556.53
2018,8,11,12,0,826.0,175.0,3.7,26.9,933.0,788.76,587.2
2018,8,11,12,15,826.0,175.0,3.75,26.9,933.0,825.47,613.59
2018,8,11,12,30,826.0,175.0,3.8,26.9,933.0,859.29,637.4
2018,8,11,12,45,824.5,174.0,3.85,26.9,925.5,887.86,656.89
2018,8,11,13,0,823.0,173.0,3.9,26.9,918.0,913.08,674.19
2018,8,11,13,15,819.0,171.5,3.95,26.85,903.0,932.08,687.53
2018,8,11,13,30,815.0,170.0,4.0,26.8,888.0,947.37,698.55
2018,8,11,13,45,809.0,168.0,4.0,26.75,865.5,956.54,705.35
2018,8,11,14,0,803.0,166.0,4.0,26.7,843.0,961.87,709.76
2018,8,11,14,15,794.0,163.5,4.0,26.55,813.5,959.98,709.81
2018,8,11,14,30,785.0,161.0,4.0,26.4,784.0,954.27,707.48
2018,8,11,14,45,772.5,158.0,4.05,26.25,748.5,940.95,700.46
2018,8,11,15,0,760.0,155.0,4.1,26.1,713.0,932.49,696.87
2018,8,11,15,15,744.5,151.5,4.1,26.1,672.5,908.84,682.32
2018,8,11,15,30,729.0,148.0,4.1,26.1,632.0,882.07,665.72
2018,8,11,15,45,708.5,143.5,4.05,25.65,587.0,846.67,644.0
2018,8,11,16,0,688.0,139.0,4.0,25.2,542.0,808.82,620.35
2018,8,11,16,15,661.0,133.5,4.0,24.8,493.5,762.04,590.06
2018,8,11,16,30,634.0,128.0,4.0,24.4,445.0,713.77,558.15
2018,8,11,16,45,599.5,121.0,3.95,24.05,395.0,656.7,518.73
2018,8,11,17,0,565.0,114.0,3.9,23.7,345.0,599.42,477.43
2018,8,11,17,15,521.5,105.5,3.85,23.2,295.5,527.24,423.86
2018,8,11,17,30,478.0,97.0,3.8,22.7,246.0,465.49,376.33
2018,8,11,17,45,419.5,85.0,3.7,22.15,198.0,392.36,317.97
2018,8,11,18,0,361.0,73.0,3.6,21.6,150.0,323.72,261.16
2018,8,11,18,15,285.5,58.0,3.55,21.0,108.5,247.37,196.45
2018,8,11,18,30,210.0,43.0,3.5,20.4,67.0,178.84,135.82
2018,8,11,18,45,128.0,26.5,3.45,19.85,39.0,106.1,48.09
2018,8,11,19,0,46.0,10.0,3.4,19.3,11.0,25.26,0.0
2018,8,11,19,15,23.0,5.0,3.4,18.95,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,5,15,8.5,2.5,2.1,15.35,2.5,0.0,0.0
2018,8,12,5,30,17.0,5.0,2.1,15.7,5.0,3.93,0.0
2018,8,12,5,45,61.0,20.5,2.1,16.0,26.0,15.5,0.0
2018,8,12,6,0,105.0,36.0,2.1,16.3,47.0,26.87,16.77
2018,8,12,6,15,161.0,58.0,2.0,16.7,86.0,42.42,31.22
2018,8,12,6,30,217.0,80.0,1.9,17.1,125.0,57.67,45.04
2018,8,12,6,45,265.0,100.0,1.8,17.45,170.0,71.34,57.27
2018,8,12,7,0,313.0,120.0,1.7,17.8,215.0,84.75,68.98
2018,8,12,7,15,353.5,136.0,1.65,18.35,262.5,95.43,78.0
2018,8,12,7,30,394.0,152.0,1.6,18.9,310.0,103.84,84.85
2018,8,12,7,45,428.5,165.5,1.55,19.5,358.5,111.56,90.95
2018,8,12,8,0,463.0,179.0,1.5,20.1,407.0,118.98,96.69
2018,8,12,8,15,491.5,189.0,1.45,20.65,453.5,123.95,100.31
2018,8,12,8,30,520.0,199.0,1.4,21.2,500.0,128.69,103.7
2018,8,12,8,45,544.0,206.5,1.4,21.8,543.5,133.21,106.87
2018,8,12,9,0,568.0,214.0,1.4,22.4,587.0,181.43,119.91
2018,8,12,9,15,606.5,211.5,1.45,22.85,632.5,229.43,150.12
2018,8,12,9,30,645.0,209.0,1.5,23.3,678.0,280.45,188.42
2018,8,12,9,45,687.5,197.5,1.6,23.8,719.5,330.87,228.87
2018,8,12,10,0,730.0,186.0,1.7,24.3,761.0,385.37,273.33
2018,8,12,10,15,742.0,187.0,1.85,24.6,790.5,440.08,318.59
2018,8,12,10,30,754.0,188.0,2.0,24.9,820.0,494.94,362.98
2018,8,12,10,45,764.0,188.5,2.1,25.2,843.5,548.29,404.98
2018,8,12,11,0,774.0,189.0,2.2,25.5,867.0,599.33,444.22
2018,8,12,11,15,781.5,188.5,2.35,25.6,883.5,647.77,481.22
2018,8,12,11,30,789.0,188.0,2.5,25.7,900.0,694.87,516.5
2018,8,12,11,45,795.5,186.0,2.65,25.85,909.0,738.49,548.63
2018,8,12,12,0,802.0,184.0,2.8,26.0,918.0,780.15,578.88
2018,8,12,12,15,807.0,180.5,2.9,25.9,919.5,817.16,605.88
2018,8,12,12,30,812.0,177.0,3.0,25.8,921.0,851.54,630.68
2018,8,12,12,45,816.5,172.5,3.1,25.75,915.5,881.76,651.63
2018,8,12,13,0,821.0,168.0,3.2,25.7,910.0,908.86,670.56
2018,8,12,13,15,822.0,163.5,3.3,25.55,896.0,929.45,685.52
2018,8,12,13,30,823.0,159.0,3.4,25.4,882.0,946.43,698.24
2018,8,12,13,45,823.0,154.5,3.45,25.25,862.0,958.75,707.7
2018,8,12,14,0,823.0,150.0,3.5,25.1,842.0,967.27,714.82
2018,8,12,14,15,818.5,146.0,3.55,24.85,814.0,968.12,717.29
2018,8,12,14,30,814.0,142.0,3.6,24.6,786.0,965.09,717.37
2018,8,12,14,45,808.0,137.0,3.65,24.4,752.0,955.74,713.23
2018,8,12,15,0,802.0,132.0,3.7,24.2,718.0,942.63,706.7
2018,8,12,15,15,788.0,128.5,3.7,24.2,677.5,919.83,692.81
2018,8,12,15,30,774.0,125.0,3.7,24.2,637.0,893.73,676.72
2018,8,12,15,45,758.5,120.0,3.75,23.65,592.5,861.55,658.06
2018,8,12,16,0,743.0,115.0,3.8,23.1,548.0,832.33,641.26
2018,8,12,16,15,721.5,110.5,3.75,22.75,500.5,790.14,613.97
2018,8,12,16,30,700.0,106.0,3.7,22.4,453.0,746.09,584.95
2018,8,12,16,45,669.0,100.0,3.7,22.05,402.5,691.0,547.4
2018,8,12,17,0,638.0,94.0,3.7,21.7,352.0,635.4,508.51
2018,8,12,17,15,594.0,87.5,3.65,21.2,301.5,569.55,460.13
2018,8,12,17,30,550.0,81.0,3.6,20.7,251.0,505.06,410.52
2018,8,12,17,45,488.5,72.5,3.55,20.2,202.5,428.96,349.66
2018,8,12,18,0,427.0,64.0,3.5,19.7,154.0,356.84,289.66
2018,8,12,18,15,331.0,52.0,3.4,19.2,110.0,265.28,211.99
2018,8,12,18,30,235.0,40.0,3.3,18.7,66.0,187.95,143.03
2018,8,12,18,45,139.5,24.5,3.2,18.15,38.0,107.71,39.86
2018,8,12,19,0,44.0,9.0,3.1,17.6,10.0,23.74,0.0
2018,8,12,19,15,22.0,4.5,3.05,17.35,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.5,2.45,13.55,3.5,0.0,0.0
2018,8,13,5,30,22.0,7.0,2.5,13.9,7.0,5.51,0.0
2018,8,13,5,45,67.5,21.5,2.55,14.2,27.5,16.17,0.0
2018,8,13,6,0,113.0,36.0,2.6,14.5,48.0,26.86,16.77
2018,8,13,6,15,98.0,49.5,2.6,14.95,64.0,36.42,26.19
2018,8,13,6,30,83.0,63.0,2.6,15.4,80.0,46.56,35.56
2018,8,13,6,45,43.0,80.0,2.6,15.85,89.0,58.63,46.45
2018,8,13,7,0,3.0,97.0,2.6,16.3,98.0,71.07,57.41
2018,8,13,7,15,2.0,109.0,2.6,16.8,109.5,79.97,65.04
2018,8,13,7,30,1.0,121.0,2.6,17.3,121.0,88.79,72.43
2018,8,13,7,45,2.0,133.5,2.6,17.8,134.0,97.91,79.93
2018,8,13,8,0,3.0,146.0,2.6,18.3,147.0,106.95,87.26
2018,8,13,8,15,22.5,174.0,2.6,18.75,186.5,126.19,103.17
2018,8,13,8,30,42.0,202.0,2.6,19.2,226.0,138.27,112.82
2018,8,13,8,45,213.5,214.0,2.6,19.6,352.0,135.76,110.18
2018,8,13,9,0,385.0,226.0,2.6,20.0,478.0,172.19,120.28
2018,8,13,9,15,524.5,213.0,2.65,20.3,580.0,218.07,146.88
2018,8,13,9,30,664.0,200.0,2.7,20.6,682.0,280.15,190.61
2018,8,13,9,45,680.0,203.5,2.7,20.9,718.0,334.32,235.84
2018,8,13,10,0,696.0,207.0,2.7,21.2,754.0,389.8,282.54
2018,8,13,10,15,708.0,209.0,2.75,21.4,783.5,443.66,327.74
2018,8,13,10,30,720.0,211.0,2.8,21.6,813.0,497.81,372.15
2018,8,13,10,45,730.5,211.5,2.85,21.8,836.5,550.09,414.08
2018,8,13,11,0,741.0,212.0,2.9,22.0,860.0,601.92,454.55
2018,8,13,11,15,747.5,212.5,2.95,22.05,876.0,650.56,491.96
2018,8,13,11,30,754.0,213.0,3.0,22.1,892.0,697.84,527.55
2018,8,13,11,45,759.0,212.0,3.05,22.2,900.5,741.2,559.57
2018,8,13,12,0,764.0,211.0,3.1,22.3,909.0,782.53,589.59
2018,8,13,12,15,782.5,199.0,3.15,22.25,914.0,815.09,614.03
2018,8,13,12,30,801.0,187.0,3.2,22.2,919.0,853.1,641.83
2018,8,13,12,45,824.5,170.5,3.3,22.2,918.5,888.99,666.94
2018,8,13,13,0,848.0,154.0,3.4,22.2,918.0,921.98,689.97
2018,8,13,13,15,836.5,155.5,3.45,22.15,899.0,937.2,700.86
2018,8,13,13,30,825.0,157.0,3.5,22.1,880.0,948.42,709.31
2018,8,13,13,45,709.5,202.0,3.55,22.05,812.5,908.96,683.53
2018,8,13,14,0,594.0,247.0,3.6,22.0,745.0,853.56,644.95
2018,8,13,14,15,711.0,191.0,3.65,21.9,766.5,920.74,695.0
2018,8,13,14,30,828.0,135.0,3.7,21.8,788.0,973.24,731.9
2018,8,13,14,45,820.0,131.5,3.75,21.7,753.5,963.36,726.63
2018,8,13,15,0,812.0,128.0,3.8,21.6,719.0,949.73,719.41
2018,8,13,15,15,797.5,125.0,3.8,21.6,678.0,926.8,705.3
2018,8,13,15,30,783.0,122.0,3.8,21.6,637.0,900.55,688.97
2018,8,13,15,45,696.5,132.5,3.85,21.2,566.5,826.2,639.86
2018,8,13,16,0,610.0,143.0,3.9,20.8,496.0,745.58,585.2
2018,8,13,16,15,585.5,136.0,3.85,20.5,451.0,701.1,555.27
2018,8,13,16,30,561.0,129.0,3.8,20.2,406.0,655.31,523.57
2018,8,13,16,45,549.5,118.5,3.8,19.9,365.0,615.44,495.62
2018,8,13,17,0,538.0,108.0,3.8,19.6,324.0,574.07,465.7
2018,8,13,17,15,505.5,97.5,3.75,19.15,278.0,515.95,421.66
2018,8,13,17,30,473.0,87.0,3.7,18.7,232.0,451.76,371.5
2018,8,13,17,45,394.0,77.0,3.7,18.25,182.0,367.78,302.99
2018,8,13,18,0,315.0,67.0,3.7,17.8,132.0,290.42,237.72
2018,8,13,18,15,229.5,52.0,3.6,17.35,92.5,210.67,168.96
2018,8,13,18,30,144.0,37.0,3.5,16.9,53.0,127.77,96.09
2018,8,13,18,45,78.0,21.5,3.4,16.45,29.5,67.52,15.17
2018,8,13,19,0,12.0,6.0,3.3,16.0,6.0,9.27,0.0
2018,8,13,19,15,6.0,3.0,3.25,15.8,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,14,5,15,4.0,2.0,2.7,13.8,2.0,0.0,0.0
2018,8,14,5,30,8.0,4.0,2.8,14.1,4.0,3.15,0.0
2018,8,14,5,45,8.0,14.5,2.85,14.35,15.0,11.34,0.0
2018,8,14,6,0,8.0,25.0,2.9,14.6,26.0,19.35,10.39
2018,8,14,6,15,4.0,42.5,2.95,15.0,43.0,31.96,22.26
2018,8,14,6,30,0.0,60.0,3.0,15.4,60.0,44.6,33.82
2018,8,14,6,45,1.0,78.5,3.05,15.8,79.0,57.84,45.74
2018,8,14,7,0,2.0,97.0,3.1,16.2,98.0,70.99,57.37
2018,8,14,7,15,1.5,111.0,3.1,16.7,111.5,81.18,66.14
2018,8,14,7,30,1.0,125.0,3.1,17.2,125.0,91.3,74.67
2018,8,14,7,45,1.0,134.0,3.1,17.7,134.0,98.16,80.22
2018,8,14,8,0,1.0,143.0,3.1,18.2,143.0,104.93,85.6
2018,8,14,8,15,2.5,157.5,3.05,18.55,158.5,115.2,93.96
2018,8,14,8,30,4.0,172.0,3.0,18.9,174.0,125.4,102.15
2018,8,14,8,45,7.5,190.5,3.0,19.3,195.0,138.23,112.47
2018,8,14,9,0,11.0,209.0,3.0,19.7,216.0,153.04,118.45
2018,8,14,9,15,14.0,228.0,3.05,20.0,237.5,168.77,130.29
2018,8,14,9,30,17.0,247.0,3.1,20.3,259.0,185.14,142.67
2018,8,14,9,45,23.5,275.0,3.1,20.6,293.0,209.28,161.01
2018,8,14,10,0,30.0,303.0,3.1,20.9,327.0,230.85,177.3
2018,8,14,10,15,69.5,341.5,3.1,21.1,399.0,279.27,213.85
2018,8,14,10,30,109.0,380.0,3.1,21.3,471.0,333.91,255.12
2018,8,14,10,45,367.0,319.0,3.15,21.45,637.0,441.09,336.06
2018,8,14,11,0,625.0,258.0,3.2,21.6,803.0,571.87,434.53
2018,8,14,11,15,696.5,229.0,3.25,21.7,846.5,633.67,481.51
2018,8,14,11,30,768.0,200.0,3.3,21.8,890.0,698.7,530.57
2018,8,14,11,45,773.5,198.5,3.3,21.85,898.5,736.76,558.98
2018,8,14,12,0,779.0,197.0,3.3,21.9,907.0,777.45,588.73
2018,8,14,12,15,785.5,193.5,3.35,21.95,909.5,815.09,616.12
2018,8,14,12,30,792.0,190.0,3.4,22.0,912.0,850.28,641.5
2018,8,14,12,45,799.0,183.0,3.45,22.0,906.5,880.17,662.41
2018,8,14,13,0,806.0,176.0,3.5,22.0,901.0,906.99,681.08
2018,8,14,13,15,804.5,173.5,3.55,21.95,886.5,926.92,695.27
2018,8,14,13,30,803.0,171.0,3.6,21.9,872.0,943.25,707.18
2018,8,14,13,45,801.0,166.5,3.65,21.8,851.0,953.54,715.27
2018,8,14,14,0,799.0,162.0,3.7,21.7,830.0,960.02,720.99
2018,8,14,14,15,793.0,158.5,3.7,21.55,801.5,959.81,722.17
2018,8,14,14,30,787.0,155.0,3.7,21.4,773.0,955.79,720.96
2018,8,14,14,45,742.0,164.0,3.75,21.3,726.0,931.74,706.37
2018,8,14,15,0,697.0,173.0,3.8,21.2,679.0,896.38,684.04
2018,8,14,15,15,706.0,160.0,3.8,21.2,647.0,886.36,678.82
2018,8,14,15,30,715.0,147.0,3.8,21.2,615.0,872.52,670.85
2018,8,14,15,45,712.0,137.0,3.75,20.8,575.0,847.12,655.57
2018,8,14,16,0,709.0,127.0,3.7,20.4,535.0,818.53,637.99
2018,8,14,16,15,659.5,126.5,3.7,20.05,480.0,756.85,596.32
2018,8,14,16,30,610.0,126.0,3.7,19.7,425.0,694.74,553.55
2018,8,14,16,45,581.5,117.0,3.7,19.4,376.5,640.9,515.84
2018,8,14,17,0,553.0,108.0,3.7,19.1,328.0,586.6,476.11
2018,8,14,17,15,534.0,97.0,3.65,18.65,284.5,537.2,439.13
2018,8,14,17,30,515.0,86.0,3.6,18.2,241.0,487.37,400.31
2018,8,14,17,45,429.0,76.0,3.6,17.75,188.5,390.01,321.43
2018,8,14,18,0,343.0,66.0,3.6,17.3,136.0,306.68,251.27
2018,8,14,18,15,280.0,51.5,3.45,16.9,98.0,238.39,191.53
2018,8,14,18,30,217.0,37.0,3.3,16.5,60.0,176.77,133.46
2018,8,14,18,45,128.0,22.5,3.2,16.1,34.0,98.71,8.64
2018,8,14,19,0,39.0,8.0,3.1,15.7,8.0,21.12,0.0
2018,8,14,19,15,19.5,4.0,3.05,15.5,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,5,15,10.0,3.0,2.4,14.15,3.0,0.0,0.0
2018,8,15,5,30,20.0,6.0,2.5,14.5,6.0,4.72,0.0
2018,8,15,5,45,42.5,15.5,2.6,14.85,19.0,11.87,0.0
2018,8,15,6,0,65.0,25.0,2.7,15.2,32.0,19.04,9.99
2018,8,15,6,15,85.5,39.5,2.7,15.6,53.5,29.57,20.09
2018,8,15,6,30,106.0,54.0,2.7,16.0,75.0,39.85,29.54
2018,8,15,6,45,53.0,64.0,2.75,16.45,74.5,47.66,36.64
2018,8,15,7,0,0.0,74.0,2.8,16.9,74.0,55.76,43.81
2018,8,15,7,15,0.0,84.5,2.75,17.4,84.5,63.63,50.61
2018,8,15,7,30,0.0,95.0,2.7,17.9,95.0,71.46,57.21
2018,8,15,7,45,2.5,119.0,2.7,18.35,120.0,88.35,71.56
2018,8,15,8,0,5.0,143.0,2.7,18.8,145.0,104.96,85.43
2018,8,15,8,15,25.0,183.5,2.65,19.15,197.5,126.49,103.31
2018,8,15,8,30,45.0,224.0,2.6,19.5,250.0,150.15,122.72
2018,8,15,8,45,59.5,252.0,2.55,19.85,289.0,167.13,136.28
2018,8,15,9,0,74.0,280.0,2.5,20.2,328.0,193.37,147.76
2018,8,15,9,15,253.0,267.5,2.5,20.5,447.5,213.85,154.99
2018,8,15,9,30,432.0,255.0,2.5,20.8,567.0,265.54,188.38
2018,8,15,9,45,589.0,211.0,2.55,21.1,659.0,316.44,225.2
2018,8,15,10,0,746.0,167.0,2.6,21.4,751.0,382.67,276.39
2018,8,15,10,15,791.0,152.5,2.65,21.6,792.5,442.46,326.01
2018,8,15,10,30,836.0,138.0,2.7,21.8,834.0,502.29,375.03
2018,8,15,10,45,846.0,137.0,2.75,22.0,857.5,554.33,417.46
2018,8,15,11,0,856.0,136.0,2.8,22.2,881.0,607.03,459.12
2018,8,15,11,15,862.5,135.0,2.9,22.25,897.0,656.4,497.7
2018,8,15,11,30,869.0,134.0,3.0,22.3,913.0,704.06,534.16
2018,8,15,11,45,874.0,132.5,3.05,22.35,921.5,748.33,567.24
2018,8,15,12,0,879.0,131.0,3.1,22.4,930.0,790.31,598.09
2018,8,15,12,15,880.0,130.5,3.15,22.4,930.5,827.45,623.81
2018,8,15,12,30,881.0,130.0,3.2,22.4,931.0,861.66,647.36
2018,8,15,12,45,880.0,129.0,3.3,22.35,923.5,890.6,667.74
2018,8,15,13,0,879.0,128.0,3.4,22.3,916.0,916.17,685.92
2018,8,15,13,15,877.0,126.0,3.4,22.25,901.0,936.38,699.93
2018,8,15,13,30,875.0,124.0,3.4,22.2,886.0,952.9,711.58
2018,8,15,13,45,872.0,121.0,3.45,22.1,864.0,963.73,720.03
2018,8,15,14,0,869.0,118.0,3.5,22.0,842.0,970.67,726.05
2018,8,15,14,15,862.5,116.5,3.5,21.9,813.5,971.83,728.03
2018,8,15,14,30,856.0,115.0,3.5,21.8,785.0,969.14,727.61
2018,8,15,14,45,848.0,112.0,3.5,21.7,750.5,959.63,722.74
2018,8,15,15,0,840.0,109.0,3.5,21.6,716.0,946.37,715.49
2018,8,15,15,15,827.0,106.0,3.5,21.6,675.0,937.13,710.86
2018,8,15,15,30,814.0,103.0,3.5,21.6,634.0,911.66,695.12
2018,8,15,15,45,798.5,100.0,3.5,21.25,589.5,880.67,676.53
2018,8,15,16,0,783.0,97.0,3.5,20.9,545.0,846.8,655.76
2018,8,15,16,15,763.5,92.0,3.45,20.65,497.0,804.46,628.17
2018,8,15,16,30,744.0,87.0,3.4,20.4,449.0,760.01,598.64
2018,8,15,16,45,715.0,82.5,3.4,20.1,399.0,706.56,562.21
2018,8,15,17,0,686.0,78.0,3.4,19.8,349.0,656.59,527.45
2018,8,15,17,15,645.0,73.0,3.35,19.4,298.5,592.82,481.0
2018,8,15,17,30,604.0,68.0,3.3,19.0,248.0,530.16,432.85
2018,8,15,17,45,544.0,60.5,3.25,18.55,199.0,453.78,371.35
2018,8,15,18,0,484.0,53.0,3.2,18.1,150.0,381.39,310.48
2018,8,15,18,15,394.0,43.0,3.1,17.65,107.0,294.53,235.53
2018,8,15,18,30,304.0,33.0,3.0,17.2,64.0,216.44,161.77
2018,8,15,18,45,182.5,21.0,2.9,16.8,36.5,119.74,0.0
2018,8,15,19,0,61.0,9.0,2.8,16.4,9.0,30.3,0.0
2018,8,15,19,15,30.5,4.5,2.8,16.15,4.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,1.8,13.25,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,1.9,13.7,8.0,6.29,0.0
2018,8,16,5,45,61.5,14.0,2.0,14.15,17.5,10.82,0.0
2018,8,16,6,0,75.0,20.0,2.1,14.6,27.0,15.5,7.0
2018,8,16,6,15,46.5,31.0,2.15,15.1,36.5,24.1,15.36
2018,8,16,6,30,18.0,42.0,2.2,15.6,46.0,32.45,23.06
2018,8,16,6,45,9.0,60.0,2.25,16.15,62.0,45.51,34.79
2018,8,16,7,0,0.0,78.0,2.3,16.7,78.0,58.43,46.2
2018,8,16,7,15,0.0,90.5,2.3,17.15,90.5,67.65,54.19
2018,8,16,7,30,0.0,103.0,2.3,17.6,103.0,76.82,61.96
2018,8,16,7,45,1.0,122.0,2.3,18.1,122.5,90.26,73.28
2018,8,16,8,0,2.0,141.0,2.3,18.6,142.0,103.56,84.29
2018,8,16,8,15,6.5,163.0,2.25,19.0,166.5,118.72,96.75
2018,8,16,8,30,11.0,185.0,2.2,19.4,191.0,133.7,108.89
2018,8,16,8,45,178.0,199.5,2.15,19.85,314.5,136.48,110.66
2018,8,16,9,0,345.0,214.0,2.1,20.3,438.0,164.11,114.69
2018,8,16,9,15,562.5,175.0,2.1,20.7,567.5,203.83,133.74
2018,8,16,9,30,780.0,136.0,2.1,21.1,697.0,273.1,180.43
2018,8,16,9,45,823.5,126.5,2.05,21.45,745.0,331.45,228.82
2018,8,16,10,0,867.0,117.0,2.0,21.8,793.0,396.07,282.66
2018,8,16,10,15,875.0,118.5,2.05,22.1,823.0,454.34,332.01
2018,8,16,10,30,883.0,120.0,2.1,22.4,853.0,511.93,379.48
2018,8,16,10,45,888.5,121.5,2.15,22.7,876.0,567.33,423.87
2018,8,16,11,0,894.0,123.0,2.2,23.0,899.0,621.32,465.8
2018,8,16,11,15,897.5,123.5,2.25,23.15,914.5,671.68,504.18
2018,8,16,11,30,901.0,124.0,2.3,23.3,930.0,719.99,540.09
2018,8,16,11,45,903.0,124.5,2.4,23.4,938.0,764.96,573.25
2018,8,16,12,0,905.0,125.0,2.5,23.5,946.0,807.38,603.78
2018,8,16,12,15,906.5,124.0,2.6,23.55,946.5,845.38,629.75
2018,8,16,12,30,908.0,123.0,2.7,23.6,947.0,880.37,653.65
2018,8,16,12,45,908.0,121.5,2.75,23.6,939.5,910.42,674.0
2018,8,16,13,0,908.0,120.0,2.8,23.6,932.0,937.0,692.1
2018,8,16,13,15,905.0,119.5,2.85,23.55,917.0,958.17,706.84
2018,8,16,13,30,902.0,119.0,2.9,23.5,902.0,975.56,719.23
2018,8,16,13,45,897.0,117.5,2.95,23.45,879.0,986.2,727.34
2018,8,16,14,0,892.0,116.0,3.0,23.4,856.0,992.87,733.03
2018,8,16,14,15,885.0,114.0,3.05,23.25,826.5,993.1,734.95
2018,8,16,14,30,878.0,112.0,3.1,23.1,797.0,989.36,734.44
2018,8,16,14,45,868.5,109.5,3.1,22.95,761.0,978.76,729.13
2018,8,16,15,0,859.0,107.0,3.1,22.8,725.0,964.35,721.45
2018,8,16,15,15,845.5,105.0,3.1,22.8,684.0,955.41,717.16
2018,8,16,15,30,832.0,103.0,3.1,22.8,643.0,930.28,701.96
2018,8,16,15,45,815.5,99.5,3.15,22.4,597.0,897.36,682.91
2018,8,16,16,0,799.0,96.0,3.2,22.0,551.0,861.53,661.63
2018,8,16,16,15,776.5,92.0,3.15,21.7,501.5,817.19,633.14
2018,8,16,16,30,754.0,88.0,3.1,21.4,452.0,770.84,602.76
2018,8,16,16,45,723.0,84.0,3.1,21.1,401.0,715.85,565.66
2018,8,16,17,0,692.0,80.0,3.1,20.8,350.0,664.85,530.53
2018,8,16,17,15,648.0,74.5,3.05,20.35,298.5,597.83,482.14
2018,8,16,17,30,604.0,69.0,3.0,19.9,247.0,532.17,432.11
2018,8,16,17,45,540.5,62.0,2.9,19.45,197.5,453.91,369.33
2018,8,16,18,0,477.0,55.0,2.8,19.0,148.0,379.81,307.29
2018,8,16,18,15,381.5,44.0,2.7,18.55,104.5,288.98,229.52
2018,8,16,18,30,286.0,33.0,2.6,18.1,61.0,207.66,152.3
2018,8,16,18,45,168.0,20.5,2.5,17.6,34.5,112.21,0.0
2018,8,16,19,0,50.0,8.0,2.4,17.1,8.0,25.36,0.0
2018,8,16,19,15,25.0,4.0,2.45,16.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,17,5,15,5.0,1.5,1.45,14.1,1.5,0.0,0.0
2018,8,17,5,30,10.0,3.0,1.5,14.6,3.0,2.36,0.0
2018,8,17,5,45,18.5,8.0,1.55,15.1,9.5,6.49,0.0
2018,8,17,6,0,27.0,13.0,1.6,15.6,16.0,10.52,2.82
2018,8,17,6,15,13.5,20.0,1.55,16.1,21.5,15.79,8.07
2018,8,17,6,30,0.0,27.0,1.5,16.6,27.0,20.56,12.5
2018,8,17,6,45,0.0,37.0,1.5,17.15,37.0,28.24,19.41
2018,8,17,7,0,0.0,47.0,1.5,17.7,47.0,35.93,26.23
2018,8,17,7,15,0.0,66.5,1.45,18.3,66.5,51.0,39.39
2018,8,17,7,30,0.0,86.0,1.4,18.9,86.0,65.22,51.57
2018,8,17,7,45,0.0,102.0,1.35,19.5,102.0,76.79,61.26
2018,8,17,8,0,0.0,118.0,1.3,20.1,118.0,88.26,70.69
2018,8,17,8,15,5.5,148.5,1.3,20.7,151.5,109.31,88.08
2018,8,17,8,30,11.0,179.0,1.3,21.3,185.0,129.88,104.75
2018,8,17,8,45,153.0,204.5,1.25,21.95,303.0,138.73,105.25
2018,8,17,9,0,295.0,230.0,1.2,22.6,421.0,175.02,123.59
2018,8,17,9,15,521.5,190.5,1.25,23.05,554.0,208.57,137.47
2018,8,17,9,30,748.0,151.0,1.3,23.5,687.0,272.66,179.03
2018,8,17,9,45,813.0,133.0,1.35,23.95,742.5,334.79,228.6
2018,8,17,10,0,878.0,115.0,1.4,24.4,798.0,400.36,281.65
2018,8,17,10,15,887.0,115.5,1.45,24.75,828.0,459.03,330.32
2018,8,17,10,30,896.0,116.0,1.5,25.1,858.0,517.08,377.12
2018,8,17,10,45,903.5,116.5,1.55,25.4,882.0,573.5,421.31
2018,8,17,11,0,911.0,117.0,1.6,25.7,906.0,628.67,463.14
2018,8,17,11,15,915.5,117.5,1.7,25.9,922.5,680.46,501.88
2018,8,17,11,30,920.0,118.0,1.8,26.1,939.0,730.24,538.23
2018,8,17,11,45,922.5,118.0,1.85,26.3,947.0,775.95,570.61
2018,8,17,12,0,925.0,118.0,1.9,26.5,955.0,819.05,599.95
2018,8,17,12,15,927.5,117.0,2.0,26.55,956.0,858.48,626.29
2018,8,17,12,30,930.0,116.0,2.1,26.6,957.0,894.88,650.59
2018,8,17,12,45,933.0,113.5,2.15,26.65,951.5,927.14,671.71
2018,8,17,13,0,936.0,111.0,2.2,26.7,946.0,955.96,690.64
2018,8,17,13,15,933.5,110.0,2.25,26.65,930.5,977.55,705.28
2018,8,17,13,30,931.0,109.0,2.3,26.6,915.0,995.24,717.6
2018,8,17,13,45,927.5,108.0,2.4,26.5,893.0,1008.0,727.6
2018,8,17,14,0,924.0,107.0,2.5,26.4,871.0,1016.72,735.21
2018,8,17,14,15,917.0,105.5,2.5,26.3,841.0,1017.45,736.88
2018,8,17,14,30,910.0,104.0,2.5,26.2,811.0,1014.1,736.16
2018,8,17,14,45,900.0,102.5,2.55,26.05,774.5,1003.81,731.79
2018,8,17,15,0,890.0,101.0,2.6,25.9,738.0,989.63,725.06
2018,8,17,15,15,877.5,98.5,2.6,25.9,696.0,968.2,712.77
2018,8,17,15,30,865.0,96.0,2.6,25.9,654.0,943.24,698.25
2018,8,17,15,45,848.0,94.0,2.6,25.45,608.0,922.57,687.81
2018,8,17,16,0,831.0,92.0,2.6,25.0,562.0,887.26,667.36
2018,8,17,16,15,808.5,88.5,2.55,24.65,512.0,842.58,639.66
2018,8,17,16,30,786.0,85.0,2.5,24.3,462.0,795.78,610.03
2018,8,17,16,45,754.5,81.5,2.5,23.95,410.0,739.82,573.53
2018,8,17,17,0,723.0,78.0,2.5,23.6,358.0,687.59,538.68
2018,8,17,17,15,678.0,73.0,2.35,22.95,305.0,619.11,490.4
2018,8,17,17,30,633.0,68.0,2.2,22.3,252.0,551.97,440.63
2018,8,17,17,45,568.0,61.0,2.1,21.65,201.0,471.29,377.56
2018,8,17,18,0,503.0,54.0,2.0,21.0,150.0,394.84,314.93
2018,8,17,18,15,404.0,44.0,1.9,20.25,106.0,301.55,236.42
2018,8,17,18,30,305.0,34.0,1.8,19.5,62.0,217.48,155.43
2018,8,17,18,45,172.0,20.0,1.75,18.8,34.0,111.47,0.0
2018,8,17,19,0,39.0,6.0,1.7,18.1,6.0,19.62,0.0
2018,8,17,19,15,19.5,3.0,1.7,17.85,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,5,15,10.0,2.0,1.35,15.55,2.0,0.0,0.0
2018,8,18,5,30,20.0,4.0,1.3,16.0,4.0,3.15,0.0
2018,8,18,5,45,93.0,19.5,1.3,16.4,27.0,14.73,0.0
2018,8,18,6,0,166.0,35.0,1.3,16.8,50.0,26.27,15.12
2018,8,18,6,15,251.0,52.0,1.25,17.3,91.5,38.81,27.78
2018,8,18,6,30,336.0,69.0,1.2,17.8,133.0,51.24,39.17
2018,8,18,6,45,379.0,81.0,1.2,18.3,174.0,59.74,46.88
2018,8,18,7,0,422.0,93.0,1.2,18.8,215.0,68.05,54.18
2018,8,18,7,15,430.0,108.0,1.15,19.4,253.5,77.6,62.3
2018,8,18,7,30,438.0,123.0,1.1,20.0,292.0,86.72,69.85
2018,8,18,7,45,431.0,143.0,1.05,20.65,329.0,98.21,79.24
2018,8,18,8,0,424.0,163.0,1.0,21.3,366.0,109.06,87.9
2018,8,18,8,15,491.5,166.0,0.95,21.85,425.5,110.99,88.98
2018,8,18,8,30,559.0,169.0,0.9,22.4,485.0,113.03,90.18
2018,8,18,8,45,665.0,153.5,0.9,23.0,560.0,113.09,79.76
2018,8,18,9,0,771.0,138.0,0.9,23.6,635.0,162.26,95.7
2018,8,18,9,15,780.5,144.5,0.95,24.05,675.5,222.69,136.71
2018,8,18,9,30,790.0,151.0,1.0,24.5,716.0,289.16,188.82
2018,8,18,9,45,794.5,158.0,1.05,24.95,750.5,348.93,238.12
2018,8,18,10,0,799.0,165.0,1.1,25.4,785.0,408.42,287.15
2018,8,18,10,15,808.5,168.0,1.15,25.75,815.5,466.59,334.2
2018,8,18,10,30,818.0,171.0,1.2,26.1,846.0,524.53,379.71
2018,8,18,10,45,825.0,172.0,1.3,26.45,869.0,579.19,421.8
2018,8,18,11,0,832.0,173.0,1.4,26.8,892.0,632.78,461.9
2018,8,18,11,15,836.0,174.5,1.5,26.9,907.5,683.57,499.43
2018,8,18,11,30,840.0,176.0,1.6,27.0,923.0,732.55,534.82
2018,8,18,11,45,841.5,177.0,1.7,27.1,931.0,777.27,566.64
2018,8,18,12,0,843.0,178.0,1.8,27.2,939.0,819.5,596.25
2018,8,18,12,15,845.0,177.0,1.9,27.2,939.5,857.74,623.1
2018,8,18,12,30,847.0,176.0,2.0,27.2,940.0,893.07,647.01
2018,8,18,12,45,847.5,173.5,2.1,27.15,932.5,922.63,667.08
2018,8,18,13,0,848.0,171.0,2.2,27.1,925.0,948.75,685.05
2018,8,18,13,15,843.5,170.0,2.3,27.0,909.0,968.08,698.91
2018,8,18,13,30,839.0,169.0,2.4,26.9,893.0,983.56,710.49
2018,8,18,13,45,832.0,167.5,2.45,26.75,869.5,992.26,717.54
2018,8,18,14,0,825.0,166.0,2.5,26.6,846.0,996.97,722.23
2018,8,18,14,15,816.0,163.5,2.55,26.4,816.0,994.78,722.82
2018,8,18,14,30,807.0,161.0,2.6,26.2,786.0,988.64,721.04
2018,8,18,14,45,794.5,157.5,2.65,25.95,749.0,974.22,714.15
2018,8,18,15,0,782.0,154.0,2.7,25.7,712.0,965.02,710.83
2018,8,18,15,15,766.0,150.0,2.7,25.7,670.0,939.5,695.62
2018,8,18,15,30,750.0,146.0,2.7,25.7,628.0,910.76,678.38
2018,8,18,15,45,729.5,141.0,2.75,25.2,581.5,873.72,657.11
2018,8,18,16,0,709.0,136.0,2.8,24.7,535.0,834.14,633.75
2018,8,18,16,15,682.5,130.0,2.75,24.3,485.5,785.91,603.0
2018,8,18,16,30,656.0,124.0,2.7,23.9,436.0,736.1,570.57
2018,8,18,16,45,621.5,116.0,2.7,23.55,384.5,676.38,530.29
2018,8,18,17,0,587.0,108.0,2.7,23.2,333.0,616.43,488.44
2018,8,18,17,15,541.0,98.0,2.6,22.55,281.5,546.15,436.81
2018,8,18,17,30,495.0,88.0,2.5,21.9,230.0,472.67,380.83
2018,8,18,17,45,432.0,76.0,2.45,21.3,181.5,395.24,319.18
2018,8,18,18,0,369.0,64.0,2.4,20.7,133.0,322.9,259.07
2018,8,18,18,15,274.5,48.5,2.35,20.1,91.0,234.74,184.11
2018,8,18,18,30,180.0,33.0,2.3,19.5,49.0,156.96,108.87
2018,8,18,18,45,99.5,18.5,2.25,18.9,26.5,57.96,0.0
2018,8,18,19,0,19.0,4.0,2.2,18.3,4.0,3.15,0.0
2018,8,18,19,15,9.5,2.0,2.2,18.1,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,5,15,1.5,1.0,1.85,14.55,1.0,0.0,0.0
2018,8,19,5,30,3.0,2.0,1.9,14.9,2.0,1.57,0.0
2018,8,19,5,45,1.5,10.0,1.95,15.25,10.0,7.87,0.0
2018,8,19,6,0,0.0,18.0,2.0,15.6,18.0,13.71,5.08
2018,8,19,6,15,0.0,33.0,2.0,16.0,33.0,25.22,16.17
2018,8,19,6,30,0.0,48.0,2.0,16.4,48.0,36.31,26.31
2018,8,19,6,45,0.0,63.5,1.95,16.85,63.5,47.67,36.56
2018,8,19,7,0,0.0,79.0,1.9,17.3,79.0,58.96,46.55
2018,8,19,7,15,0.0,87.5,1.85,17.75,87.5,65.52,52.19
2018,8,19,7,30,0.0,96.0,1.8,18.2,96.0,72.0,57.64
2018,8,19,7,45,0.0,109.0,1.75,18.6,109.0,81.48,65.56
2018,8,19,8,0,0.0,122.0,1.7,19.0,122.0,90.88,73.3
2018,8,19,8,15,2.0,140.0,1.7,19.5,141.0,103.58,83.71
2018,8,19,8,30,4.0,158.0,1.7,20.0,160.0,116.15,93.86
2018,8,19,8,45,28.0,198.5,1.7,20.45,216.0,137.42,105.95
2018,8,19,9,0,52.0,239.0,1.7,20.9,272.0,169.16,128.89
2018,8,19,9,15,259.0,243.5,1.75,21.4,426.0,203.77,146.17
2018,8,19,9,30,466.0,248.0,1.8,21.9,580.0,273.94,192.67
2018,8,19,9,45,607.0,215.0,1.85,22.4,670.5,330.68,234.22
2018,8,19,10,0,748.0,182.0,1.9,22.9,761.0,401.25,288.26
2018,8,19,10,15,787.0,173.0,1.95,23.25,802.5,463.28,338.45
2018,8,19,10,30,826.0,164.0,2.0,23.6,844.0,525.18,387.65
2018,8,19,10,45,835.5,164.5,2.05,23.95,868.5,581.18,431.46
2018,8,19,11,0,845.0,165.0,2.1,24.3,893.0,636.33,473.32
2018,8,19,11,15,852.0,164.5,2.15,24.5,909.5,688.0,511.81
2018,8,19,11,30,859.0,164.0,2.2,24.7,926.0,738.02,548.16
2018,8,19,11,45,864.5,162.5,2.2,24.95,935.0,784.21,580.59
2018,8,19,12,0,870.0,161.0,2.2,25.2,944.0,828.08,610.72
2018,8,19,12,15,864.0,165.0,2.3,25.2,942.5,864.96,636.58
2018,8,19,12,30,858.0,169.0,2.4,25.2,941.0,898.43,659.3
2018,8,19,12,45,848.0,173.0,2.45,25.25,930.5,924.88,676.86
2018,8,19,13,0,838.0,177.0,2.5,25.3,920.0,947.44,692.0
2018,8,19,13,15,833.5,176.0,2.55,25.2,904.0,966.58,705.42
2018,8,19,13,30,829.0,175.0,2.6,25.1,888.0,981.89,716.5
2018,8,19,13,45,822.0,172.5,2.65,24.95,864.0,989.5,722.89
2018,8,19,14,0,815.0,170.0,2.7,24.8,840.0,993.12,726.91
2018,8,19,14,15,804.5,168.0,2.75,24.6,809.0,989.82,726.74
2018,8,19,14,30,794.0,166.0,2.8,24.4,778.0,982.59,724.18
2018,8,19,14,45,780.0,163.5,2.85,24.25,741.5,977.32,722.93
2018,8,19,15,0,766.0,161.0,2.9,24.1,705.0,958.91,713.04
2018,8,19,15,15,750.0,156.5,2.9,24.1,663.0,932.92,697.4
2018,8,19,15,30,734.0,152.0,2.9,24.1,621.0,903.74,679.63
2018,8,19,15,45,699.0,150.0,2.9,23.5,570.0,856.58,650.95
2018,8,19,16,0,664.0,148.0,2.9,22.9,519.0,807.43,620.44
2018,8,19,16,15,569.0,150.0,2.95,22.5,447.5,698.57,546.02
2018,8,19,16,30,474.0,152.0,3.0,22.1,376.0,603.72,478.07
2018,8,19,16,45,487.5,135.0,3.0,21.7,342.0,580.28,463.46
2018,8,19,17,0,501.0,118.0,3.0,21.3,308.0,553.8,445.49
2018,8,19,17,15,458.5,105.5,2.95,20.75,259.5,488.09,395.74
2018,8,19,17,30,416.0,93.0,2.9,20.2,211.0,424.46,345.94
2018,8,19,17,45,349.5,78.5,2.85,19.6,163.5,345.44,281.75
2018,8,19,18,0,283.0,64.0,2.8,19.0,116.0,272.02,219.9
2018,8,19,18,15,205.5,47.0,2.7,18.55,78.5,195.74,153.78
2018,8,19,18,30,128.0,30.0,2.6,18.1,41.0,126.64,84.66
2018,8,19,18,45,69.0,16.5,2.55,17.6,22.0,43.11,0.0
2018,8,19,19,0,10.0,3.0,2.5,17.1,3.0,0.0,0.0
2018,8,19,19,15,5.0,1.5,2.5,16.9,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
