Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,5,45,28.0,6.5,2.45,14.1,7.5,0.0,0.0
2018,9,9,6,0,56.0,13.0,2.4,14.4,15.0,10.23,0.0
2018,9,9,6,15,200.0,29.0,2.4,15.1,52.5,22.05,10.54
2018,9,9,6,30,344.0,45.0,2.4,15.8,90.0,36.89,26.08
2018,9,9,6,45,437.0,54.0,2.45,16.5,138.0,43.9,32.86
2018,9,9,7,0,530.0,63.0,2.5,17.2,186.0,51.02,39.4
2018,9,9,7,15,589.0,70.0,2.4,17.8,238.5,56.29,44.1
2018,9,9,7,30,648.0,77.0,2.3,18.4,291.0,61.57,48.61
2018,9,9,7,45,684.0,83.0,2.2,18.95,342.5,65.76,52.06
2018,9,9,8,0,720.0,89.0,2.1,19.5,394.0,69.88,55.35
2018,9,9,8,15,745.5,94.5,2.05,20.15,443.5,73.37,58.02
2018,9,9,8,30,771.0,100.0,2.0,20.8,493.0,83.11,65.98
2018,9,9,8,45,726.5,121.0,1.9,21.5,518.5,132.9,80.18
2018,9,9,9,0,682.0,142.0,1.8,22.2,544.0,193.96,121.4
2018,9,9,9,15,682.0,153.0,1.8,22.8,578.5,251.7,166.74
2018,9,9,9,30,682.0,164.0,1.8,23.4,613.0,309.22,214.72
2018,9,9,9,45,748.0,149.0,1.8,24.0,666.0,369.23,263.26
2018,9,9,10,0,814.0,134.0,1.8,24.6,719.0,437.77,318.07
2018,9,9,10,15,820.5,137.5,1.9,24.95,747.0,496.7,366.11
2018,9,9,10,30,827.0,141.0,2.0,25.3,775.0,554.91,412.15
2018,9,9,10,45,873.0,125.5,2.05,25.65,811.5,614.9,458.1
2018,9,9,11,0,919.0,110.0,2.1,26.0,848.0,680.32,506.58
2018,9,9,11,15,921.0,111.5,2.3,26.15,862.0,731.99,545.24
2018,9,9,11,30,923.0,113.0,2.5,26.3,876.0,781.26,581.51
2018,9,9,11,45,922.5,114.0,2.65,26.5,881.5,825.54,612.23
2018,9,9,12,0,922.0,115.0,2.8,26.7,887.0,866.8,640.0
2018,9,9,12,15,922.5,114.5,3.0,26.7,885.5,904.33,666.07
2018,9,9,12,30,923.0,114.0,3.2,26.7,884.0,938.53,689.97
2018,9,9,12,45,922.0,113.0,3.35,26.75,874.5,967.39,709.93
2018,9,9,13,0,921.0,112.0,3.5,26.8,865.0,992.53,727.56
2018,9,9,13,15,916.5,111.0,3.6,26.7,847.0,1010.49,740.7
2018,9,9,13,30,912.0,110.0,3.7,26.6,829.0,1024.4,751.4
2018,9,9,13,45,906.0,109.0,3.8,26.5,804.0,1032.77,758.66
2018,9,9,14,0,900.0,108.0,3.9,26.4,779.0,1037.03,763.44
2018,9,9,14,15,892.5,106.0,3.95,26.25,747.5,1034.62,763.83
2018,9,9,14,30,885.0,104.0,4.0,26.1,716.0,1028.16,761.75
2018,9,9,14,45,874.0,101.0,4.05,25.9,677.5,1013.07,754.24
2018,9,9,15,0,863.0,98.0,4.1,25.7,639.0,1007.09,753.0
2018,9,9,15,15,846.0,95.5,4.1,25.7,595.0,978.76,735.81
2018,9,9,15,30,829.0,93.0,4.1,25.7,551.0,947.08,716.43
2018,9,9,15,45,810.5,88.0,4.15,25.1,503.0,907.8,693.54
2018,9,9,16,0,792.0,83.0,4.2,24.5,455.0,865.77,668.25
2018,9,9,16,15,768.0,77.5,4.15,24.0,404.5,815.73,635.86
2018,9,9,16,30,744.0,72.0,4.1,23.5,354.0,763.9,601.29
2018,9,9,16,45,705.5,66.5,4.1,23.0,302.0,698.59,555.61
2018,9,9,17,0,667.0,61.0,4.1,22.5,250.0,639.24,512.49
2018,9,9,17,15,603.5,54.0,4.0,21.7,198.5,554.68,447.9
2018,9,9,17,30,540.0,47.0,3.9,20.9,147.0,473.75,382.71
2018,9,9,17,45,435.5,38.0,3.8,20.15,102.0,368.0,292.49
2018,9,9,18,0,331.0,29.0,3.7,19.4,57.0,270.31,186.87
2018,9,9,18,15,187.5,17.5,3.7,18.85,31.0,116.26,0.0
2018,9,9,18,30,44.0,6.0,3.7,18.3,5.0,0.0,0.0
2018,9,9,18,45,22.0,3.0,3.65,17.8,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,5,45,34.0,6.5,2.7,13.7,7.5,0.0,0.0
2018,9,10,6,0,68.0,13.0,2.7,14.0,15.0,10.23,0.0
2018,9,10,6,15,193.5,27.5,2.7,14.65,49.0,20.93,9.21
2018,9,10,6,30,319.0,42.0,2.7,15.3,83.0,34.28,23.83
2018,9,10,6,45,426.5,51.5,2.75,15.95,133.0,41.85,31.11
2018,9,10,7,0,534.0,61.0,2.8,16.6,183.0,49.54,38.18
2018,9,10,7,15,593.5,67.5,2.75,17.25,235.5,54.49,42.61
2018,9,10,7,30,653.0,74.0,2.7,17.9,288.0,59.48,46.89
2018,9,10,7,45,687.5,80.5,2.6,18.55,339.0,64.09,50.7
2018,9,10,8,0,722.0,87.0,2.5,19.2,390.0,68.58,54.31
2018,9,10,8,15,748.0,92.0,2.45,19.95,439.5,71.8,56.74
2018,9,10,8,30,774.0,97.0,2.4,20.7,489.0,81.1,64.32
2018,9,10,8,45,792.5,101.5,2.35,21.45,535.0,132.7,77.48
2018,9,10,9,0,811.0,106.0,2.3,22.2,581.0,194.75,116.69
2018,9,10,9,15,835.5,105.5,2.25,22.85,625.0,256.37,164.7
2018,9,10,9,30,860.0,105.0,2.2,23.5,669.0,320.35,218.17
2018,9,10,9,45,883.5,101.0,2.2,24.1,707.5,385.52,273.24
2018,9,10,10,0,907.0,97.0,2.2,24.7,746.0,448.89,326.12
2018,9,10,10,15,914.5,99.0,2.2,25.15,775.5,510.7,376.66
2018,9,10,10,30,922.0,101.0,2.2,25.6,805.0,571.61,424.69
2018,9,10,10,45,927.0,101.5,2.25,26.05,826.5,628.66,468.46
2018,9,10,11,0,932.0,102.0,2.3,26.5,848.0,683.96,509.52
2018,9,10,11,15,935.0,103.0,2.35,26.75,862.0,736.37,547.7
2018,9,10,11,30,938.0,104.0,2.4,27.0,876.0,786.41,583.24
2018,9,10,11,45,939.0,105.0,2.5,27.25,882.5,832.31,614.04
2018,9,10,12,0,940.0,106.0,2.6,27.5,889.0,875.26,642.26
2018,9,10,12,15,936.0,107.5,2.7,27.55,886.0,911.3,666.33
2018,9,10,12,30,932.0,109.0,2.8,27.6,883.0,943.71,688.06
2018,9,10,12,45,925.0,110.5,2.9,27.7,871.0,969.65,705.48
2018,9,10,13,0,918.0,112.0,3.0,27.8,859.0,991.61,720.46
2018,9,10,13,15,913.5,111.0,3.15,27.7,841.0,1009.41,733.87
2018,9,10,13,30,909.0,110.0,3.3,27.6,823.0,1023.19,744.86
2018,9,10,13,45,903.0,108.5,3.4,27.5,797.5,1030.88,751.69
2018,9,10,14,0,897.0,107.0,3.5,27.4,772.0,1034.47,756.08
2018,9,10,14,15,888.5,104.5,3.6,27.15,739.5,1030.34,756.08
2018,9,10,14,30,880.0,102.0,3.7,26.9,707.0,1022.17,753.6
2018,9,10,14,45,868.5,99.5,3.8,26.7,669.0,1007.02,746.48
2018,9,10,15,0,857.0,97.0,3.9,26.5,631.0,1001.01,745.57
2018,9,10,15,15,839.5,94.5,3.9,26.5,586.5,972.15,728.11
2018,9,10,15,30,822.0,92.0,3.9,26.5,542.0,939.96,708.47
2018,9,10,15,45,800.5,88.0,4.05,25.7,494.0,899.08,685.63
2018,9,10,16,0,779.0,84.0,4.2,24.9,446.0,855.61,660.31
2018,9,10,16,15,749.0,79.5,4.2,24.3,395.0,801.62,625.45
2018,9,10,16,30,719.0,75.0,4.2,23.7,344.0,746.21,588.48
2018,9,10,16,45,674.5,69.5,4.25,23.1,292.0,682.72,544.19
2018,9,10,17,0,630.0,64.0,4.3,22.5,240.0,614.37,494.15
2018,9,10,17,15,561.0,57.0,4.3,21.6,189.0,527.06,427.14
2018,9,10,17,30,492.0,50.0,4.3,20.7,138.0,443.74,359.3
2018,9,10,17,45,380.0,40.0,4.3,19.85,94.5,333.78,265.15
2018,9,10,18,0,268.0,30.0,4.3,19.0,51.0,229.52,149.8
2018,9,10,18,15,142.5,16.0,4.3,18.5,26.5,90.47,0.0
2018,9,10,18,30,17.0,2.0,4.3,18.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.25,17.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,11,5,45,46.5,6.5,3.55,12.7,8.0,0.0,0.0
2018,9,11,6,0,93.0,13.0,3.6,12.9,16.0,10.23,0.0
2018,9,11,6,15,222.0,27.5,3.65,13.3,51.0,22.61,9.78
2018,9,11,6,30,351.0,42.0,3.7,13.7,86.0,34.52,24.12
2018,9,11,6,45,437.5,51.5,3.7,14.15,133.0,41.98,31.42
2018,9,11,7,0,524.0,61.0,3.7,14.6,180.0,49.48,38.43
2018,9,11,7,15,580.0,69.0,3.65,15.25,231.5,55.51,43.85
2018,9,11,7,30,636.0,77.0,3.6,15.9,283.0,61.48,49.04
2018,9,11,7,45,675.0,82.5,3.6,16.5,334.5,65.34,52.24
2018,9,11,8,0,714.0,88.0,3.6,17.1,386.0,69.17,55.31
2018,9,11,8,15,743.0,92.5,3.5,17.8,436.0,72.08,57.5
2018,9,11,8,30,772.0,97.0,3.4,18.5,486.0,81.11,64.94
2018,9,11,8,45,794.0,99.5,3.35,19.15,532.0,133.4,78.23
2018,9,11,9,0,816.0,102.0,3.3,19.8,578.0,194.66,117.69
2018,9,11,9,15,834.0,104.0,3.25,20.35,620.0,257.1,167.64
2018,9,11,9,30,852.0,106.0,3.2,20.9,662.0,321.14,222.43
2018,9,11,9,45,867.0,106.0,3.15,21.4,698.5,385.81,278.34
2018,9,11,10,0,882.0,106.0,3.1,21.9,735.0,448.03,331.44
2018,9,11,10,15,894.0,106.0,3.15,22.3,765.0,509.04,382.47
2018,9,11,10,30,906.0,106.0,3.2,22.7,795.0,569.63,431.54
2018,9,11,10,45,916.0,104.5,3.2,23.1,818.0,627.11,476.62
2018,9,11,11,0,926.0,103.0,3.2,23.5,841.0,683.31,519.31
2018,9,11,11,15,932.5,102.0,3.3,23.7,856.0,736.04,559.07
2018,9,11,11,30,939.0,101.0,3.4,23.9,871.0,786.65,596.4
2018,9,11,11,45,945.0,99.0,3.55,24.15,878.5,833.59,628.78
2018,9,11,12,0,951.0,97.0,3.7,24.4,886.0,877.83,658.9
2018,9,11,12,15,952.0,95.5,3.85,24.4,884.0,915.39,685.0
2018,9,11,12,30,953.0,94.0,4.0,24.4,882.0,949.48,708.81
2018,9,11,12,45,952.5,93.0,4.15,24.45,872.5,979.1,729.52
2018,9,11,13,0,952.0,92.0,4.3,24.5,863.0,1004.9,747.78
2018,9,11,13,15,948.5,91.0,4.4,24.35,845.0,1023.89,761.92
2018,9,11,13,30,945.0,90.0,4.5,24.2,827.0,1038.74,773.52
2018,9,11,13,45,940.0,88.5,4.6,24.05,801.5,1047.38,781.41
2018,9,11,14,0,935.0,87.0,4.7,23.9,776.0,1051.79,786.82
2018,9,11,14,15,927.0,85.0,4.75,23.65,743.5,1048.38,787.03
2018,9,11,14,30,919.0,83.0,4.8,23.4,711.0,1040.78,784.63
2018,9,11,14,45,908.0,81.5,4.9,23.1,672.5,1026.69,778.54
2018,9,11,15,0,897.0,80.0,5.0,22.8,634.0,1008.72,769.86
2018,9,11,15,15,881.5,77.0,5.0,22.8,589.5,980.71,752.51
2018,9,11,15,30,866.0,74.0,5.0,22.8,545.0,949.28,732.75
2018,9,11,15,45,845.5,71.5,5.0,22.2,496.5,910.61,709.4
2018,9,11,16,0,825.0,69.0,5.0,21.6,448.0,879.88,691.35
2018,9,11,16,15,795.0,66.0,4.95,21.15,397.0,826.57,655.57
2018,9,11,16,30,765.0,63.0,4.9,20.7,346.0,771.81,617.82
2018,9,11,16,45,721.0,59.0,4.85,20.25,293.0,703.08,568.1
2018,9,11,17,0,677.0,55.0,4.8,19.8,240.0,634.75,516.64
2018,9,11,17,15,608.5,49.5,4.7,19.2,189.0,553.19,452.3
2018,9,11,17,30,540.0,44.0,4.6,18.6,138.0,470.63,383.81
2018,9,11,17,45,423.0,35.5,4.5,17.95,94.0,357.47,284.93
2018,9,11,18,0,306.0,27.0,4.4,17.3,50.0,247.83,149.26
2018,9,11,18,15,163.5,15.0,4.4,16.9,26.0,101.16,0.0
2018,9,11,18,30,21.0,3.0,4.4,16.5,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.4,16.15,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,5,45,13.0,5.0,3.2,13.35,5.5,0.0,0.0
2018,9,12,6,0,26.0,10.0,3.2,13.5,11.0,7.87,0.0
2018,9,12,6,15,44.0,26.5,3.35,13.9,31.0,19.85,7.13
2018,9,12,6,30,62.0,43.0,3.5,14.3,51.0,31.79,21.63
2018,9,12,6,45,85.5,63.0,3.6,14.75,79.0,45.77,34.64
2018,9,12,7,0,109.0,83.0,3.7,15.2,107.0,59.53,47.18
2018,9,12,7,15,99.0,99.5,3.7,15.65,126.0,70.63,57.14
2018,9,12,7,30,89.0,116.0,3.7,16.1,145.0,81.41,66.55
2018,9,12,7,45,118.0,141.0,3.7,16.6,186.0,97.24,80.16
2018,9,12,8,0,147.0,166.0,3.7,17.1,227.0,112.66,93.16
2018,9,12,8,15,283.0,170.5,3.6,17.55,306.0,114.57,94.33
2018,9,12,8,30,419.0,175.0,3.5,18.0,385.0,115.38,94.55
2018,9,12,8,45,505.5,168.0,3.45,18.4,444.5,149.97,101.06
2018,9,12,9,0,592.0,161.0,3.4,18.8,504.0,199.65,131.78
2018,9,12,9,15,521.0,198.0,3.4,19.1,515.5,252.14,177.3
2018,9,12,9,30,450.0,235.0,3.4,19.4,527.0,297.84,218.74
2018,9,12,9,45,420.0,260.0,3.35,19.65,544.5,340.91,256.14
2018,9,12,10,0,390.0,285.0,3.3,19.9,562.0,377.76,287.69
2018,9,12,10,15,454.5,275.0,3.35,20.05,610.0,435.14,333.34
2018,9,12,10,30,519.0,265.0,3.4,20.2,658.0,495.89,381.27
2018,9,12,10,45,511.5,276.5,3.4,20.3,673.0,537.41,414.02
2018,9,12,11,0,504.0,288.0,3.4,20.4,688.0,577.23,444.71
2018,9,12,11,15,519.5,288.0,3.45,20.4,706.5,621.53,478.64
2018,9,12,11,30,535.0,288.0,3.5,20.4,725.0,665.68,511.91
2018,9,12,11,45,442.0,323.0,3.55,20.4,685.5,655.31,503.46
2018,9,12,12,0,349.0,358.0,3.6,20.4,646.0,623.07,479.12
2018,9,12,12,15,347.0,355.0,3.6,20.35,641.0,639.11,491.58
2018,9,12,12,30,345.0,352.0,3.6,20.3,636.0,653.37,502.43
2018,9,12,12,45,272.0,362.0,3.65,20.3,584.0,613.33,472.15
2018,9,12,13,0,199.0,372.0,3.7,20.3,532.0,547.12,422.71
2018,9,12,13,15,473.5,273.0,3.75,20.15,643.0,766.48,590.64
2018,9,12,13,30,748.0,174.0,3.8,20.0,754.0,958.39,729.23
2018,9,12,13,45,773.0,156.0,3.85,19.9,738.5,969.0,736.45
2018,9,12,14,0,798.0,138.0,3.9,19.8,723.0,985.94,749.64
2018,9,12,14,15,606.0,198.0,3.95,19.55,631.0,871.65,672.18
2018,9,12,14,30,414.0,258.0,4.0,19.3,539.0,734.82,572.36
2018,9,12,14,45,263.0,256.0,4.0,19.05,431.0,558.02,441.15
2018,9,12,15,0,112.0,254.0,4.0,18.8,323.0,381.95,304.18
2018,9,12,15,15,84.5,227.0,4.0,18.8,277.0,303.34,243.3
2018,9,12,15,30,57.0,200.0,4.0,18.8,231.0,248.45,199.55
2018,9,12,15,45,123.0,176.5,4.1,18.4,235.0,308.19,251.07
2018,9,12,16,0,189.0,153.0,4.2,18.0,239.0,363.26,298.33
2018,9,12,16,15,139.0,140.0,4.15,17.75,199.0,279.84,230.75
2018,9,12,16,30,89.0,127.0,4.1,17.5,159.0,220.36,181.34
2018,9,12,16,45,76.5,102.0,4.1,17.25,126.5,179.35,147.64
2018,9,12,17,0,64.0,77.0,4.1,17.0,94.0,138.32,113.16
2018,9,12,17,15,70.0,69.0,4.0,16.65,84.0,134.99,110.01
2018,9,12,17,30,76.0,61.0,3.9,16.3,74.0,133.11,107.13
2018,9,12,17,45,54.5,42.5,3.8,16.0,50.0,96.13,73.43
2018,9,12,18,0,33.0,24.0,3.7,15.7,26.0,54.9,24.52
2018,9,12,18,15,22.5,13.0,3.65,15.5,14.0,22.52,0.0
2018,9,12,18,30,12.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.5,15.1,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,5,45,12.5,4.5,2.85,12.85,5.0,0.0,0.0
2018,9,13,6,0,25.0,9.0,2.9,13.0,10.0,7.08,0.0
2018,9,13,6,15,184.5,23.5,3.0,13.4,45.0,17.97,5.12
2018,9,13,6,30,344.0,38.0,3.1,13.8,80.0,31.22,21.12
2018,9,13,6,45,431.0,46.5,3.2,14.25,124.5,37.97,27.83
2018,9,13,7,0,518.0,55.0,3.3,14.7,169.0,44.81,34.24
2018,9,13,7,15,457.5,76.5,3.35,15.2,196.5,59.96,47.8
2018,9,13,7,30,397.0,98.0,3.4,15.7,224.0,70.82,57.34
2018,9,13,7,45,452.5,108.5,3.4,16.25,276.0,78.0,63.42
2018,9,13,8,0,508.0,119.0,3.4,16.8,328.0,85.08,69.29
2018,9,13,8,15,657.0,99.0,3.35,17.3,404.5,74.86,60.05
2018,9,13,8,30,806.0,79.0,3.3,17.8,481.0,69.22,54.85
2018,9,13,8,45,833.0,80.5,3.25,18.3,529.5,127.1,70.94
2018,9,13,9,0,860.0,82.0,3.2,18.8,578.0,196.27,117.5
2018,9,13,9,15,872.0,84.5,3.1,19.15,618.5,259.46,169.19
2018,9,13,9,30,884.0,87.0,3.0,19.5,659.0,323.32,224.87
2018,9,13,9,45,892.0,89.5,2.95,19.85,693.5,386.23,280.34
2018,9,13,10,0,900.0,92.0,2.9,20.2,728.0,448.8,334.44
2018,9,13,10,15,908.5,93.5,2.9,20.45,757.5,510.21,386.22
2018,9,13,10,30,917.0,95.0,2.9,20.7,787.0,570.81,435.66
2018,9,13,10,45,923.0,96.0,2.9,20.9,809.0,628.44,481.36
2018,9,13,11,0,929.0,97.0,2.9,21.1,831.0,684.46,524.41
2018,9,13,11,15,933.5,97.5,2.95,21.2,845.5,737.14,564.27
2018,9,13,11,30,938.0,98.0,3.0,21.3,860.0,787.55,601.5
2018,9,13,11,45,940.0,97.5,3.05,21.4,866.0,832.58,632.34
2018,9,13,12,0,942.0,97.0,3.1,21.5,872.0,874.66,660.95
2018,9,13,12,15,943.5,95.5,3.2,21.5,870.0,912.17,686.92
2018,9,13,12,30,945.0,94.0,3.3,21.5,868.0,946.28,710.6
2018,9,13,12,45,946.0,92.0,3.35,21.55,858.5,975.85,730.76
2018,9,13,13,0,947.0,90.0,3.4,21.6,849.0,1001.65,748.49
2018,9,13,13,15,944.0,89.0,3.45,21.5,831.5,1020.78,762.32
2018,9,13,13,30,941.0,88.0,3.5,21.4,814.0,1035.82,773.63
2018,9,13,13,45,935.5,87.0,3.55,21.35,789.0,1044.23,780.58
2018,9,13,14,0,930.0,86.0,3.6,21.3,764.0,1048.44,784.97
2018,9,13,14,15,921.0,85.0,3.6,21.15,731.5,1044.94,784.34
2018,9,13,14,30,912.0,84.0,3.6,21.0,699.0,1037.32,781.19
2018,9,13,14,45,900.5,82.0,3.65,20.85,660.0,1021.95,773.37
2018,9,13,15,0,889.0,80.0,3.7,20.7,621.0,1002.73,763.05
2018,9,13,15,15,873.0,78.0,3.7,20.7,577.0,975.38,746.41
2018,9,13,15,30,857.0,76.0,3.7,20.7,533.0,944.73,727.47
2018,9,13,15,45,836.0,72.5,3.7,20.2,484.5,915.38,710.67
2018,9,13,16,0,815.0,69.0,3.7,19.7,436.0,871.89,683.44
2018,9,13,16,15,785.0,66.0,3.65,19.35,385.0,818.66,647.89
2018,9,13,16,30,755.0,63.0,3.6,19.0,334.0,764.02,610.28
2018,9,13,16,45,710.5,58.0,3.55,18.7,281.5,693.75,559.38
2018,9,13,17,0,666.0,53.0,3.5,18.4,229.0,624.06,506.73
2018,9,13,17,15,596.0,47.5,3.35,17.85,178.5,541.88,441.74
2018,9,13,17,30,526.0,42.0,3.2,17.3,128.0,458.86,372.58
2018,9,13,17,45,369.0,33.0,3.0,16.8,83.0,319.91,251.72
2018,9,13,18,0,212.0,24.0,2.8,16.3,38.0,183.61,72.46
2018,9,13,18,15,106.0,12.0,2.75,15.95,19.0,67.37,0.0
2018,9,13,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,14,5,45,28.0,4.5,1.95,11.5,5.0,0.0,0.0
2018,9,14,6,0,56.0,9.0,2.0,11.7,10.0,7.08,0.0
2018,9,14,6,15,161.5,20.0,2.05,12.25,36.5,15.34,2.72
2018,9,14,6,30,267.0,31.0,2.1,12.8,63.0,25.06,15.87
2018,9,14,6,45,208.5,50.0,2.15,13.35,82.5,37.14,27.19
2018,9,14,7,0,150.0,69.0,2.2,13.9,102.0,50.25,39.18
2018,9,14,7,15,122.5,96.5,2.15,14.45,128.0,68.98,55.93
2018,9,14,7,30,95.0,124.0,2.1,15.0,154.0,85.87,70.75
2018,9,14,7,45,134.0,143.5,2.05,15.55,194.0,98.7,81.72
2018,9,14,8,0,173.0,163.0,2.0,16.1,234.0,111.33,92.28
2018,9,14,8,15,231.0,180.0,1.9,16.7,287.0,118.91,98.29
2018,9,14,8,30,289.0,197.0,1.8,17.3,340.0,129.25,106.55
2018,9,14,8,45,457.0,174.5,1.75,17.9,425.5,152.83,104.37
2018,9,14,9,0,625.0,152.0,1.7,18.5,511.0,202.03,131.9
2018,9,14,9,15,661.0,151.0,1.65,19.05,555.0,255.69,173.96
2018,9,14,9,30,697.0,150.0,1.6,19.6,599.0,313.41,221.8
2018,9,14,9,45,763.5,136.5,1.55,20.1,653.0,378.69,275.2
2018,9,14,10,0,830.0,123.0,1.5,20.6,707.0,446.64,330.2
2018,9,14,10,15,876.5,110.0,1.55,21.0,748.5,510.68,382.01
2018,9,14,10,30,923.0,97.0,1.6,21.4,790.0,577.87,434.78
2018,9,14,10,45,937.0,94.0,1.6,21.8,814.5,637.09,479.94
2018,9,14,11,0,951.0,91.0,1.6,22.2,839.0,695.34,522.88
2018,9,14,11,15,954.5,91.5,1.65,22.35,853.0,748.29,561.61
2018,9,14,11,30,958.0,92.0,1.7,22.5,867.0,798.81,597.31
2018,9,14,11,45,957.5,93.0,1.8,22.7,872.0,844.04,627.52
2018,9,14,12,0,957.0,94.0,1.9,22.9,877.0,886.09,655.47
2018,9,14,12,15,950.5,97.0,2.0,22.95,873.0,921.64,679.44
2018,9,14,12,30,944.0,100.0,2.1,23.0,869.0,953.36,700.96
2018,9,14,12,45,940.5,100.0,2.25,23.0,858.0,980.88,720.49
2018,9,14,13,0,937.0,100.0,2.4,23.0,847.0,1004.5,737.62
2018,9,14,13,15,941.0,95.5,2.5,22.95,831.5,1026.58,753.52
2018,9,14,13,30,945.0,91.0,2.6,22.9,816.0,1044.67,767.0
2018,9,14,13,45,863.5,119.0,2.7,22.8,764.5,1023.09,754.99
2018,9,14,14,0,782.0,147.0,2.8,22.7,713.0,981.9,730.33
2018,9,14,14,15,793.0,133.5,2.9,22.5,685.5,985.33,735.67
2018,9,14,14,30,804.0,120.0,3.0,22.3,658.0,984.45,737.87
2018,9,14,14,45,662.5,155.0,3.1,22.1,581.5,888.4,675.4
2018,9,14,15,0,521.0,190.0,3.2,21.9,505.0,770.89,595.73
2018,9,14,15,15,485.0,185.0,3.2,21.9,461.0,725.35,564.94
2018,9,14,15,30,449.0,180.0,3.2,21.9,417.0,678.49,532.18
2018,9,14,15,45,422.0,166.5,3.25,21.25,373.0,629.63,499.23
2018,9,14,16,0,395.0,153.0,3.3,20.6,329.0,579.92,464.74
2018,9,14,16,15,334.0,142.0,3.3,20.15,278.5,480.03,389.87
2018,9,14,16,30,273.0,131.0,3.3,19.7,228.0,406.48,332.83
2018,9,14,16,45,244.0,112.0,3.35,19.25,188.5,352.1,290.18
2018,9,14,17,0,215.0,93.0,3.4,18.8,149.0,298.84,246.89
2018,9,14,17,15,184.0,75.0,3.3,18.2,115.0,247.09,203.26
2018,9,14,17,30,153.0,57.0,3.2,17.6,81.0,197.46,159.9
2018,9,14,17,45,104.0,38.5,3.1,17.0,52.0,137.45,105.22
2018,9,14,18,0,55.0,20.0,3.0,16.4,23.0,69.96,11.64
2018,9,14,18,15,27.5,10.0,3.0,16.1,11.5,22.9,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,15,5,45,0.0,2.5,3.25,12.55,2.5,0.0,0.0
2018,9,15,6,0,0.0,5.0,3.3,12.7,5.0,3.93,0.0
2018,9,15,6,15,158.5,21.5,3.45,13.1,39.5,16.41,2.11
2018,9,15,6,30,317.0,38.0,3.6,13.5,74.0,31.19,20.93
2018,9,15,6,45,384.5,45.5,3.7,13.9,112.0,36.91,26.87
2018,9,15,7,0,452.0,53.0,3.8,14.3,150.0,42.7,32.39
2018,9,15,7,15,351.5,78.5,3.85,14.75,166.5,57.69,45.86
2018,9,15,7,30,251.0,104.0,3.9,15.2,183.0,74.34,60.56
2018,9,15,7,45,510.0,87.5,3.9,15.65,283.0,66.59,53.54
2018,9,15,8,0,769.0,71.0,3.9,16.1,383.0,63.28,50.4
2018,9,15,8,15,745.0,82.5,3.9,16.5,416.0,70.96,56.88
2018,9,15,8,30,721.0,94.0,3.9,16.9,449.0,73.38,58.71
2018,9,15,8,45,652.5,123.0,3.9,17.3,467.5,139.52,86.86
2018,9,15,9,0,584.0,152.0,3.9,17.7,486.0,197.53,131.12
2018,9,15,9,15,647.0,149.0,3.9,18.05,543.5,253.11,174.52
2018,9,15,9,30,710.0,146.0,3.9,18.4,601.0,316.2,226.89
2018,9,15,9,45,813.0,116.5,3.9,18.75,664.5,382.44,282.0
2018,9,15,10,0,916.0,87.0,3.9,19.1,728.0,455.73,343.14
2018,9,15,10,15,924.5,88.0,3.9,19.3,757.0,517.6,396.02
2018,9,15,10,30,933.0,89.0,3.9,19.5,786.0,578.6,446.56
2018,9,15,10,45,939.0,89.0,3.95,19.7,807.5,636.11,493.04
2018,9,15,11,0,945.0,89.0,4.0,19.9,829.0,691.91,536.87
2018,9,15,11,15,948.5,89.5,4.0,20.05,843.0,744.49,577.07
2018,9,15,11,30,952.0,90.0,4.0,20.2,857.0,794.64,613.96
2018,9,15,11,45,954.5,89.0,4.05,20.3,862.5,839.92,645.51
2018,9,15,12,0,957.0,88.0,4.1,20.4,868.0,882.21,674.78
2018,9,15,12,15,957.5,88.0,4.15,20.4,866.5,920.59,701.47
2018,9,15,12,30,958.0,88.0,4.2,20.4,865.0,955.5,725.74
2018,9,15,12,45,957.0,87.0,4.25,20.45,854.5,984.35,745.72
2018,9,15,13,0,956.0,86.0,4.3,20.5,844.0,1009.33,763.17
2018,9,15,13,15,952.5,85.0,4.3,20.45,826.0,1027.89,776.37
2018,9,15,13,30,949.0,84.0,4.3,20.4,808.0,1042.31,786.95
2018,9,15,13,45,943.5,82.5,4.35,20.4,782.0,1049.96,793.31
2018,9,15,14,0,938.0,81.0,4.4,20.4,756.0,1053.36,797.03
2018,9,15,14,15,930.5,79.5,4.4,20.25,724.0,1050.51,796.86
2018,9,15,14,30,923.0,78.0,4.4,20.1,692.0,1043.49,794.09
2018,9,15,14,45,913.0,76.0,4.4,20.0,653.5,1029.26,786.4
2018,9,15,15,0,903.0,74.0,4.4,19.9,615.0,1011.11,776.09
2018,9,15,15,15,887.0,72.0,4.4,19.9,570.5,983.26,758.92
2018,9,15,15,30,871.0,70.0,4.4,19.9,526.0,952.07,739.4
2018,9,15,15,45,850.0,67.0,4.4,19.4,477.5,911.7,714.58
2018,9,15,16,0,829.0,64.0,4.4,18.9,429.0,868.79,687.44
2018,9,15,16,15,800.0,60.5,4.35,18.5,377.5,825.7,658.82
2018,9,15,16,30,771.0,57.0,4.3,18.1,326.0,770.71,620.4
2018,9,15,16,45,728.0,53.0,4.3,17.7,274.0,702.39,570.65
2018,9,15,17,0,685.0,49.0,4.3,17.3,222.0,634.51,518.84
2018,9,15,17,15,614.5,43.0,4.15,16.8,171.5,544.51,446.4
2018,9,15,17,30,544.0,37.0,4.0,16.3,121.0,458.35,373.24
2018,9,15,17,45,411.0,29.0,3.85,15.75,78.5,343.28,266.34
2018,9,15,18,0,278.0,21.0,3.7,15.2,36.0,215.69,0.0
2018,9,15,18,15,139.0,10.5,3.6,14.85,18.0,84.23,0.0
2018,9,15,18,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.5,1.9,11.45,6.5,0.0,0.0
2018,9,16,6,0,116.0,11.0,1.9,11.7,13.0,8.65,0.0
2018,9,16,6,15,283.0,21.0,2.0,12.3,47.5,17.42,1.11
2018,9,16,6,30,450.0,31.0,2.1,12.9,82.0,26.02,16.49
2018,9,16,6,45,539.0,38.0,2.2,13.5,130.0,34.73,24.99
2018,9,16,7,0,628.0,45.0,2.3,14.1,178.0,41.3,31.17
2018,9,16,7,15,682.0,49.0,2.3,14.7,229.5,45.15,34.73
2018,9,16,7,30,736.0,53.0,2.3,15.3,281.0,49.09,38.19
2018,9,16,7,45,772.0,56.5,2.25,15.9,333.0,52.45,41.02
2018,9,16,8,0,808.0,60.0,2.2,16.5,385.0,55.8,43.76
2018,9,16,8,15,832.5,63.0,2.2,17.05,435.0,65.03,51.59
2018,9,16,8,30,857.0,66.0,2.2,17.6,485.0,71.78,57.16
2018,9,16,8,45,875.0,68.0,2.15,18.2,531.0,134.39,73.85
2018,9,16,9,0,893.0,70.0,2.1,18.8,577.0,198.88,117.91
2018,9,16,9,15,906.5,71.5,2.05,19.25,618.0,263.63,171.26
2018,9,16,9,30,920.0,73.0,2.0,19.7,659.0,329.19,228.24
2018,9,16,9,45,929.5,74.0,1.9,20.2,694.0,393.46,284.21
2018,9,16,10,0,939.0,75.0,1.8,20.7,729.0,457.46,338.46
2018,9,16,10,15,946.5,76.0,1.75,21.0,758.0,519.99,390.04
2018,9,16,10,30,954.0,77.0,1.7,21.3,787.0,581.48,438.82
2018,9,16,10,45,958.5,77.5,1.65,21.65,808.0,639.46,483.07
2018,9,16,11,0,963.0,78.0,1.6,22.0,829.0,695.52,524.24
2018,9,16,11,15,966.0,79.0,1.65,22.2,843.0,748.87,563.18
2018,9,16,11,30,969.0,80.0,1.7,22.4,857.0,799.71,598.4
2018,9,16,11,45,970.5,80.0,1.75,22.6,862.5,845.66,628.61
2018,9,16,12,0,972.0,80.0,1.8,22.8,868.0,888.51,656.55
2018,9,16,12,15,970.0,80.5,1.95,22.9,865.0,925.57,681.9
2018,9,16,12,30,968.0,81.0,2.1,23.0,862.0,958.96,704.9
2018,9,16,12,45,964.5,81.5,2.2,23.05,851.0,987.16,724.19
2018,9,16,13,0,961.0,82.0,2.3,23.1,840.0,1011.38,741.02
2018,9,16,13,15,957.0,81.0,2.45,23.05,821.5,1029.38,754.83
2018,9,16,13,30,953.0,80.0,2.6,23.0,803.0,1043.19,766.12
2018,9,16,13,45,947.0,79.5,2.7,22.95,777.5,1051.36,773.43
2018,9,16,14,0,941.0,79.0,2.8,22.9,752.0,1055.3,778.21
2018,9,16,14,15,932.5,77.5,2.9,22.7,719.0,1051.3,778.47
2018,9,16,14,30,924.0,76.0,3.0,22.5,686.0,1043.12,776.17
2018,9,16,14,45,912.5,74.0,3.1,22.3,647.0,1027.21,768.88
2018,9,16,15,0,901.0,72.0,3.2,22.1,608.0,1007.41,759.05
2018,9,16,15,15,884.5,70.5,3.2,22.1,563.5,979.6,742.41
2018,9,16,15,30,868.0,69.0,3.2,22.1,519.0,948.5,723.49
2018,9,16,15,45,846.0,66.5,3.3,21.45,470.5,907.81,700.16
2018,9,16,16,0,824.0,64.0,3.4,20.8,422.0,864.67,674.46
2018,9,16,16,15,793.0,60.5,3.4,20.35,370.5,819.83,645.58
2018,9,16,16,30,762.0,57.0,3.4,19.9,319.0,763.25,607.03
2018,9,16,16,45,716.0,52.5,3.4,19.45,266.5,692.01,555.87
2018,9,16,17,0,670.0,48.0,3.4,19.0,214.0,621.54,502.76
2018,9,16,17,15,590.0,42.5,3.25,18.35,163.5,525.65,426.74
2018,9,16,17,30,510.0,37.0,3.1,17.7,113.0,442.05,356.26
2018,9,16,17,45,278.0,24.5,3.0,17.1,63.5,251.13,190.22
2018,9,16,18,0,46.0,12.0,2.9,16.5,14.0,48.72,0.0
2018,9,16,18,15,23.0,6.0,2.8,16.15,7.0,17.29,0.0
2018,9,16,18,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,5,45,49.0,5.0,2.25,12.05,5.5,0.0,0.0
2018,9,17,6,0,98.0,10.0,2.3,12.3,11.0,7.87,0.0
2018,9,17,6,15,255.5,21.5,2.4,12.8,44.5,17.81,0.0
2018,9,17,6,30,413.0,33.0,2.5,13.3,78.0,27.53,17.62
2018,9,17,6,45,457.5,39.5,2.65,13.85,114.5,32.65,23.08
2018,9,17,7,0,502.0,46.0,2.8,14.4,151.0,37.78,27.99
2018,9,17,7,15,255.5,73.0,2.75,14.85,127.0,52.96,41.63
2018,9,17,7,30,9.0,100.0,2.7,15.3,103.0,73.19,59.52
2018,9,17,7,45,38.0,129.0,2.65,15.75,144.0,90.78,74.79
2018,9,17,8,0,67.0,158.0,2.6,16.2,185.0,109.13,90.45
2018,9,17,8,15,129.5,175.5,2.55,16.65,235.5,118.21,97.84
2018,9,17,8,30,192.0,193.0,2.5,17.1,286.0,131.47,108.71
2018,9,17,8,45,440.0,159.5,2.45,17.55,400.5,146.14,99.09
2018,9,17,9,0,688.0,126.0,2.4,18.0,515.0,199.27,127.56
2018,9,17,9,15,792.5,104.0,2.45,18.45,583.0,260.75,174.45
2018,9,17,9,30,897.0,82.0,2.5,18.9,651.0,331.79,232.57
2018,9,17,9,45,906.5,84.0,2.5,19.35,686.0,395.64,288.66
2018,9,17,10,0,916.0,86.0,2.5,19.8,721.0,459.29,343.32
2018,9,17,10,15,923.5,87.5,2.55,20.1,749.5,521.09,395.2
2018,9,17,10,30,931.0,89.0,2.6,20.4,778.0,581.91,444.58
2018,9,17,10,45,936.0,89.5,2.7,20.65,799.0,639.13,490.0
2018,9,17,11,0,941.0,90.0,2.8,20.9,820.0,694.55,532.74
2018,9,17,11,15,943.5,91.0,2.9,21.0,833.5,746.64,572.28
2018,9,17,11,30,946.0,92.0,3.0,21.1,847.0,796.24,608.5
2018,9,17,11,45,947.0,92.0,3.1,21.2,852.0,840.98,639.43
2018,9,17,12,0,948.0,92.0,3.2,21.3,857.0,882.66,668.11
2018,9,17,12,15,947.5,92.0,3.25,21.35,854.5,919.79,693.41
2018,9,17,12,30,947.0,92.0,3.3,21.4,852.0,953.41,716.29
2018,9,17,12,45,944.5,92.0,3.4,21.4,841.5,981.53,736.01
2018,9,17,13,0,942.0,92.0,3.5,21.4,831.0,1005.77,753.26
2018,9,17,13,15,938.5,90.5,3.6,21.3,812.5,1023.44,766.55
2018,9,17,13,30,935.0,89.0,3.7,21.2,794.0,1036.98,777.31
2018,9,17,13,45,929.5,87.5,3.75,21.15,768.5,1044.37,783.64
2018,9,17,14,0,924.0,86.0,3.8,21.1,743.0,1047.56,787.4
2018,9,17,14,15,915.5,84.5,3.85,20.9,710.5,1043.53,786.98
2018,9,17,14,30,907.0,83.0,3.9,20.7,678.0,1035.41,784.0
2018,9,17,14,45,895.5,81.0,3.95,20.5,639.0,1019.63,775.99
2018,9,17,15,0,884.0,79.0,4.0,20.3,600.0,1000.04,765.47
2018,9,17,15,15,867.0,76.5,4.0,20.3,555.5,970.72,747.34
2018,9,17,15,30,850.0,74.0,4.0,20.3,511.0,938.16,726.89
2018,9,17,15,45,827.5,71.0,4.05,19.75,462.5,907.79,709.56
2018,9,17,16,0,805.0,68.0,4.1,19.2,414.0,863.39,681.68
2018,9,17,16,15,773.5,64.5,4.05,18.75,363.0,808.07,644.29
2018,9,17,16,30,742.0,61.0,4.0,18.3,312.0,751.49,604.75
2018,9,17,16,45,695.0,56.0,4.0,17.9,260.0,679.29,551.68
2018,9,17,17,0,648.0,51.0,4.0,17.5,208.0,607.87,496.65
2018,9,17,17,15,569.5,45.0,3.85,16.95,158.5,520.01,425.47
2018,9,17,17,30,491.0,39.0,3.7,16.4,109.0,431.52,349.65
2018,9,17,17,45,338.0,29.0,3.55,15.9,68.0,296.29,220.94
2018,9,17,18,0,185.0,19.0,3.4,15.4,27.0,125.3,0.0
2018,9,17,18,15,92.5,9.5,3.35,15.05,13.5,7.47,0.0
2018,9,17,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,2.3,11.5,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.3,11.7,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.0,2.4,12.25,4.0,3.02,0.0
2018,9,18,6,30,0.0,7.0,2.5,12.8,7.0,5.3,0.0
2018,9,18,6,45,0.0,11.0,2.55,13.35,11.0,8.34,1.7
2018,9,18,7,0,0.0,15.0,2.6,13.9,15.0,11.39,4.52
2018,9,18,7,15,0.0,24.5,2.5,14.4,24.5,18.64,11.08
2018,9,18,7,30,0.0,34.0,2.4,14.9,34.0,25.93,17.61
2018,9,18,7,45,0.0,63.0,2.3,15.35,63.0,48.29,37.45
2018,9,18,8,0,0.0,92.0,2.2,15.8,92.0,69.45,55.94
2018,9,18,8,15,0.0,92.5,2.15,16.25,92.5,70.28,56.37
2018,9,18,8,30,0.0,93.0,2.1,16.7,93.0,71.01,56.72
2018,9,18,8,45,1.0,123.0,2.0,17.15,123.5,92.78,71.79
2018,9,18,9,0,2.0,153.0,1.9,17.6,154.0,114.89,89.46
2018,9,18,9,15,39.5,206.5,1.9,18.1,231.5,160.39,124.28
2018,9,18,9,30,77.0,260.0,1.9,18.6,309.0,213.74,165.2
2018,9,18,9,45,343.0,223.0,1.9,19.05,457.5,294.05,222.45
2018,9,18,10,0,609.0,186.0,1.9,19.5,606.0,411.26,310.6
2018,9,18,10,15,761.5,141.5,1.9,19.85,688.5,491.76,373.14
2018,9,18,10,30,914.0,97.0,1.9,20.2,771.0,581.83,442.53
2018,9,18,10,45,920.0,97.5,1.9,20.6,792.0,638.85,486.24
2018,9,18,11,0,926.0,98.0,1.9,21.0,813.0,694.19,527.43
2018,9,18,11,15,928.5,99.0,1.95,21.2,826.0,745.65,565.35
2018,9,18,11,30,931.0,100.0,2.0,21.4,839.0,794.65,600.17
2018,9,18,11,45,932.0,100.5,2.0,21.65,844.5,839.32,629.36
2018,9,18,12,0,933.0,101.0,2.0,21.9,850.0,880.99,656.25
2018,9,18,12,15,932.5,100.5,2.1,22.0,847.0,917.2,680.7
2018,9,18,12,30,932.0,100.0,2.2,22.1,844.0,949.91,702.89
2018,9,18,12,45,929.5,99.5,2.3,22.2,833.5,977.15,721.54
2018,9,18,13,0,927.0,99.0,2.4,22.3,823.0,1000.55,737.81
2018,9,18,13,15,922.5,98.5,2.55,22.3,804.5,1018.07,751.21
2018,9,18,13,30,918.0,98.0,2.7,22.3,786.0,1031.55,762.15
2018,9,18,13,45,911.5,97.0,2.8,22.3,760.5,1038.37,768.45
2018,9,18,14,0,905.0,96.0,2.9,22.3,735.0,1041.08,772.27
2018,9,18,14,15,894.5,94.5,3.0,22.15,701.5,1035.05,770.97
2018,9,18,14,30,884.0,93.0,3.1,22.0,668.0,1024.99,767.19
2018,9,18,14,45,869.0,91.5,3.2,21.9,628.5,1006.49,757.71
2018,9,18,15,0,854.0,90.0,3.3,21.8,589.0,997.02,754.42
2018,9,18,15,15,835.5,87.0,3.3,21.8,544.5,965.67,735.15
2018,9,18,15,30,817.0,84.0,3.3,21.8,500.0,931.11,713.69
2018,9,18,15,45,789.5,81.5,3.5,21.25,451.5,885.63,687.03
2018,9,18,16,0,762.0,79.0,3.7,20.7,403.0,837.89,657.83
2018,9,18,16,15,721.0,75.5,3.75,20.2,351.0,774.85,615.43
2018,9,18,16,30,680.0,72.0,3.8,19.7,299.0,717.93,576.07
2018,9,18,16,45,622.0,66.5,3.8,19.2,247.0,638.4,517.41
2018,9,18,17,0,564.0,61.0,3.8,18.7,195.0,560.77,457.47
2018,9,18,17,15,425.0,54.5,3.8,18.0,141.0,423.72,347.42
2018,9,18,17,30,286.0,48.0,3.8,17.3,87.0,297.18,239.84
2018,9,18,17,45,153.5,30.5,3.75,16.55,50.5,177.53,126.51
2018,9,18,18,0,21.0,13.0,3.7,15.8,14.0,22.75,0.0
2018,9,18,18,15,10.5,6.5,3.6,15.45,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
