Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,5,45,8.5,3.0,2.2,11.7,3.0,0.0,0.0
2018,9,19,6,0,17.0,6.0,2.2,11.9,6.0,4.72,0.0
2018,9,19,6,15,83.0,21.5,2.2,12.65,29.0,16.15,0.0
2018,9,19,6,30,149.0,37.0,2.2,13.4,52.0,27.66,17.42
2018,9,19,6,45,290.5,49.5,2.2,14.15,101.0,37.34,27.08
2018,9,19,7,0,432.0,62.0,2.2,14.9,150.0,49.89,38.58
2018,9,19,7,15,521.0,68.0,2.15,15.55,204.0,54.47,42.82
2018,9,19,7,30,610.0,74.0,2.1,16.2,258.0,59.27,47.04
2018,9,19,7,45,662.5,78.0,2.0,16.85,311.0,62.26,49.5
2018,9,19,8,0,715.0,82.0,1.9,17.5,364.0,65.35,51.96
2018,9,19,8,15,745.5,86.5,1.85,18.2,414.0,74.09,59.24
2018,9,19,8,30,776.0,91.0,1.8,18.9,464.0,86.35,59.48
2018,9,19,8,45,798.5,94.0,1.8,19.6,510.0,146.11,84.39
2018,9,19,9,0,821.0,97.0,1.8,20.3,556.0,208.58,128.0
2018,9,19,9,15,837.0,100.0,1.75,20.95,597.0,272.0,179.82
2018,9,19,9,30,853.0,103.0,1.7,21.6,638.0,336.75,234.89
2018,9,19,9,45,865.0,105.0,1.65,22.25,673.5,400.31,288.84
2018,9,19,10,0,877.0,107.0,1.6,22.9,709.0,464.14,341.47
2018,9,19,10,15,885.0,108.5,1.55,23.35,737.0,524.29,389.8
2018,9,19,10,30,893.0,110.0,1.5,23.8,765.0,583.56,435.55
2018,9,19,10,45,898.5,111.5,1.45,24.3,786.5,640.22,477.51
2018,9,19,11,0,904.0,113.0,1.4,24.8,808.0,695.23,516.64
2018,9,19,11,15,907.5,113.5,1.45,25.15,821.0,746.1,552.77
2018,9,19,11,30,911.0,114.0,1.5,25.5,834.0,794.63,586.35
2018,9,19,11,45,912.5,114.0,1.5,25.8,839.0,838.59,614.03
2018,9,19,12,0,914.0,114.0,1.5,26.1,844.0,879.62,639.51
2018,9,19,12,15,913.5,113.5,1.65,26.2,841.0,915.34,663.73
2018,9,19,12,30,913.0,113.0,1.8,26.3,838.0,947.63,685.81
2018,9,19,12,45,910.5,112.5,1.9,26.4,827.5,974.51,703.89
2018,9,19,13,0,908.0,112.0,2.0,26.5,817.0,997.61,719.71
2018,9,19,13,15,903.0,111.0,2.1,26.45,798.0,1013.89,731.77
2018,9,19,13,30,898.0,110.0,2.2,26.4,779.0,1026.15,741.5
2018,9,19,13,45,890.5,108.5,2.35,26.35,752.5,1031.31,747.47
2018,9,19,14,0,883.0,107.0,2.5,26.3,726.0,1032.39,751.01
2018,9,19,14,15,871.5,104.5,2.6,26.15,692.0,1024.22,748.51
2018,9,19,14,30,860.0,102.0,2.7,26.0,658.0,1025.65,752.44
2018,9,19,14,45,845.0,100.0,2.8,25.85,618.5,1006.45,742.92
2018,9,19,15,0,830.0,98.0,2.9,25.7,579.0,983.53,731.1
2018,9,19,15,15,810.0,95.0,2.9,25.7,534.5,950.91,711.46
2018,9,19,15,30,790.0,92.0,2.9,25.7,490.0,915.16,689.6
2018,9,19,15,45,763.0,87.5,3.05,25.15,441.0,868.08,662.11
2018,9,19,16,0,736.0,83.0,3.2,24.6,392.0,818.82,632.16
2018,9,19,16,15,697.5,78.5,3.2,24.0,341.0,764.1,596.47
2018,9,19,16,30,659.0,74.0,3.2,23.4,290.0,702.7,554.49
2018,9,19,16,45,602.5,67.5,3.2,22.75,239.0,623.74,497.52
2018,9,19,17,0,546.0,61.0,3.2,22.1,188.0,546.67,439.11
2018,9,19,17,15,457.5,52.0,3.2,21.25,140.0,445.3,358.77
2018,9,19,17,30,369.0,43.0,3.2,20.4,92.0,349.88,277.65
2018,9,19,17,45,233.5,30.0,3.2,19.55,56.0,227.36,153.91
2018,9,19,18,0,98.0,17.0,3.2,18.7,20.0,71.78,0.0
2018,9,19,18,15,49.0,8.5,3.15,18.35,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,5,45,20.0,3.5,2.2,14.65,3.5,0.0,0.0
2018,9,20,6,0,40.0,7.0,2.2,14.8,7.0,5.51,0.0
2018,9,20,6,15,149.0,21.0,2.2,15.5,34.0,15.96,0.0
2018,9,20,6,30,258.0,35.0,2.2,16.2,61.0,26.68,16.2
2018,9,20,6,45,370.0,45.5,2.2,16.95,107.0,37.07,26.46
2018,9,20,7,0,482.0,56.0,2.2,17.7,153.0,45.56,34.32
2018,9,20,7,15,578.0,60.0,2.2,18.3,209.0,48.95,37.49
2018,9,20,7,30,674.0,64.0,2.2,18.9,265.0,52.69,40.77
2018,9,20,7,45,715.0,69.0,2.15,19.5,317.0,61.26,48.11
2018,9,20,8,0,756.0,74.0,2.1,20.1,369.0,65.41,51.47
2018,9,20,8,15,784.5,77.0,2.0,20.75,418.5,67.82,53.25
2018,9,20,8,30,813.0,80.0,1.9,21.4,468.0,81.57,53.35
2018,9,20,8,45,833.5,83.5,1.8,22.05,514.5,143.86,80.09
2018,9,20,9,0,854.0,87.0,1.7,22.7,561.0,208.57,125.41
2018,9,20,9,15,869.0,89.0,1.6,23.25,602.0,276.78,180.82
2018,9,20,9,30,884.0,91.0,1.5,23.8,643.0,341.3,235.43
2018,9,20,9,45,895.5,93.0,1.4,24.35,678.5,405.3,289.3
2018,9,20,10,0,907.0,95.0,1.3,24.9,714.0,469.33,341.5
2018,9,20,10,15,915.0,96.0,1.25,25.35,742.5,530.6,390.01
2018,9,20,10,30,923.0,97.0,1.2,25.8,771.0,590.91,435.79
2018,9,20,10,45,928.5,98.5,1.15,26.25,792.5,648.96,478.04
2018,9,20,11,0,934.0,100.0,1.1,26.7,814.0,705.29,517.36
2018,9,20,11,15,937.5,100.5,1.15,26.9,827.5,757.35,554.0
2018,9,20,11,30,941.0,101.0,1.2,27.1,841.0,806.98,587.52
2018,9,20,11,45,942.5,101.0,1.2,27.3,846.0,851.92,615.46
2018,9,20,12,0,944.0,101.0,1.2,27.5,851.0,893.83,641.18
2018,9,20,12,15,944.5,100.0,1.3,27.6,848.5,930.65,665.22
2018,9,20,12,30,945.0,99.0,1.4,27.7,846.0,963.99,687.11
2018,9,20,12,45,943.5,98.0,1.45,27.75,835.0,991.83,705.02
2018,9,20,13,0,942.0,97.0,1.5,27.8,824.0,1015.79,720.66
2018,9,20,13,15,937.5,96.0,1.55,27.75,805.0,1032.86,732.48
2018,9,20,13,30,933.0,95.0,1.6,27.7,786.0,1045.79,741.97
2018,9,20,13,45,926.5,93.5,1.65,27.7,759.5,1051.98,747.37
2018,9,20,14,0,920.0,92.0,1.7,27.7,733.0,1053.97,750.42
2018,9,20,14,15,910.0,90.5,1.75,27.6,699.5,1048.23,749.17
2018,9,20,14,30,900.0,89.0,1.8,27.5,666.0,1038.41,745.59
2018,9,20,14,45,886.5,86.5,1.8,27.35,626.0,1019.86,736.09
2018,9,20,15,0,873.0,84.0,1.8,27.2,586.0,997.54,724.34
2018,9,20,15,15,854.5,81.5,1.8,27.2,541.0,978.81,714.51
2018,9,20,15,30,836.0,79.0,1.8,27.2,496.0,944.37,694.39
2018,9,20,15,45,810.5,76.0,1.85,26.75,447.0,899.61,669.08
2018,9,20,16,0,785.0,73.0,1.9,26.3,398.0,852.51,641.47
2018,9,20,16,15,748.5,68.5,1.9,25.6,346.0,791.6,603.43
2018,9,20,16,30,712.0,64.0,1.9,24.9,294.0,729.79,563.18
2018,9,20,16,45,658.0,58.5,1.85,24.2,242.0,658.11,513.31
2018,9,20,17,0,604.0,53.0,1.8,23.5,190.0,582.59,457.8
2018,9,20,17,15,516.5,45.0,1.85,22.55,141.0,481.22,380.15
2018,9,20,17,30,429.0,37.0,1.9,21.6,92.0,386.17,301.24
2018,9,20,17,45,276.0,26.0,1.9,20.6,55.0,247.56,155.14
2018,9,20,18,0,123.0,15.0,1.9,19.6,18.0,85.08,0.0
2018,9,20,18,15,61.5,7.5,1.9,19.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,21,5,45,21.0,2.5,0.65,14.75,2.5,0.0,0.0
2018,9,21,6,0,42.0,5.0,0.6,14.8,5.0,3.93,0.0
2018,9,21,6,15,182.5,17.5,0.65,15.5,33.5,14.35,0.0
2018,9,21,6,30,323.0,30.0,0.7,16.2,62.0,24.75,14.48
2018,9,21,6,45,445.0,39.5,0.7,16.9,111.5,32.67,22.68
2018,9,21,7,0,567.0,49.0,0.7,17.6,161.0,40.76,30.17
2018,9,21,7,15,628.0,55.0,0.7,18.2,212.5,45.7,34.68
2018,9,21,7,30,689.0,61.0,0.7,18.8,264.0,54.87,42.72
2018,9,21,7,45,729.5,66.0,0.7,19.4,316.5,59.14,46.29
2018,9,21,8,0,770.0,71.0,0.7,20.0,369.0,63.39,49.74
2018,9,21,8,15,798.0,74.0,0.7,20.75,418.5,65.89,51.58
2018,9,21,8,30,826.0,77.0,0.7,21.5,468.0,81.88,52.08
2018,9,21,8,45,846.0,80.0,0.7,22.25,514.5,144.62,79.55
2018,9,21,9,0,866.0,83.0,0.7,23.0,561.0,214.39,128.71
2018,9,21,9,15,879.5,86.0,0.8,23.4,602.0,279.06,181.24
2018,9,21,9,30,893.0,89.0,0.9,23.8,643.0,344.54,236.62
2018,9,21,9,45,902.0,91.0,1.0,24.25,677.5,408.17,290.46
2018,9,21,10,0,911.0,93.0,1.1,24.7,712.0,471.51,342.76
2018,9,21,10,15,918.5,94.5,1.2,24.95,740.0,533.14,392.45
2018,9,21,10,30,926.0,96.0,1.3,25.2,768.0,593.77,439.76
2018,9,21,10,45,930.5,97.0,1.4,25.4,788.5,650.9,483.21
2018,9,21,11,0,935.0,98.0,1.5,25.6,809.0,706.17,524.1
2018,9,21,11,15,938.5,98.5,1.6,25.7,822.5,758.2,561.93
2018,9,21,11,30,942.0,99.0,1.7,25.8,836.0,807.79,596.53
2018,9,21,11,45,943.0,99.0,1.75,25.9,841.0,852.27,625.59
2018,9,21,12,0,944.0,99.0,1.8,26.0,846.0,893.67,652.48
2018,9,21,12,15,942.0,99.5,1.9,26.0,842.5,929.71,676.61
2018,9,21,12,30,940.0,100.0,2.0,26.0,839.0,962.16,698.48
2018,9,21,12,45,936.0,100.5,2.05,25.95,827.5,989.03,716.42
2018,9,21,13,0,932.0,101.0,2.1,25.9,816.0,1011.98,732.0
2018,9,21,13,15,927.0,100.5,2.15,25.75,797.0,1028.88,744.2
2018,9,21,13,30,922.0,100.0,2.2,25.6,778.0,1041.69,754.02
2018,9,21,13,45,915.0,98.5,2.3,25.5,751.5,1047.25,759.89
2018,9,21,14,0,908.0,97.0,2.4,25.4,725.0,1048.64,763.33
2018,9,21,14,15,898.0,94.5,2.4,25.2,691.0,1041.68,760.79
2018,9,21,14,30,888.0,92.0,2.4,25.0,657.0,1030.65,755.85
2018,9,21,14,45,874.5,89.5,2.4,24.8,617.5,1012.12,746.2
2018,9,21,15,0,861.0,87.0,2.4,24.6,578.0,1002.47,742.49
2018,9,21,15,15,842.0,84.5,2.4,24.6,533.0,970.86,723.7
2018,9,21,15,30,823.0,82.0,2.4,24.6,488.0,936.03,702.79
2018,9,21,15,45,797.0,78.5,2.4,23.95,439.0,890.32,675.9
2018,9,21,16,0,771.0,75.0,2.4,23.3,390.0,842.3,646.72
2018,9,21,16,15,735.0,70.0,2.35,22.8,338.5,781.5,606.72
2018,9,21,16,30,699.0,65.0,2.3,22.3,287.0,719.8,564.6
2018,9,21,16,45,645.0,59.0,2.25,21.75,235.5,648.31,513.32
2018,9,21,17,0,591.0,53.0,2.2,21.2,184.0,572.55,456.02
2018,9,21,17,15,503.0,45.0,2.1,20.3,136.0,471.32,376.16
2018,9,21,17,30,415.0,37.0,2.0,19.4,88.0,376.34,294.89
2018,9,21,17,45,268.5,25.0,1.9,18.5,52.0,238.76,134.9
2018,9,21,18,0,122.0,13.0,1.8,17.6,16.0,82.88,0.0
2018,9,21,18,15,61.0,6.5,1.8,17.2,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.8,11.85,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.8,12.0,1.0,0.79,0.0
2018,9,22,6,15,0.0,4.5,1.85,12.6,4.5,3.4,0.0
2018,9,22,6,30,0.0,8.0,1.9,13.2,8.0,6.06,0.0
2018,9,22,6,45,0.0,13.0,2.0,13.8,13.0,9.86,2.99
2018,9,22,7,0,0.0,18.0,2.1,14.4,18.0,13.67,6.52
2018,9,22,7,15,0.0,30.5,2.0,14.9,30.5,23.24,15.15
2018,9,22,7,30,0.0,43.0,1.9,15.4,43.0,32.85,23.74
2018,9,22,7,45,0.0,66.5,1.85,15.95,66.5,51.0,39.78
2018,9,22,8,0,0.0,90.0,1.8,16.5,90.0,67.92,54.47
2018,9,22,8,15,0.0,106.0,1.8,17.2,106.0,79.42,64.16
2018,9,22,8,30,0.0,122.0,1.8,17.9,122.0,90.96,70.38
2018,9,22,8,45,5.5,151.0,1.8,18.6,154.0,112.43,87.31
2018,9,22,9,0,11.0,180.0,1.8,19.3,186.0,135.09,104.86
2018,9,22,9,15,83.0,209.0,1.85,19.85,260.0,173.27,132.17
2018,9,22,9,30,155.0,238.0,1.9,20.4,334.0,224.88,170.83
2018,9,22,9,45,378.5,213.0,2.0,20.95,464.5,307.84,231.53
2018,9,22,10,0,602.0,188.0,2.1,21.5,595.0,417.33,314.22
2018,9,22,10,15,646.0,180.5,2.15,21.9,633.5,475.18,360.14
2018,9,22,10,30,690.0,173.0,2.2,22.3,672.0,536.45,407.9
2018,9,22,10,45,763.0,153.0,2.3,22.7,719.0,605.55,460.68
2018,9,22,11,0,836.0,133.0,2.4,23.1,766.0,680.54,516.57
2018,9,22,11,15,787.0,157.5,2.45,23.3,761.5,714.21,540.89
2018,9,22,11,30,738.0,182.0,2.5,23.5,757.0,746.51,563.55
2018,9,22,11,45,594.5,239.0,2.6,23.75,704.0,722.38,544.97
2018,9,22,12,0,451.0,296.0,2.7,24.0,651.0,680.98,513.89
2018,9,22,12,15,464.5,291.5,2.75,24.05,656.0,712.65,537.4
2018,9,22,12,30,478.0,287.0,2.8,24.1,661.0,743.01,559.37
2018,9,22,12,45,709.0,190.0,2.85,24.2,735.5,891.5,666.46
2018,9,22,13,0,940.0,93.0,2.9,24.3,810.0,1012.43,746.23
2018,9,22,13,15,936.5,91.5,2.9,24.3,791.0,1029.59,756.98
2018,9,22,13,30,933.0,90.0,2.9,24.3,772.0,1042.64,766.15
2018,9,22,13,45,926.5,88.5,2.95,24.35,745.5,1048.51,771.17
2018,9,22,14,0,920.0,87.0,3.0,24.4,719.0,1050.18,773.71
2018,9,22,14,15,910.0,85.0,3.05,24.3,685.0,1043.53,771.47
2018,9,22,14,30,900.0,83.0,3.1,24.2,651.0,1032.78,766.75
2018,9,22,14,45,887.0,80.0,3.1,24.15,611.0,1013.78,756.13
2018,9,22,15,0,874.0,77.0,3.1,24.1,571.0,990.99,743.09
2018,9,22,15,15,855.5,75.0,3.1,24.1,526.5,960.47,724.71
2018,9,22,15,30,837.0,73.0,3.1,24.1,482.0,938.39,712.0
2018,9,22,15,45,810.5,70.0,3.15,23.6,433.0,892.5,684.3
2018,9,22,16,0,784.0,67.0,3.2,23.1,384.0,844.38,654.4
2018,9,22,16,15,689.0,69.5,3.2,22.6,321.0,739.65,582.18
2018,9,22,16,30,594.0,72.0,3.2,22.1,258.0,644.62,514.41
2018,9,22,16,45,473.5,68.5,3.15,21.6,199.5,518.5,419.37
2018,9,22,17,0,353.0,65.0,3.1,21.1,141.0,393.71,320.64
2018,9,22,17,15,276.0,52.0,3.1,20.35,101.5,306.57,248.01
2018,9,22,17,30,199.0,39.0,3.1,19.6,62.0,226.56,177.12
2018,9,22,17,45,124.0,24.5,3.05,18.85,36.5,141.8,64.43
2018,9,22,18,0,49.0,10.0,3.0,18.1,11.0,37.04,0.0
2018,9,22,18,15,24.5,5.0,3.05,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.75,12.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.8,13.0,6.0,4.72,0.0
2018,9,23,6,15,155.5,19.5,2.85,13.45,32.0,15.34,0.0
2018,9,23,6,30,273.0,33.0,2.9,13.9,58.0,27.21,16.02
2018,9,23,6,45,358.0,43.5,3.0,14.35,98.5,35.5,25.25
2018,9,23,7,0,443.0,54.0,3.1,14.8,139.0,43.78,33.09
2018,9,23,7,15,351.0,77.5,3.05,15.35,157.5,57.09,45.12
2018,9,23,7,30,259.0,101.0,3.0,15.9,176.0,72.36,58.63
2018,9,23,7,45,259.0,123.5,2.95,16.5,210.5,86.47,70.86
2018,9,23,8,0,259.0,146.0,2.9,17.1,245.0,100.03,82.34
2018,9,23,8,15,340.5,152.5,2.85,17.8,300.5,105.36,86.48
2018,9,23,8,30,422.0,159.0,2.8,18.5,356.0,117.63,85.8
2018,9,23,8,45,620.0,125.5,2.75,19.2,447.0,152.58,95.56
2018,9,23,9,0,818.0,92.0,2.7,19.9,538.0,212.56,132.12
2018,9,23,9,15,844.5,91.5,2.65,20.45,582.0,275.57,184.41
2018,9,23,9,30,871.0,91.0,2.6,21.0,626.0,343.6,242.7
2018,9,23,9,45,884.5,92.0,2.55,21.6,661.5,406.75,297.23
2018,9,23,10,0,898.0,93.0,2.5,22.2,697.0,470.12,350.49
2018,9,23,10,15,906.5,94.0,2.55,22.45,725.0,531.02,400.9
2018,9,23,10,30,915.0,95.0,2.6,22.7,753.0,591.01,448.96
2018,9,23,10,45,921.5,96.0,2.65,22.95,774.5,648.65,493.76
2018,9,23,11,0,928.0,97.0,2.7,23.2,796.0,704.65,536.01
2018,9,23,11,15,931.5,97.5,2.8,23.25,809.0,756.21,574.67
2018,9,23,11,30,935.0,98.0,2.9,23.3,822.0,805.34,609.89
2018,9,23,11,45,936.5,98.0,3.05,23.35,827.0,849.76,640.71
2018,9,23,12,0,938.0,98.0,3.2,23.4,832.0,891.15,669.39
2018,9,23,12,15,940.5,96.5,3.25,23.35,830.0,928.68,695.02
2018,9,23,12,30,943.0,95.0,3.3,23.3,828.0,962.83,718.37
2018,9,23,12,45,943.5,92.5,3.4,23.25,817.0,990.51,737.81
2018,9,23,13,0,944.0,90.0,3.5,23.2,806.0,1014.34,754.85
2018,9,23,13,15,939.5,89.5,3.5,23.1,787.0,1031.56,767.06
2018,9,23,13,30,935.0,89.0,3.5,23.0,768.0,1044.66,776.75
2018,9,23,13,45,928.0,88.5,3.5,22.9,742.0,1051.09,782.23
2018,9,23,14,0,921.0,88.0,3.5,22.8,716.0,1053.36,785.19
2018,9,23,14,15,912.0,85.5,3.45,22.7,682.5,1047.05,782.28
2018,9,23,14,30,903.0,83.0,3.4,22.6,649.0,1036.62,776.86
2018,9,23,14,45,889.5,81.5,3.35,22.5,609.5,1018.89,766.72
2018,9,23,15,0,876.0,80.0,3.3,22.4,570.0,997.44,754.21
2018,9,23,15,15,857.0,77.5,3.3,22.4,525.0,965.74,734.84
2018,9,23,15,30,838.0,75.0,3.3,22.4,480.0,942.47,721.2
2018,9,23,15,45,813.0,71.5,3.2,22.0,431.0,897.24,692.41
2018,9,23,16,0,788.0,68.0,3.1,21.6,382.0,849.68,661.5
2018,9,23,16,15,750.0,64.5,3.0,21.15,331.0,788.45,619.94
2018,9,23,16,30,712.0,61.0,2.9,20.7,280.0,726.38,576.27
2018,9,23,16,45,654.0,55.5,2.85,20.25,228.0,644.9,516.2
2018,9,23,17,0,596.0,50.0,2.8,19.8,176.0,572.87,460.19
2018,9,23,17,15,464.0,43.5,2.7,19.0,125.0,440.68,354.52
2018,9,23,17,30,332.0,37.0,2.6,18.2,74.0,317.87,247.94
2018,9,23,17,45,188.0,22.0,2.5,17.4,41.0,178.34,56.76
2018,9,23,18,0,44.0,7.0,2.4,16.6,8.0,31.69,0.0
2018,9,23,18,15,22.0,3.5,2.35,16.3,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,24,5,45,15.0,2.0,0.6,13.35,2.0,0.0,0.0
2018,9,24,6,0,30.0,4.0,0.6,13.4,4.0,0.0,0.0
2018,9,24,6,15,175.5,17.0,0.7,14.05,31.5,13.38,0.0
2018,9,24,6,30,321.0,30.0,0.8,14.7,59.0,24.88,13.81
2018,9,24,6,45,423.0,39.0,0.85,15.35,103.0,32.22,22.3
2018,9,24,7,0,525.0,48.0,0.9,16.0,147.0,39.69,29.36
2018,9,24,7,15,613.0,52.5,0.9,16.6,202.0,43.68,33.1
2018,9,24,7,30,701.0,57.0,0.9,17.2,257.0,51.83,40.32
2018,9,24,7,45,741.0,61.5,0.9,17.8,309.0,55.82,43.71
2018,9,24,8,0,781.0,66.0,0.9,18.4,361.0,59.81,46.99
2018,9,24,8,15,809.0,69.0,0.95,19.25,410.5,62.45,48.98
2018,9,24,8,30,837.0,72.0,1.0,20.1,460.0,84.76,50.99
2018,9,24,8,45,857.0,75.0,1.0,20.9,506.5,153.69,85.99
2018,9,24,9,0,877.0,78.0,1.0,21.7,553.0,218.69,132.8
2018,9,24,9,15,891.5,80.0,1.0,22.45,594.0,283.5,186.06
2018,9,24,9,30,906.0,82.0,1.0,23.2,635.0,349.19,241.62
2018,9,24,9,45,916.5,83.5,0.95,23.9,670.0,413.64,295.49
2018,9,24,10,0,927.0,85.0,0.9,24.6,705.0,477.91,347.35
2018,9,24,10,15,935.0,86.5,0.85,25.15,733.5,540.53,396.01
2018,9,24,10,30,943.0,88.0,0.8,25.7,762.0,602.16,441.73
2018,9,24,10,45,947.5,89.0,0.75,26.2,782.5,659.96,482.88
2018,9,24,11,0,952.0,90.0,0.7,26.7,803.0,715.84,520.94
2018,9,24,11,15,955.0,90.5,0.7,27.0,816.0,768.04,556.18
2018,9,24,11,30,958.0,91.0,0.7,27.3,829.0,817.69,587.45
2018,9,24,11,45,959.5,90.5,0.75,27.6,833.5,862.4,615.13
2018,9,24,12,0,961.0,90.0,0.8,27.9,838.0,903.97,640.67
2018,9,24,12,15,960.5,90.0,0.85,27.95,835.0,941.01,663.92
2018,9,24,12,30,960.0,90.0,0.9,28.0,832.0,974.45,684.98
2018,9,24,12,45,957.0,90.0,1.0,28.05,820.5,1001.84,703.36
2018,9,24,13,0,954.0,90.0,1.1,28.1,809.0,1025.25,719.49
2018,9,24,13,15,949.0,89.5,1.15,28.0,789.5,1042.09,731.3
2018,9,24,13,30,944.0,89.0,1.2,27.9,770.0,1054.76,740.82
2018,9,24,13,45,936.5,88.0,1.25,27.8,743.0,1060.12,746.13
2018,9,24,14,0,929.0,87.0,1.3,27.7,716.0,1061.25,749.13
2018,9,24,14,15,919.0,85.0,1.35,27.5,682.0,1054.43,747.77
2018,9,24,14,30,909.0,83.0,1.4,27.3,648.0,1043.49,744.09
2018,9,24,14,45,895.0,81.0,1.5,27.1,608.0,1024.5,736.3
2018,9,24,15,0,881.0,79.0,1.6,26.9,568.0,1001.76,726.1
2018,9,24,15,15,862.0,76.5,1.6,26.9,522.5,969.89,707.93
2018,9,24,15,30,843.0,74.0,1.6,26.9,477.0,946.42,695.12
2018,9,24,15,45,816.0,71.0,1.75,26.15,427.5,899.75,670.53
2018,9,24,16,0,789.0,68.0,1.9,25.4,378.0,850.83,643.37
2018,9,24,16,15,739.5,64.5,1.95,24.6,323.5,779.13,598.04
2018,9,24,16,30,690.0,61.0,2.0,23.8,269.0,707.34,550.46
2018,9,24,16,45,610.0,53.0,2.05,23.0,211.5,611.59,482.4
2018,9,24,17,0,530.0,45.0,2.1,22.2,154.0,514.11,409.03
2018,9,24,17,15,469.0,39.0,2.15,21.2,115.0,438.87,348.4
2018,9,24,17,30,408.0,33.0,2.2,20.2,76.0,367.31,280.55
2018,9,24,17,45,246.0,21.0,2.25,19.15,43.0,212.1,21.62
2018,9,24,18,0,84.0,9.0,2.3,18.1,10.0,57.06,0.0
2018,9,24,18,15,42.0,4.5,2.2,17.75,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.0,12.75,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,9,25,6,15,19.0,8.0,1.0,13.5,9.0,6.29,0.0
2018,9,25,6,30,18.0,13.0,1.0,14.2,15.0,10.45,2.37
2018,9,25,6,45,9.0,24.5,1.05,14.9,25.5,19.33,11.14
2018,9,25,7,0,0.0,36.0,1.1,15.6,36.0,27.5,18.66
2018,9,25,7,15,0.0,51.5,1.05,16.25,51.5,39.37,29.34
2018,9,25,7,30,0.0,67.0,1.0,16.9,67.0,50.76,39.42
2018,9,25,7,45,1.0,87.5,0.95,17.6,88.0,65.42,52.16
2018,9,25,8,0,2.0,108.0,0.9,18.3,109.0,79.87,64.45
2018,9,25,8,15,2.0,123.5,0.9,19.05,124.5,90.89,73.54
2018,9,25,8,30,2.0,139.0,0.9,19.8,140.0,102.23,78.97
2018,9,25,8,45,18.0,170.5,0.9,20.55,180.0,126.81,97.62
2018,9,25,9,0,34.0,202.0,0.9,21.3,220.0,151.87,116.19
2018,9,25,9,15,279.0,192.5,0.9,22.0,360.5,210.31,152.51
2018,9,25,9,30,524.0,183.0,0.9,22.7,501.0,303.97,218.85
2018,9,25,9,45,724.5,134.0,0.9,23.35,600.5,382.45,277.08
2018,9,25,10,0,925.0,85.0,0.9,24.0,700.0,479.08,349.63
2018,9,25,10,15,932.5,86.5,0.95,24.55,728.5,541.31,398.51
2018,9,25,10,30,940.0,88.0,1.0,25.1,757.0,602.49,445.01
2018,9,25,10,45,944.5,89.0,1.0,25.6,777.0,660.09,486.93
2018,9,25,11,0,949.0,90.0,1.0,26.1,797.0,715.77,525.95
2018,9,25,11,15,952.0,90.5,1.05,26.4,810.0,767.76,562.19
2018,9,25,11,30,955.0,91.0,1.1,26.7,823.0,817.21,594.48
2018,9,25,11,45,956.0,91.0,1.1,26.95,827.5,861.81,621.95
2018,9,25,12,0,957.0,91.0,1.1,27.2,832.0,903.27,647.14
2018,9,25,12,15,955.0,92.0,1.15,27.3,828.5,939.82,670.23
2018,9,25,12,30,953.0,93.0,1.2,27.4,825.0,972.74,691.07
2018,9,25,12,45,948.5,93.0,1.25,27.45,812.5,998.49,707.66
2018,9,25,13,0,944.0,93.0,1.3,27.5,800.0,1020.22,721.94
2018,9,25,13,15,939.0,92.0,1.35,27.4,780.5,1036.26,733.34
2018,9,25,13,30,934.0,91.0,1.4,27.3,761.0,1048.14,742.41
2018,9,25,13,45,926.0,90.0,1.5,27.2,734.0,1052.82,748.11
2018,9,25,14,0,918.0,89.0,1.6,27.1,707.0,1053.3,751.43
2018,9,25,14,15,907.5,87.5,1.65,26.9,673.0,1046.48,749.91
2018,9,25,14,30,897.0,86.0,1.7,26.7,639.0,1035.62,746.05
2018,9,25,14,45,882.5,84.0,1.75,26.45,599.0,1016.16,737.01
2018,9,25,15,0,868.0,82.0,1.8,26.2,559.0,993.01,725.66
2018,9,25,15,15,848.0,79.0,1.8,26.2,513.5,971.67,714.08
2018,9,25,15,30,828.0,76.0,1.8,26.2,468.0,934.77,692.18
2018,9,25,15,45,801.0,73.0,1.9,25.5,419.0,888.31,666.61
2018,9,25,16,0,774.0,70.0,2.0,24.8,370.0,839.64,638.48
2018,9,25,16,15,735.5,65.0,2.05,24.05,318.5,776.25,598.32
2018,9,25,16,30,697.0,60.0,2.1,23.3,267.0,712.18,555.68
2018,9,25,16,45,637.5,54.5,2.15,22.6,216.0,636.75,501.94
2018,9,25,17,0,578.0,49.0,2.2,21.9,165.0,557.67,441.97
2018,9,25,17,15,475.5,41.5,2.15,21.0,118.0,446.96,353.7
2018,9,25,17,30,373.0,34.0,2.1,20.1,71.0,343.38,258.71
2018,9,25,17,45,218.5,21.0,2.1,19.25,39.5,191.06,0.0
2018,9,25,18,0,64.0,8.0,2.1,18.4,8.0,44.36,0.0
2018,9,25,18,15,32.0,4.0,2.1,18.0,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.0,1.15,13.35,1.0,0.0,0.0
2018,9,26,6,0,17.0,2.0,1.1,13.4,2.0,0.0,0.0
2018,9,26,6,15,8.5,4.5,1.15,14.05,4.5,3.54,0.0
2018,9,26,6,30,0.0,7.0,1.2,14.7,7.0,5.3,0.0
2018,9,26,6,45,18.0,13.0,1.25,15.3,16.5,10.57,3.5
2018,9,26,7,0,36.0,19.0,1.3,15.9,26.0,14.68,7.31
2018,9,26,7,15,19.0,38.0,1.25,16.5,42.0,29.92,20.93
2018,9,26,7,30,2.0,57.0,1.2,17.1,58.0,43.69,33.16
2018,9,26,7,45,8.0,87.0,1.15,17.65,90.0,65.13,51.9
2018,9,26,8,0,14.0,117.0,1.1,18.2,122.0,85.81,69.65
2018,9,26,8,15,15.0,136.5,1.0,18.95,142.5,99.35,80.85
2018,9,26,8,30,16.0,156.0,0.9,19.7,163.0,113.77,88.13
2018,9,26,8,45,37.0,185.5,0.85,20.45,204.5,135.71,104.0
2018,9,26,9,0,58.0,215.0,0.8,21.2,246.0,164.67,125.29
2018,9,26,9,15,225.5,213.5,0.75,22.0,347.5,212.71,156.18
2018,9,26,9,30,393.0,212.0,0.7,22.8,449.0,286.1,208.51
2018,9,26,9,45,489.0,200.0,0.6,23.55,512.0,344.58,252.26
2018,9,26,10,0,585.0,188.0,0.5,24.3,575.0,417.12,306.08
2018,9,26,10,15,718.0,154.0,0.5,24.9,648.5,496.18,364.23
2018,9,26,10,30,851.0,120.0,0.5,25.5,722.0,586.4,429.01
2018,9,26,10,45,858.5,121.0,0.5,26.15,743.0,642.78,468.44
2018,9,26,11,0,866.0,122.0,0.5,26.8,764.0,697.79,505.76
2018,9,26,11,15,849.0,132.0,0.5,27.25,770.0,742.26,534.96
2018,9,26,11,30,832.0,142.0,0.5,27.7,776.0,782.73,560.71
2018,9,26,11,45,824.5,145.0,0.55,28.15,776.5,820.16,584.48
2018,9,26,12,0,817.0,148.0,0.6,28.6,777.0,854.17,605.14
2018,9,26,12,15,717.5,188.0,0.65,28.8,738.5,847.79,601.08
2018,9,26,12,30,618.0,228.0,0.7,29.0,700.0,824.76,585.58
2018,9,26,12,45,539.5,256.0,0.75,29.2,663.5,795.67,566.79
2018,9,26,13,0,461.0,284.0,0.8,29.4,627.0,767.31,547.98
2018,9,26,13,15,456.0,276.5,0.9,29.3,608.5,770.17,552.49
2018,9,26,13,30,451.0,269.0,1.0,29.2,590.0,770.29,554.88
2018,9,26,13,45,410.0,269.0,1.1,29.15,552.5,739.04,535.79
2018,9,26,14,0,369.0,269.0,1.2,29.1,515.0,681.5,499.54
2018,9,26,14,15,395.5,243.5,1.35,28.8,495.5,710.16,522.92
2018,9,26,14,30,422.0,218.0,1.5,28.5,476.0,712.6,528.48
2018,9,26,14,45,612.5,158.5,1.65,28.15,506.0,850.46,627.5
2018,9,26,15,0,803.0,99.0,1.8,27.8,536.0,961.62,703.04
2018,9,26,15,15,753.5,100.5,1.8,27.8,483.5,911.57,671.08
2018,9,26,15,30,704.0,102.0,1.8,27.8,431.0,853.48,634.96
2018,9,26,15,45,626.0,102.5,2.1,26.7,372.0,765.3,582.37
2018,9,26,16,0,548.0,103.0,2.4,25.6,313.0,677.33,526.5
2018,9,26,16,15,449.5,98.5,2.5,24.75,254.5,558.54,442.74
2018,9,26,16,30,351.0,94.0,2.6,23.9,196.0,455.03,365.68
2018,9,26,16,45,313.0,78.0,2.65,23.0,156.0,392.02,317.19
2018,9,26,17,0,275.0,62.0,2.7,22.1,116.0,330.77,267.48
2018,9,26,17,15,231.5,47.5,2.7,21.25,83.5,270.21,215.51
2018,9,26,17,30,188.0,33.0,2.7,20.4,51.0,214.12,158.16
2018,9,26,17,45,109.0,19.0,2.7,19.55,28.0,116.91,0.0
2018,9,26,18,0,30.0,5.0,2.7,18.7,5.0,21.78,0.0
2018,9,26,18,15,15.0,2.5,2.6,18.35,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,5,45,4.0,1.0,1.45,14.05,1.0,0.0,0.0
2018,9,27,6,0,8.0,2.0,1.4,14.1,2.0,0.0,0.0
2018,9,27,6,15,38.5,12.5,1.45,14.7,15.5,9.83,0.0
2018,9,27,6,30,69.0,23.0,1.5,15.3,29.0,17.48,6.9
2018,9,27,6,45,142.5,40.0,1.55,15.85,62.5,30.05,20.18
2018,9,27,7,0,216.0,57.0,1.6,16.4,96.0,42.04,31.24
2018,9,27,7,15,181.0,75.5,1.55,16.9,115.0,54.83,42.78
2018,9,27,7,30,146.0,94.0,1.5,17.4,134.0,68.03,54.45
2018,9,27,7,45,135.0,121.5,1.45,17.9,164.5,85.24,69.36
2018,9,27,8,0,124.0,149.0,1.4,18.4,195.0,101.72,83.34
2018,9,27,8,15,116.0,169.0,1.35,19.0,216.5,113.65,93.11
2018,9,27,8,30,108.0,189.0,1.3,19.6,238.0,130.94,100.29
2018,9,27,8,45,111.5,209.5,1.25,20.2,264.5,156.91,118.19
2018,9,27,9,0,115.0,230.0,1.2,20.8,291.0,183.86,138.47
2018,9,27,9,15,181.0,245.5,1.2,21.35,350.0,223.9,167.36
2018,9,27,9,30,247.0,261.0,1.2,21.9,409.0,274.38,205.18
2018,9,27,9,45,278.5,269.5,1.2,22.4,445.5,314.97,236.67
2018,9,27,10,0,310.0,278.0,1.2,22.9,482.0,359.18,270.74
2018,9,27,10,15,444.5,245.5,1.2,23.3,551.0,432.28,325.58
2018,9,27,10,30,579.0,213.0,1.2,23.7,620.0,513.02,385.63
2018,9,27,10,45,440.0,271.5,1.25,24.1,586.0,515.88,387.6
2018,9,27,11,0,301.0,330.0,1.3,24.5,552.0,494.24,371.22
2018,9,27,11,15,418.5,293.0,1.35,24.65,607.0,579.68,434.45
2018,9,27,11,30,536.0,256.0,1.4,24.8,662.0,663.48,494.89
2018,9,27,11,45,601.5,231.0,1.45,25.0,689.5,728.68,540.63
2018,9,27,12,0,667.0,206.0,1.5,25.2,717.0,791.91,584.62
2018,9,27,12,15,662.0,208.0,1.6,25.15,713.0,819.82,604.31
2018,9,27,12,30,657.0,210.0,1.7,25.1,709.0,844.68,622.24
2018,9,27,12,45,542.5,252.0,1.8,25.1,660.0,795.66,588.5
2018,9,27,13,0,428.0,294.0,1.9,25.1,611.0,746.41,554.22
2018,9,27,13,15,423.0,286.0,2.0,24.9,592.5,748.22,557.84
2018,9,27,13,30,418.0,278.0,2.1,24.7,574.0,747.38,559.24
2018,9,27,13,45,443.5,258.0,2.2,24.55,561.5,762.44,572.45
2018,9,27,14,0,469.0,238.0,2.3,24.4,549.0,774.94,583.92
2018,9,27,14,15,425.5,237.0,2.45,24.1,508.5,734.67,557.78
2018,9,27,14,30,382.0,236.0,2.6,23.8,468.0,667.7,513.02
2018,9,27,14,45,370.0,221.5,2.7,23.5,434.0,640.58,496.31
2018,9,27,15,0,358.0,207.0,2.8,23.2,400.0,611.69,477.73
2018,9,27,15,15,343.5,191.5,2.8,23.2,364.0,577.53,454.04
2018,9,27,15,30,329.0,176.0,2.8,23.2,328.0,542.11,429.11
2018,9,27,15,45,321.0,155.5,2.95,22.2,290.5,505.36,404.96
2018,9,27,16,0,313.0,135.0,3.1,21.2,253.0,467.21,378.84
2018,9,27,16,15,198.0,119.0,3.1,20.55,190.0,337.99,276.31
2018,9,27,16,30,83.0,103.0,3.1,19.9,127.0,196.67,160.13
2018,9,27,16,45,54.0,79.0,3.15,19.3,93.5,126.46,101.78
2018,9,27,17,0,25.0,55.0,3.2,18.7,60.0,74.51,57.31
2018,9,27,17,15,15.0,40.0,3.2,18.2,42.5,51.57,37.15
2018,9,27,17,30,5.0,25.0,3.2,17.7,25.0,23.88,12.31
2018,9,27,17,45,8.0,14.0,3.15,17.2,14.0,16.15,0.0
2018,9,27,18,0,11.0,3.0,3.1,16.7,3.0,0.0,0.0
2018,9,27,18,15,5.5,1.5,3.05,16.6,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,6,15,0.0,6.0,2.0,13.8,6.0,4.72,0.0
2018,9,28,6,30,0.0,12.0,2.1,14.1,12.0,9.12,0.64
2018,9,28,6,45,0.0,20.5,2.2,14.45,20.5,15.6,7.81
2018,9,28,7,0,0.0,29.0,2.3,14.8,29.0,22.11,13.88
2018,9,28,7,15,2.5,47.0,2.35,15.1,47.5,35.99,26.41
2018,9,28,7,30,5.0,65.0,2.4,15.4,66.0,49.31,38.34
2018,9,28,7,45,2.5,58.5,2.45,15.75,59.0,44.84,34.35
2018,9,28,8,0,0.0,52.0,2.5,16.1,52.0,39.79,29.77
2018,9,28,8,15,0.0,52.5,2.5,16.45,52.5,40.18,30.0
2018,9,28,8,30,0.0,53.0,2.5,16.8,53.0,40.59,28.7
2018,9,28,8,45,0.0,79.5,2.5,17.15,79.5,61.1,45.72
2018,9,28,9,0,0.0,106.0,2.5,17.5,106.0,80.96,61.98
2018,9,28,9,15,0.0,116.5,2.55,17.8,116.5,89.03,68.34
2018,9,28,9,30,0.0,127.0,2.6,18.1,127.0,97.19,74.76
2018,9,28,9,45,1.5,149.0,2.65,18.45,150.0,114.68,88.68
2018,9,28,10,0,3.0,171.0,2.7,18.8,173.0,132.67,102.89
2018,9,28,10,15,12.5,209.5,2.75,18.95,218.0,167.91,130.88
2018,9,28,10,30,22.0,248.0,2.8,19.1,263.0,205.1,160.19
2018,9,28,10,45,166.5,274.5,2.85,19.3,396.0,334.39,262.59
2018,9,28,11,0,311.0,301.0,2.9,19.5,529.0,477.03,372.47
2018,9,28,11,15,599.5,204.0,2.95,19.55,652.5,637.51,495.94
2018,9,28,11,30,888.0,107.0,3.0,19.6,776.0,786.93,607.9
2018,9,28,11,45,889.0,107.0,3.05,19.65,780.0,828.76,636.18
2018,9,28,12,0,890.0,107.0,3.1,19.7,784.0,867.65,663.11
2018,9,28,12,15,890.5,106.0,3.15,19.65,781.0,902.0,687.08
2018,9,28,12,30,891.0,105.0,3.2,19.6,778.0,933.03,708.81
2018,9,28,12,45,889.5,103.5,3.2,19.55,766.5,958.19,726.24
2018,9,28,13,0,888.0,102.0,3.2,19.5,755.0,979.66,741.27
2018,9,28,13,15,883.5,101.0,3.25,19.4,736.5,994.95,752.82
2018,9,28,13,30,879.0,100.0,3.3,19.3,718.0,1006.33,761.94
2018,9,28,13,45,872.5,98.0,3.3,19.2,692.0,1010.61,766.08
2018,9,28,14,0,866.0,96.0,3.3,19.1,666.0,1010.9,767.77
2018,9,28,14,15,855.5,94.0,3.35,18.95,633.0,1003.18,764.76
2018,9,28,14,30,845.0,92.0,3.4,18.8,600.0,1004.75,768.34
2018,9,28,14,45,831.0,89.5,3.4,18.6,561.5,985.06,757.14
2018,9,28,15,0,817.0,87.0,3.4,18.4,523.0,961.76,743.64
2018,9,28,15,15,795.5,83.5,3.4,18.4,478.5,926.33,721.02
2018,9,28,15,30,774.0,80.0,3.4,18.4,434.0,887.98,696.14
2018,9,28,15,45,747.0,76.0,3.35,17.85,387.0,841.14,665.78
2018,9,28,16,0,720.0,72.0,3.3,17.3,340.0,792.27,633.12
2018,9,28,16,15,681.5,67.0,3.25,16.9,291.0,736.62,593.86
2018,9,28,16,30,643.0,62.0,3.2,16.5,242.0,674.86,548.25
2018,9,28,16,45,581.0,55.0,3.15,16.1,193.0,591.2,483.38
2018,9,28,17,0,519.0,48.0,3.1,15.7,144.0,510.26,417.25
2018,9,28,17,15,415.0,39.0,2.95,15.3,100.0,399.23,322.86
2018,9,28,17,30,311.0,30.0,2.8,14.9,56.0,295.09,209.6
2018,9,28,17,45,176.0,18.0,2.65,14.5,30.5,127.17,0.0
2018,9,28,18,0,41.0,6.0,2.5,14.1,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.45,13.95,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
