Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,0.5,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,6,0,1.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,6,15,1.0,4.5,2.15,14.1,4.5,3.54,0.0
2018,9,29,6,30,1.0,9.0,2.3,14.5,9.0,6.83,0.0
2018,9,29,6,45,0.5,14.0,2.45,14.95,14.0,10.63,3.47
2018,9,29,7,0,0.0,19.0,2.6,15.4,19.0,14.44,7.07
2018,9,29,7,15,2.0,36.0,2.6,15.75,36.5,27.49,18.79
2018,9,29,7,30,4.0,53.0,2.6,16.1,54.0,40.62,30.53
2018,9,29,7,45,15.0,91.5,2.65,16.45,96.5,68.02,54.71
2018,9,29,8,0,26.0,130.0,2.7,16.8,139.0,91.43,75.04
2018,9,29,8,15,15.0,123.0,2.7,17.15,128.5,90.5,73.92
2018,9,29,8,30,4.0,116.0,2.7,17.5,118.0,86.92,67.2
2018,9,29,8,45,2.0,102.0,2.65,17.85,103.0,77.9,59.44
2018,9,29,9,0,0.0,88.0,2.6,18.2,88.0,67.7,50.84
2018,9,29,9,15,5.5,128.5,2.6,18.5,132.0,99.23,76.35
2018,9,29,9,30,11.0,169.0,2.6,18.8,176.0,131.76,102.36
2018,9,29,9,45,8.5,169.5,2.6,19.1,175.0,132.75,102.91
2018,9,29,10,0,6.0,170.0,2.6,19.4,174.0,133.27,103.1
2018,9,29,10,15,11.5,194.0,2.65,19.55,202.0,155.53,120.74
2018,9,29,10,30,17.0,218.0,2.7,19.7,230.0,178.87,139.13
2018,9,29,10,45,16.0,216.5,2.75,19.9,228.0,178.96,138.98
2018,9,29,11,0,15.0,215.0,2.8,20.1,226.0,178.8,138.68
2018,9,29,11,15,26.5,252.5,2.8,20.15,272.0,229.64,178.79
2018,9,29,11,30,38.0,290.0,2.8,20.2,318.0,275.63,214.56
2018,9,29,11,45,45.5,297.5,2.85,20.25,331.5,293.35,228.33
2018,9,29,12,0,53.0,305.0,2.9,20.3,345.0,311.84,242.79
2018,9,29,12,15,50.5,307.5,2.95,20.3,345.5,317.42,247.08
2018,9,29,12,30,48.0,310.0,3.0,20.3,346.0,322.79,251.28
2018,9,29,12,45,36.5,292.0,3.0,20.3,319.0,298.8,232.67
2018,9,29,13,0,25.0,274.0,3.0,20.3,292.0,252.94,197.1
2018,9,29,13,15,57.5,279.5,3.0,20.2,320.0,314.97,246.87
2018,9,29,13,30,90.0,285.0,3.0,20.1,348.0,357.91,281.35
2018,9,29,13,45,151.0,257.5,3.0,20.0,358.0,418.41,330.3
2018,9,29,14,0,212.0,230.0,3.0,19.9,368.0,479.36,379.06
2018,9,29,14,15,521.0,162.5,3.0,19.75,479.0,762.24,596.2
2018,9,29,14,30,830.0,95.0,3.0,19.6,590.0,993.69,757.76
2018,9,29,14,45,814.5,92.0,3.0,19.45,551.0,971.85,742.85
2018,9,29,15,0,799.0,89.0,3.0,19.3,512.0,946.49,727.89
2018,9,29,15,15,643.5,86.0,3.0,19.3,408.0,783.8,615.05
2018,9,29,15,30,488.0,83.0,3.0,19.3,304.0,618.29,495.76
2018,9,29,15,45,541.5,77.0,2.9,18.95,296.5,652.12,523.98
2018,9,29,16,0,595.0,71.0,2.8,18.6,289.0,680.98,546.86
2018,9,29,16,15,603.0,67.0,2.65,18.3,260.0,666.36,536.35
2018,9,29,16,30,611.0,63.0,2.5,18.0,231.0,648.72,522.81
2018,9,29,16,45,472.5,52.0,2.4,17.7,166.0,497.67,405.74
2018,9,29,17,0,334.0,41.0,2.3,17.4,101.0,355.89,291.4
2018,9,29,17,15,210.5,28.0,2.1,16.95,61.5,232.89,186.73
2018,9,29,17,30,87.0,15.0,1.9,16.5,22.0,105.34,67.73
2018,9,29,17,45,48.0,8.0,1.7,16.1,11.5,37.1,0.0
2018,9,29,18,0,9.0,1.0,1.5,15.7,1.0,0.0,0.0
2018,9,29,18,15,4.5,0.5,1.5,15.5,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,14.7,2.0,0.0,0.0
2018,9,30,6,15,116.5,14.5,1.0,15.05,22.5,11.41,0.0
2018,9,30,6,30,221.0,27.0,1.0,15.4,43.0,22.28,7.76
2018,9,30,6,45,332.5,38.5,1.0,15.7,84.0,31.58,21.29
2018,9,30,7,0,444.0,50.0,1.0,16.0,125.0,40.92,30.22
2018,9,30,7,15,496.5,58.0,1.0,16.35,168.5,46.98,35.94
2018,9,30,7,30,549.0,66.0,1.0,16.7,212.0,53.0,41.39
2018,9,30,7,45,333.0,97.0,1.0,17.0,191.0,69.36,55.75
2018,9,30,8,0,117.0,128.0,1.0,17.3,170.0,89.63,73.25
2018,9,30,8,15,143.5,146.0,1.0,17.75,204.5,101.3,82.98
2018,9,30,8,30,170.0,164.0,1.0,18.2,239.0,121.33,91.24
2018,9,30,8,45,166.0,187.0,1.0,18.65,266.5,151.35,112.11
2018,9,30,9,0,162.0,210.0,1.0,19.1,294.0,181.56,135.63
2018,9,30,9,15,216.0,215.0,1.05,19.5,336.5,214.91,160.46
2018,9,30,9,30,270.0,220.0,1.1,19.9,379.0,255.4,191.91
2018,9,30,9,45,252.0,222.5,1.15,20.3,377.5,273.19,207.72
2018,9,30,10,0,234.0,225.0,1.2,20.7,376.0,288.2,220.92
2018,9,30,10,15,166.5,248.0,1.3,20.95,357.5,286.33,220.79
2018,9,30,10,30,99.0,271.0,1.4,21.2,339.0,281.49,217.29
2018,9,30,10,45,129.0,292.5,1.45,21.45,384.0,328.11,253.11
2018,9,30,11,0,159.0,314.0,1.5,21.7,429.0,378.5,291.16
2018,9,30,11,15,162.0,322.5,1.55,21.85,441.5,401.57,308.31
2018,9,30,11,30,165.0,331.0,1.6,22.0,454.0,424.7,325.51
2018,9,30,11,45,244.0,321.5,1.7,22.1,504.5,508.15,388.47
2018,9,30,12,0,323.0,312.0,1.8,22.2,555.0,582.04,443.44
2018,9,30,12,15,446.0,275.5,1.8,22.25,609.0,691.53,523.09
2018,9,30,12,30,569.0,239.0,1.8,22.3,663.0,788.79,592.37
2018,9,30,12,45,554.5,241.5,1.8,22.35,649.5,799.65,599.07
2018,9,30,13,0,540.0,244.0,1.8,22.4,636.0,807.3,604.45
2018,9,30,13,15,424.5,267.0,1.85,22.3,570.0,733.39,552.6
2018,9,30,13,30,309.0,290.0,1.9,22.2,504.0,631.43,480.65
2018,9,30,13,45,401.5,250.0,1.9,22.1,517.0,713.95,543.04
2018,9,30,14,0,494.0,210.0,1.9,22.0,530.0,772.15,586.77
2018,9,30,14,15,387.5,224.0,1.9,21.8,467.0,683.73,523.52
2018,9,30,14,30,281.0,238.0,1.9,21.6,404.0,569.32,441.35
2018,9,30,14,45,392.0,199.5,1.9,21.4,414.0,664.64,515.5
2018,9,30,15,0,503.0,161.0,1.9,21.2,424.0,730.53,566.47
2018,9,30,15,15,439.5,158.5,1.9,21.2,374.0,659.89,515.79
2018,9,30,15,30,376.0,156.0,1.9,21.2,324.0,589.21,464.9
2018,9,30,15,45,212.5,147.5,1.9,20.65,240.5,393.65,316.47
2018,9,30,16,0,49.0,139.0,1.9,20.1,157.0,190.05,152.51
2018,9,30,16,15,29.5,116.0,1.85,19.75,126.5,147.4,117.98
2018,9,30,16,30,10.0,93.0,1.8,19.4,96.0,92.95,72.51
2018,9,30,16,45,5.0,72.0,1.75,19.1,73.5,68.78,52.1
2018,9,30,17,0,0.0,51.0,1.7,18.8,51.0,44.28,31.15
2018,9,30,17,15,3.5,33.5,1.55,18.45,34.0,30.16,18.94
2018,9,30,17,30,7.0,16.0,1.4,18.1,17.0,17.42,5.41
2018,9,30,17,45,7.0,8.5,1.25,17.75,9.0,11.18,0.0
2018,9,30,18,0,7.0,1.0,1.1,17.4,1.0,0.0,0.0
2018,9,30,18,15,3.5,0.5,1.0,17.25,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.0,14.15,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.0,14.2,2.0,0.0,0.0
2018,10,1,6,15,11.0,5.5,1.0,14.45,6.0,4.33,0.0
2018,10,1,6,30,11.0,9.0,1.0,14.7,10.0,7.31,0.0
2018,10,1,6,45,5.5,13.5,1.0,14.9,14.0,10.61,3.41
2018,10,1,7,0,0.0,18.0,1.0,15.1,18.0,13.68,6.41
2018,10,1,7,15,0.0,24.0,1.0,15.35,24.0,18.26,10.64
2018,10,1,7,30,0.0,30.0,1.0,15.6,30.0,22.86,14.82
2018,10,1,7,45,0.0,33.0,1.0,15.85,33.0,25.16,16.88
2018,10,1,8,0,0.0,36.0,1.0,16.1,36.0,27.47,18.89
2018,10,1,8,15,0.0,39.5,1.05,16.45,39.5,30.18,21.2
2018,10,1,8,30,0.0,43.0,1.1,16.8,43.0,32.88,22.26
2018,10,1,8,45,0.0,39.5,1.1,17.15,39.5,30.21,19.89
2018,10,1,9,0,0.0,36.0,1.1,17.5,36.0,27.54,17.55
2018,10,1,9,15,0.0,71.5,1.1,17.85,71.5,54.94,40.29
2018,10,1,9,30,0.0,107.0,1.1,18.2,107.0,82.19,62.5
2018,10,1,9,45,10.5,167.5,1.1,18.5,174.0,132.12,102.52
2018,10,1,10,0,21.0,228.0,1.1,18.8,241.0,184.24,143.52
2018,10,1,10,15,49.5,267.5,1.1,19.05,301.0,237.2,184.54
2018,10,1,10,30,78.0,307.0,1.1,19.3,361.0,291.64,226.18
2018,10,1,10,45,85.0,319.0,1.1,19.6,379.0,314.42,243.15
2018,10,1,11,0,92.0,331.0,1.1,19.9,397.0,338.12,260.83
2018,10,1,11,15,115.0,342.0,1.15,20.1,426.0,386.3,297.08
2018,10,1,11,30,138.0,353.0,1.2,20.3,455.0,425.33,326.12
2018,10,1,11,45,147.5,351.5,1.25,20.55,461.0,443.69,339.67
2018,10,1,12,0,157.0,350.0,1.3,20.8,467.0,462.14,353.4
2018,10,1,12,15,205.0,344.5,1.35,20.85,496.5,510.49,390.08
2018,10,1,12,30,253.0,339.0,1.4,20.9,526.0,581.65,442.17
2018,10,1,12,45,198.0,329.0,1.45,21.0,474.0,511.67,391.08
2018,10,1,13,0,143.0,319.0,1.5,21.1,422.0,458.14,351.69
2018,10,1,13,15,91.0,299.5,1.5,21.0,364.5,370.6,286.46
2018,10,1,13,30,39.0,280.0,1.5,20.9,307.0,302.87,234.43
2018,10,1,13,45,57.0,274.5,1.55,20.85,312.0,319.56,248.73
2018,10,1,14,0,75.0,269.0,1.6,20.8,317.0,336.55,262.93
2018,10,1,14,15,50.0,240.0,1.55,20.6,271.5,282.46,221.22
2018,10,1,14,30,25.0,211.0,1.5,20.4,226.0,206.87,162.19
2018,10,1,14,45,24.5,198.5,1.45,20.15,212.0,196.3,154.62
2018,10,1,15,0,24.0,186.0,1.4,19.9,198.0,185.73,146.78
2018,10,1,15,15,22.5,167.5,1.4,19.9,178.0,167.78,132.82
2018,10,1,15,30,21.0,149.0,1.4,19.9,158.0,149.7,118.63
2018,10,1,15,45,12.0,118.5,1.25,19.4,123.5,111.48,87.61
2018,10,1,16,0,3.0,88.0,1.1,18.9,89.0,73.92,56.55
2018,10,1,16,15,1.5,66.0,1.05,18.6,66.5,52.51,38.77
2018,10,1,16,30,0.0,44.0,1.0,18.3,44.0,33.62,22.84
2018,10,1,16,45,0.0,36.0,0.95,18.0,36.0,27.48,17.57
2018,10,1,17,0,0.0,28.0,0.9,17.7,28.0,21.34,12.2
2018,10,1,17,15,8.5,20.0,0.9,17.45,20.5,21.99,12.49
2018,10,1,17,30,17.0,12.0,0.9,17.2,13.0,26.11,9.03
2018,10,1,17,45,17.0,7.5,0.85,17.0,7.5,16.8,0.0
2018,10,1,18,0,17.0,3.0,0.8,16.8,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.85,16.7,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.15,16.25,2.0,1.57,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.5,4.0,3.02,0.0
2018,10,2,6,45,0.0,5.5,1.25,16.7,5.5,4.16,0.0
2018,10,2,7,0,0.0,7.0,1.3,16.9,7.0,5.3,0.0
2018,10,2,7,15,0.0,8.5,1.25,17.35,8.5,6.44,0.05
2018,10,2,7,30,0.0,10.0,1.2,17.8,10.0,7.59,1.09
2018,10,2,7,45,0.0,24.5,1.15,18.25,24.5,18.65,10.91
2018,10,2,8,0,0.0,39.0,1.1,18.7,39.0,29.78,20.69
2018,10,2,8,15,0.0,51.5,1.15,19.25,51.5,39.41,29.01
2018,10,2,8,30,0.0,64.0,1.2,19.8,64.0,49.07,35.44
2018,10,2,8,45,36.5,124.5,1.2,20.3,143.5,97.06,73.13
2018,10,2,9,0,73.0,185.0,1.2,20.8,223.0,149.5,113.37
2018,10,2,9,15,206.5,190.5,1.3,21.2,308.5,196.97,146.22
2018,10,2,9,30,340.0,196.0,1.4,21.6,394.0,262.02,194.76
2018,10,2,9,45,347.5,227.5,1.5,22.05,440.0,315.31,237.67
2018,10,2,10,0,355.0,259.0,1.6,22.5,486.0,370.26,280.92
2018,10,2,10,15,355.5,271.0,1.65,22.75,506.0,407.6,310.38
2018,10,2,10,30,356.0,283.0,1.7,23.0,526.0,444.66,339.01
2018,10,2,10,45,256.5,300.5,1.8,23.3,478.0,424.62,324.34
2018,10,2,11,0,157.0,318.0,1.9,23.6,430.0,382.34,292.38
2018,10,2,11,15,128.0,326.5,1.9,23.75,419.0,382.55,292.31
2018,10,2,11,30,99.0,335.0,1.9,23.9,408.0,365.05,278.75
2018,10,2,11,45,78.5,311.0,1.9,24.05,369.0,334.24,255.52
2018,10,2,12,0,58.0,287.0,1.9,24.2,330.0,300.65,229.99
2018,10,2,12,15,167.5,295.0,1.9,24.3,418.5,429.15,328.89
2018,10,2,12,30,277.0,303.0,1.9,24.4,507.0,567.82,430.98
2018,10,2,12,45,356.5,290.5,1.85,24.45,548.5,643.41,485.45
2018,10,2,13,0,436.0,278.0,1.8,24.5,590.0,743.21,555.34
2018,10,2,13,15,489.0,249.5,1.8,24.45,590.5,780.73,582.42
2018,10,2,13,30,542.0,221.0,1.8,24.4,591.0,816.15,608.62
2018,10,2,13,45,523.0,215.5,1.8,24.35,561.5,801.48,599.29
2018,10,2,14,0,504.0,210.0,1.8,24.3,532.0,783.76,588.4
2018,10,2,14,15,346.0,230.5,1.8,24.1,446.0,624.47,476.31
2018,10,2,14,30,188.0,251.0,1.8,23.9,360.0,466.6,360.52
2018,10,2,14,45,171.0,235.5,1.8,23.7,329.5,434.85,338.79
2018,10,2,15,0,154.0,220.0,1.8,23.5,299.0,402.5,315.49
2018,10,2,15,15,163.5,191.0,1.8,23.5,268.5,378.58,299.14
2018,10,2,15,30,173.0,162.0,1.8,23.5,238.0,352.96,281.2
2018,10,2,15,45,194.5,146.0,1.8,22.9,222.0,376.13,301.04
2018,10,2,16,0,216.0,130.0,1.8,22.3,206.0,374.59,301.77
2018,10,2,16,15,382.5,97.0,1.8,21.9,206.0,499.27,402.05
2018,10,2,16,30,549.0,64.0,1.8,21.5,206.0,596.77,474.72
2018,10,2,16,45,471.0,56.5,1.75,21.05,159.5,502.52,401.26
2018,10,2,17,0,393.0,49.0,1.7,20.6,113.0,412.16,328.58
2018,10,2,17,15,245.0,36.0,1.65,20.15,71.0,267.46,207.29
2018,10,2,17,30,97.0,23.0,1.6,19.7,29.0,113.99,43.98
2018,10,2,17,45,48.5,11.5,1.55,19.25,14.5,40.12,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,3,6,15,0.0,3.5,0.65,16.8,3.5,2.75,0.0
2018,10,3,6,30,0.0,7.0,0.7,16.9,7.0,5.3,0.0
2018,10,3,6,45,0.0,14.5,0.7,17.05,14.5,11.01,3.6
2018,10,3,7,0,0.0,22.0,0.7,17.2,22.0,16.74,8.97
2018,10,3,7,15,0.0,29.5,0.7,17.4,29.5,22.48,14.23
2018,10,3,7,30,0.0,37.0,0.7,17.6,37.0,28.23,19.43
2018,10,3,7,45,17.0,50.0,0.75,17.8,56.0,38.95,28.91
2018,10,3,8,0,34.0,63.0,0.8,18.0,75.0,48.65,37.38
2018,10,3,8,15,70.5,117.5,0.85,18.25,146.5,85.53,69.33
2018,10,3,8,30,107.0,172.0,0.9,18.5,218.0,123.58,94.22
2018,10,3,8,45,220.5,173.5,0.95,18.75,281.5,149.78,108.46
2018,10,3,9,0,334.0,175.0,1.0,19.0,345.0,192.59,137.46
2018,10,3,9,15,533.0,143.5,1.05,19.25,440.0,252.59,179.53
2018,10,3,9,30,732.0,112.0,1.1,19.5,535.0,330.95,239.16
2018,10,3,9,45,603.5,162.0,1.15,19.8,524.0,373.03,278.67
2018,10,3,10,0,475.0,212.0,1.2,20.1,513.0,394.31,299.62
2018,10,3,10,15,317.5,256.0,1.2,20.25,461.0,377.49,289.75
2018,10,3,10,30,160.0,300.0,1.2,20.4,409.0,341.48,263.15
2018,10,3,10,45,99.5,288.0,1.25,20.6,356.5,298.2,230.51
2018,10,3,11,0,39.0,276.0,1.3,20.8,304.0,255.94,197.55
2018,10,3,11,15,48.5,292.5,1.35,20.85,327.5,282.42,218.19
2018,10,3,11,30,58.0,309.0,1.4,20.9,351.0,310.37,239.55
2018,10,3,11,45,77.5,316.0,1.4,21.0,373.0,338.8,261.36
2018,10,3,12,0,97.0,323.0,1.4,21.1,395.0,368.91,284.31
2018,10,3,12,15,118.0,331.5,1.45,21.05,418.5,422.7,324.83
2018,10,3,12,30,139.0,340.0,1.5,21.0,442.0,459.92,352.85
2018,10,3,12,45,188.5,327.5,1.6,21.0,463.0,503.03,386.41
2018,10,3,13,0,238.0,315.0,1.7,21.0,484.0,570.36,436.88
2018,10,3,13,15,238.5,300.5,1.7,20.9,466.0,565.82,434.09
2018,10,3,13,30,239.0,286.0,1.7,20.8,448.0,559.61,430.71
2018,10,3,13,45,361.5,239.0,1.75,20.75,473.0,638.5,492.63
2018,10,3,14,0,484.0,192.0,1.8,20.7,498.0,743.62,570.73
2018,10,3,14,15,644.0,141.0,1.75,20.6,525.5,866.13,656.37
2018,10,3,14,30,804.0,90.0,1.7,20.5,553.0,962.46,720.74
2018,10,3,14,45,788.0,87.5,1.7,20.45,515.0,940.53,706.85
2018,10,3,15,0,772.0,85.0,1.7,20.4,477.0,915.23,692.08
2018,10,3,15,15,701.5,88.5,1.7,20.4,420.5,846.24,647.21
2018,10,3,15,30,631.0,92.0,1.7,20.4,364.0,771.25,597.41
2018,10,3,15,45,591.0,87.0,1.65,20.1,318.5,713.9,559.04
2018,10,3,16,0,551.0,82.0,1.6,19.8,273.0,655.82,518.76
2018,10,3,16,15,548.0,70.5,1.55,19.5,235.5,622.4,495.26
2018,10,3,16,30,545.0,59.0,1.5,19.2,198.0,586.82,468.47
2018,10,3,16,45,442.0,53.5,1.45,18.95,149.5,475.0,381.82
2018,10,3,17,0,339.0,48.0,1.4,18.7,101.0,364.71,292.79
2018,10,3,17,15,221.5,34.0,1.3,18.4,63.5,247.76,191.21
2018,10,3,17,30,104.0,20.0,1.2,18.1,26.0,125.48,27.87
2018,10,3,17,45,52.0,10.0,1.15,17.75,13.0,41.17,0.0
2018,10,3,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,6,15,10.0,6.5,2.0,14.9,7.0,5.11,0.0
2018,10,4,6,30,20.0,13.0,2.1,15.0,14.0,10.3,0.0
2018,10,4,6,45,13.0,25.0,2.2,15.1,26.0,19.44,10.65
2018,10,4,7,0,6.0,37.0,2.3,15.2,38.0,28.3,19.13
2018,10,4,7,15,8.5,50.0,2.35,15.3,52.0,38.03,28.08
2018,10,4,7,30,11.0,63.0,2.4,15.4,66.0,47.71,36.87
2018,10,4,7,45,7.0,69.0,2.45,15.5,71.0,52.46,41.14
2018,10,4,8,0,3.0,75.0,2.5,15.6,76.0,57.12,45.23
2018,10,4,8,15,5.0,100.5,2.55,15.8,102.5,75.19,61.0
2018,10,4,8,30,7.0,126.0,2.6,16.0,129.0,93.72,73.28
2018,10,4,8,45,3.5,109.5,2.7,16.15,111.0,83.39,64.44
2018,10,4,9,0,0.0,93.0,2.8,16.3,93.0,71.35,54.35
2018,10,4,9,15,1.5,103.0,2.9,16.5,104.0,79.37,60.78
2018,10,4,9,30,3.0,113.0,3.0,16.7,115.0,87.68,67.42
2018,10,4,9,45,13.0,163.5,3.1,16.9,171.5,130.24,101.97
2018,10,4,10,0,23.0,214.0,3.2,17.1,228.0,174.87,137.83
2018,10,4,10,15,58.5,255.5,3.25,17.2,294.0,233.41,184.54
2018,10,4,10,30,94.0,297.0,3.3,17.3,360.0,294.11,232.61
2018,10,4,10,45,153.0,312.5,3.3,17.4,419.0,362.9,286.86
2018,10,4,11,0,212.0,328.0,3.3,17.5,478.0,429.6,339.02
2018,10,4,11,15,275.0,316.0,3.35,17.6,514.0,493.78,389.06
2018,10,4,11,30,338.0,304.0,3.4,17.7,550.0,550.41,433.16
2018,10,4,11,45,273.5,323.0,3.4,17.75,522.5,537.61,422.22
2018,10,4,12,0,209.0,342.0,3.4,17.8,495.0,501.17,393.76
2018,10,4,12,15,364.5,286.0,3.4,17.85,551.5,614.83,483.35
2018,10,4,12,30,520.0,230.0,3.4,17.9,608.0,739.08,577.73
2018,10,4,12,45,410.0,267.0,3.4,17.95,562.0,693.09,541.15
2018,10,4,13,0,300.0,304.0,3.4,18.0,516.0,619.45,485.14
2018,10,4,13,15,525.0,222.0,3.35,18.05,580.5,788.81,615.43
2018,10,4,13,30,750.0,140.0,3.3,18.1,645.0,948.04,728.69
2018,10,4,13,45,618.0,172.5,3.3,18.2,577.5,862.72,668.42
2018,10,4,14,0,486.0,205.0,3.3,18.3,510.0,761.04,595.59
2018,10,4,14,15,584.0,165.5,3.3,18.3,512.5,832.31,650.42
2018,10,4,14,30,682.0,126.0,3.3,18.3,515.0,889.28,691.78
2018,10,4,14,45,496.5,158.5,3.3,18.25,431.0,725.05,574.58
2018,10,4,15,0,311.0,191.0,3.3,18.2,347.0,549.87,442.02
2018,10,4,15,15,420.5,154.0,3.3,18.2,345.0,637.4,513.37
2018,10,4,15,30,530.0,117.0,3.3,18.2,343.0,703.12,564.69
2018,10,4,15,45,630.5,90.0,3.25,17.9,327.5,755.47,605.01
2018,10,4,16,0,731.0,63.0,3.2,17.6,312.0,790.96,632.32
2018,10,4,16,15,688.5,58.0,3.1,17.2,263.0,724.85,583.75
2018,10,4,16,30,646.0,53.0,3.0,16.8,214.0,658.51,533.49
2018,10,4,16,45,572.5,47.0,2.9,16.45,165.5,573.77,466.1
2018,10,4,17,0,499.0,41.0,2.8,16.1,117.0,485.95,392.45
2018,10,4,17,15,354.5,32.0,2.75,15.55,75.5,346.88,269.27
2018,10,4,17,30,210.0,23.0,2.7,15.0,34.0,199.46,0.0
2018,10,4,17,45,105.0,11.5,2.6,14.5,17.0,76.27,0.0
2018,10,4,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,6,15,90.0,11.0,1.8,12.0,16.0,8.65,0.0
2018,10,5,6,30,180.0,22.0,1.7,12.5,32.0,16.79,0.0
2018,10,5,6,45,331.5,31.5,1.6,13.0,73.5,25.95,16.13
2018,10,5,7,0,483.0,41.0,1.5,13.5,115.0,34.07,24.32
2018,10,5,7,15,506.5,50.5,1.45,13.9,154.0,41.38,31.22
2018,10,5,7,30,530.0,60.0,1.4,14.3,193.0,48.44,37.69
2018,10,5,7,45,589.0,67.0,1.3,14.7,244.0,53.84,42.52
2018,10,5,8,0,648.0,74.0,1.2,15.1,295.0,59.24,47.21
2018,10,5,8,15,680.0,77.5,1.2,15.75,339.5,61.74,49.18
2018,10,5,8,30,712.0,81.0,1.2,16.4,384.0,104.92,62.45
2018,10,5,8,45,626.5,111.5,1.2,17.05,399.0,163.17,102.84
2018,10,5,9,0,541.0,142.0,1.2,17.7,414.0,212.55,145.74
2018,10,5,9,15,698.0,110.5,1.2,18.25,490.0,272.67,190.84
2018,10,5,9,30,855.0,79.0,1.2,18.8,566.0,350.93,252.78
2018,10,5,9,45,864.5,81.5,1.15,19.35,598.5,412.39,305.29
2018,10,5,10,0,874.0,84.0,1.1,19.9,631.0,473.63,355.83
2018,10,5,10,15,880.5,85.5,1.0,20.35,656.5,531.98,402.02
2018,10,5,10,30,887.0,87.0,0.9,20.8,682.0,589.21,445.23
2018,10,5,10,45,843.5,107.0,0.85,21.2,686.0,635.68,478.93
2018,10,5,11,0,800.0,127.0,0.8,21.6,690.0,673.04,504.8
2018,10,5,11,15,581.0,216.5,0.8,21.7,629.0,644.48,482.69
2018,10,5,11,30,362.0,306.0,0.8,21.8,568.0,571.73,429.31
2018,10,5,11,45,568.0,226.0,0.8,21.9,639.5,701.35,524.09
2018,10,5,12,0,774.0,146.0,0.8,22.0,711.0,827.68,610.25
2018,10,5,12,15,814.5,128.0,1.0,22.15,719.5,877.15,643.77
2018,10,5,12,30,855.0,110.0,1.2,22.3,728.0,912.94,669.32
2018,10,5,12,45,847.0,111.0,1.45,22.4,714.5,945.49,693.78
2018,10,5,13,0,839.0,112.0,1.7,22.5,701.0,962.54,708.15
2018,10,5,13,15,855.5,101.0,1.85,22.4,687.0,973.06,717.72
2018,10,5,13,30,872.0,90.0,2.0,22.3,673.0,992.83,733.52
2018,10,5,13,45,866.5,87.5,2.2,22.2,647.0,996.59,739.47
2018,10,5,14,0,861.0,85.0,2.4,22.1,621.0,996.42,743.05
2018,10,5,14,15,845.5,83.5,2.55,21.9,586.5,983.37,737.9
2018,10,5,14,30,830.0,82.0,2.7,21.7,552.0,979.3,738.89
2018,10,5,14,45,811.0,80.5,2.85,21.5,512.5,955.28,726.28
2018,10,5,15,0,792.0,79.0,3.0,21.3,473.0,927.91,711.31
2018,10,5,15,15,775.0,74.5,3.0,21.3,431.0,895.45,690.88
2018,10,5,15,30,758.0,70.0,3.0,21.3,389.0,860.08,668.11
2018,10,5,15,45,725.5,66.0,3.15,20.55,342.0,808.02,635.59
2018,10,5,16,0,693.0,62.0,3.3,19.8,295.0,754.42,600.52
2018,10,5,16,15,620.5,60.0,3.35,19.35,243.5,672.94,541.57
2018,10,5,16,30,548.0,58.0,3.4,18.9,192.0,588.17,477.36
2018,10,5,16,45,462.0,50.5,3.45,18.4,145.0,487.72,397.55
2018,10,5,17,0,376.0,43.0,3.5,17.9,98.0,392.17,317.55
2018,10,5,17,15,274.5,31.5,3.55,17.45,63.5,287.43,218.93
2018,10,5,17,30,173.0,20.0,3.6,17.0,29.0,169.75,0.0
2018,10,5,17,45,86.5,10.0,3.6,16.5,14.5,63.22,0.0
2018,10,5,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,6,15,127.5,10.5,2.35,13.5,17.5,8.26,0.0
2018,10,6,6,30,255.0,21.0,2.5,14.0,35.0,17.48,0.0
2018,10,6,6,45,390.0,29.5,2.65,14.5,76.0,24.57,14.67
2018,10,6,7,0,525.0,38.0,2.8,15.0,117.0,31.95,22.23
2018,10,6,7,15,608.5,42.0,2.8,15.5,167.0,38.61,28.51
2018,10,6,7,30,692.0,46.0,2.8,16.0,217.0,42.78,32.39
2018,10,6,7,45,738.5,50.0,2.85,16.55,268.0,46.7,35.87
2018,10,6,8,0,785.0,54.0,2.9,17.1,319.0,50.65,39.26
2018,10,6,8,15,816.0,56.0,2.95,17.65,367.5,58.39,45.88
2018,10,6,8,30,847.0,58.0,3.0,18.2,416.0,102.96,56.0
2018,10,6,8,45,868.5,60.0,3.1,18.8,461.0,165.83,94.29
2018,10,6,9,0,890.0,62.0,3.2,19.4,506.0,230.94,146.06
2018,10,6,9,15,901.0,65.5,3.2,19.75,545.5,296.54,203.48
2018,10,6,9,30,912.0,69.0,3.2,20.1,585.0,362.59,262.21
2018,10,6,9,45,918.0,72.0,3.2,20.45,617.5,426.45,318.48
2018,10,6,10,0,924.0,75.0,3.2,20.8,650.0,489.6,372.53
2018,10,6,10,15,932.0,76.0,3.15,21.05,677.0,550.95,423.41
2018,10,6,10,30,940.0,77.0,3.1,21.3,704.0,611.22,471.67
2018,10,6,10,45,945.0,78.0,3.1,21.55,723.5,668.3,516.12
2018,10,6,11,0,950.0,79.0,3.1,21.8,743.0,723.47,557.79
2018,10,6,11,15,952.5,78.5,3.15,22.0,754.0,773.17,594.37
2018,10,6,11,30,955.0,78.0,3.2,22.2,765.0,820.18,626.56
2018,10,6,11,45,956.0,78.0,3.25,22.35,768.5,863.63,656.14
2018,10,6,12,0,957.0,78.0,3.3,22.5,772.0,903.9,683.38
2018,10,6,12,15,954.5,78.5,3.35,22.65,767.0,938.28,706.53
2018,10,6,12,30,952.0,79.0,3.4,22.8,762.0,968.95,727.19
2018,10,6,12,45,948.0,78.5,3.45,22.9,749.0,993.26,743.77
2018,10,6,13,0,944.0,78.0,3.5,23.0,736.0,1013.56,757.83
2018,10,6,13,15,938.5,77.5,3.6,23.05,716.0,1028.32,768.88
2018,10,6,13,30,933.0,77.0,3.7,23.1,696.0,1038.95,777.4
2018,10,6,13,45,925.0,75.5,3.75,23.15,668.5,1041.68,780.49
2018,10,6,14,0,917.0,74.0,3.8,23.2,641.0,1040.23,781.03
2018,10,6,14,15,904.5,73.0,3.85,23.1,606.5,1030.73,776.82
2018,10,6,14,30,892.0,72.0,3.9,23.0,572.0,1017.29,770.11
2018,10,6,14,45,876.0,70.0,3.95,22.95,532.0,995.18,757.44
2018,10,6,15,0,860.0,68.0,4.0,22.9,492.0,969.55,742.34
2018,10,6,15,15,838.0,65.5,4.0,22.9,447.0,934.01,719.77
2018,10,6,15,30,816.0,63.0,4.0,22.9,402.0,906.93,702.86
2018,10,6,15,45,785.0,60.0,4.0,22.45,354.0,856.36,669.87
2018,10,6,16,0,754.0,57.0,4.0,22.0,306.0,804.01,634.53
2018,10,6,16,15,706.5,53.0,3.85,21.35,256.0,734.17,584.49
2018,10,6,16,30,659.0,49.0,3.7,20.7,206.0,664.4,532.05
2018,10,6,16,45,581.0,43.5,3.55,20.05,157.5,568.2,456.31
2018,10,6,17,0,503.0,38.0,3.4,19.4,109.0,485.32,386.35
2018,10,6,17,15,340.0,28.0,3.4,18.85,67.5,332.25,246.29
2018,10,6,17,30,177.0,18.0,3.4,18.3,26.0,168.47,0.0
2018,10,6,17,45,88.5,9.0,3.4,17.75,13.0,7.08,0.0
2018,10,6,18,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,17.15,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,6,15,109.0,10.0,3.55,15.35,15.5,7.87,0.0
2018,10,7,6,30,218.0,20.0,3.7,15.7,31.0,16.57,0.0
2018,10,7,6,45,354.5,29.5,3.8,16.05,71.0,24.46,14.24
2018,10,7,7,0,491.0,39.0,3.9,16.4,111.0,32.56,22.56
2018,10,7,7,15,593.5,42.5,4.0,16.75,163.0,38.92,28.59
2018,10,7,7,30,696.0,46.0,4.1,17.1,215.0,42.82,32.24
2018,10,7,7,45,740.0,50.0,4.25,17.45,265.5,46.71,35.72
2018,10,7,8,0,784.0,54.0,4.4,17.8,316.0,50.62,39.11
2018,10,7,8,15,813.5,57.0,4.4,18.2,364.5,58.98,46.29
2018,10,7,8,30,843.0,60.0,4.4,18.6,413.0,105.8,57.81
2018,10,7,8,45,863.5,62.0,4.4,19.0,457.5,168.37,96.56
2018,10,7,9,0,884.0,64.0,4.4,19.4,502.0,233.01,148.48
2018,10,7,9,15,898.0,66.0,4.4,19.8,541.5,297.79,205.45
2018,10,7,9,30,912.0,68.0,4.4,20.2,581.0,363.33,264.02
2018,10,7,9,45,922.5,69.5,4.4,20.55,614.5,427.55,320.93
2018,10,7,10,0,933.0,71.0,4.4,20.9,648.0,491.53,376.11
2018,10,7,10,15,940.0,72.0,4.35,21.25,674.5,552.76,427.28
2018,10,7,10,30,947.0,73.0,4.3,21.6,701.0,612.78,475.76
2018,10,7,10,45,952.5,73.0,4.25,21.95,720.0,669.42,520.16
2018,10,7,11,0,958.0,73.0,4.2,22.3,739.0,724.13,561.74
2018,10,7,11,15,959.5,73.5,4.2,22.6,749.5,774.3,598.43
2018,10,7,11,30,961.0,74.0,4.2,22.9,760.0,821.72,630.84
2018,10,7,11,45,961.0,74.5,4.15,23.2,763.5,864.97,659.77
2018,10,7,12,0,961.0,75.0,4.1,23.5,767.0,904.97,686.19
2018,10,7,12,15,957.0,76.0,4.05,23.7,761.5,938.58,708.3
2018,10,7,12,30,953.0,77.0,4.0,23.9,756.0,968.39,727.77
2018,10,7,12,45,946.5,78.0,4.0,24.1,743.0,991.96,743.34
2018,10,7,13,0,940.0,79.0,4.0,24.3,730.0,1011.47,756.29
2018,10,7,13,15,935.0,77.5,4.0,24.35,709.5,1025.38,766.09
2018,10,7,13,30,930.0,76.0,4.0,24.4,689.0,1035.15,773.32
2018,10,7,13,45,922.5,74.5,4.05,24.45,661.5,1038.25,776.64
2018,10,7,14,0,915.0,73.0,4.1,24.5,634.0,1037.19,777.41
2018,10,7,14,15,903.5,71.0,4.05,24.45,599.5,1027.32,772.1
2018,10,7,14,30,892.0,69.0,4.0,24.4,565.0,1013.46,764.31
2018,10,7,14,45,876.0,67.5,4.0,24.35,525.0,991.9,751.71
2018,10,7,15,0,860.0,66.0,4.0,24.3,485.0,966.85,736.75
2018,10,7,15,15,838.0,63.0,4.0,24.3,440.0,930.51,713.69
2018,10,7,15,30,816.0,60.0,4.0,24.3,395.0,891.39,688.37
2018,10,7,15,45,783.5,57.5,3.75,23.85,347.0,851.31,661.67
2018,10,7,16,0,751.0,55.0,3.5,23.4,299.0,798.35,624.8
2018,10,7,16,15,702.0,51.0,3.25,22.7,249.0,727.31,573.87
2018,10,7,16,30,653.0,47.0,3.0,22.0,199.0,656.52,520.72
2018,10,7,16,45,575.0,41.0,2.75,21.25,151.0,560.2,445.29
2018,10,7,17,0,497.0,35.0,2.5,20.5,103.0,476.75,375.05
2018,10,7,17,15,347.0,26.0,2.5,19.95,64.0,335.39,239.43
2018,10,7,17,30,197.0,17.0,2.5,19.4,25.0,148.3,0.0
2018,10,7,17,45,98.5,8.5,2.45,18.85,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,100.0,9.5,3.0,17.05,14.0,7.47,0.0
2018,10,8,6,30,200.0,19.0,3.1,17.5,28.0,15.71,0.0
2018,10,8,6,45,355.5,27.5,3.25,17.95,69.0,22.82,12.56
2018,10,8,7,0,511.0,36.0,3.4,18.4,110.0,32.88,22.59
2018,10,8,7,15,593.5,41.0,3.5,18.8,159.0,37.65,27.2
2018,10,8,7,30,676.0,46.0,3.6,19.2,208.0,42.6,31.75
2018,10,8,7,45,726.0,48.5,3.7,19.6,258.0,45.33,34.19
2018,10,8,8,0,776.0,51.0,3.8,20.0,308.0,48.18,36.62
2018,10,8,8,15,805.0,54.0,3.85,20.4,355.5,56.61,43.83
2018,10,8,8,30,834.0,57.0,3.9,20.8,403.0,104.54,55.93
2018,10,8,8,45,854.0,58.5,3.9,21.2,446.5,165.95,94.05
2018,10,8,9,0,874.0,60.0,3.9,21.6,490.0,229.34,144.75
2018,10,8,9,15,888.5,62.0,3.9,21.9,529.0,293.47,200.76
2018,10,8,9,30,903.0,64.0,3.9,22.2,568.0,358.43,258.37
2018,10,8,9,45,913.0,65.5,3.9,22.55,601.0,421.76,313.99
2018,10,8,10,0,923.0,67.0,3.9,22.9,634.0,484.8,367.84
2018,10,8,10,15,930.0,68.0,3.8,23.2,660.0,545.29,417.91
2018,10,8,10,30,937.0,69.0,3.7,23.5,686.0,604.59,465.27
2018,10,8,10,45,941.5,70.0,3.65,23.8,705.0,660.89,508.92
2018,10,8,11,0,946.0,71.0,3.6,24.1,724.0,715.24,549.74
2018,10,8,11,15,948.5,71.0,3.55,24.35,735.0,764.91,585.39
2018,10,8,11,30,951.0,71.0,3.5,24.6,746.0,811.92,616.97
2018,10,8,11,45,951.5,71.5,3.4,24.8,749.5,855.01,645.3
2018,10,8,12,0,952.0,72.0,3.3,25.0,753.0,894.91,671.13
2018,10,8,12,15,949.5,72.0,3.25,25.15,748.0,928.25,692.75
2018,10,8,12,30,947.0,72.0,3.2,25.3,743.0,957.88,711.83
2018,10,8,12,45,941.5,73.0,3.15,25.4,730.0,982.05,727.41
2018,10,8,13,0,936.0,74.0,3.1,25.5,717.0,1002.23,740.44
2018,10,8,13,15,930.0,73.5,3.05,25.5,697.0,1016.07,749.72
2018,10,8,13,30,924.0,73.0,3.0,25.5,677.0,1025.82,756.49
2018,10,8,13,45,915.0,72.0,3.0,25.5,649.5,1027.8,758.81
2018,10,8,14,0,906.0,71.0,3.0,25.5,622.0,1025.66,758.7
2018,10,8,14,15,894.0,69.5,2.95,25.4,588.0,1015.78,753.54
2018,10,8,14,30,882.0,68.0,2.9,25.3,554.0,1002.0,745.99
2018,10,8,14,45,865.5,66.5,2.9,25.2,514.5,979.91,733.46
2018,10,8,15,0,849.0,65.0,2.9,25.1,475.0,954.4,718.65
2018,10,8,15,15,826.5,62.5,2.9,25.1,430.5,918.37,696.26
2018,10,8,15,30,804.0,60.0,2.9,25.1,386.0,890.86,679.42
2018,10,8,15,45,771.5,57.5,2.75,24.55,338.5,839.82,645.97
2018,10,8,16,0,739.0,55.0,2.6,24.0,291.0,787.14,610.39
2018,10,8,16,15,690.0,51.0,2.5,23.15,242.0,716.44,561.13
2018,10,8,16,30,641.0,47.0,2.4,22.3,193.0,645.98,509.39
2018,10,8,16,45,561.0,41.0,2.3,21.5,145.5,548.38,433.84
2018,10,8,17,0,481.0,35.0,2.2,20.7,98.0,464.43,363.42
2018,10,8,17,15,334.5,25.5,2.25,20.05,60.5,323.28,221.08
2018,10,8,17,30,188.0,16.0,2.3,19.4,23.0,141.26,0.0
2018,10,8,17,45,94.0,8.0,2.35,18.75,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
