Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,6,15,30.5,7.0,1.0,13.9,8.5,5.51,0.0
2018,10,9,6,30,61.0,14.0,1.1,14.3,17.0,10.77,0.0
2018,10,9,6,45,182.0,28.5,1.25,14.75,51.5,21.67,11.62
2018,10,9,7,0,303.0,43.0,1.4,15.2,86.0,32.8,22.84
2018,10,9,7,15,476.5,45.0,1.45,15.75,143.5,36.93,26.94
2018,10,9,7,30,650.0,47.0,1.5,16.3,201.0,43.16,32.66
2018,10,9,7,45,698.0,51.0,1.6,16.85,250.0,46.97,36.07
2018,10,9,8,0,746.0,55.0,1.7,17.4,299.0,50.83,39.39
2018,10,9,8,15,758.0,62.0,1.6,18.0,342.5,56.42,44.12
2018,10,9,8,30,770.0,69.0,1.5,18.6,386.0,105.8,58.83
2018,10,9,8,45,812.5,67.5,1.45,19.2,434.5,164.62,95.06
2018,10,9,9,0,855.0,66.0,1.4,19.8,483.0,231.95,147.81
2018,10,9,9,15,870.5,68.0,1.25,20.35,522.0,295.27,202.11
2018,10,9,9,30,886.0,70.0,1.1,20.9,561.0,359.55,257.39
2018,10,9,9,45,898.0,71.0,1.0,21.5,594.0,422.26,310.21
2018,10,9,10,0,910.0,72.0,0.9,22.1,627.0,484.93,360.83
2018,10,9,10,15,875.0,85.0,0.85,22.55,637.5,534.32,400.25
2018,10,9,10,30,840.0,98.0,0.8,23.0,648.0,581.18,435.72
2018,10,9,10,45,750.0,129.0,0.8,23.45,630.5,603.37,452.22
2018,10,9,11,0,660.0,160.0,0.8,23.9,613.0,617.28,461.78
2018,10,9,11,15,532.0,199.5,0.95,24.05,568.5,592.02,444.92
2018,10,9,11,30,404.0,239.0,1.1,24.2,524.0,561.23,423.08
2018,10,9,11,45,385.5,245.0,1.25,24.35,518.0,575.63,434.49
2018,10,9,12,0,367.0,251.0,1.4,24.5,512.0,587.22,443.33
2018,10,9,12,15,410.0,237.5,1.65,24.4,527.5,631.29,477.48
2018,10,9,12,30,453.0,224.0,1.9,24.3,543.0,675.73,511.57
2018,10,9,12,45,517.5,207.0,2.15,24.2,565.0,736.61,557.48
2018,10,9,13,0,582.0,190.0,2.4,24.1,587.0,808.04,610.07
2018,10,9,13,15,530.5,204.5,2.65,23.85,558.5,778.6,591.2
2018,10,9,13,30,479.0,219.0,2.9,23.6,530.0,755.42,576.77
2018,10,9,13,45,405.0,225.5,3.1,23.35,481.0,696.98,536.32
2018,10,9,14,0,331.0,232.0,3.3,23.1,432.0,610.57,475.12
2018,10,9,14,15,470.0,186.0,3.4,22.75,452.0,730.31,568.23
2018,10,9,14,30,609.0,140.0,3.5,22.4,472.0,832.36,644.2
2018,10,9,14,45,713.5,107.0,3.6,22.05,468.5,897.12,692.13
2018,10,9,15,0,818.0,74.0,3.7,21.7,465.0,947.59,730.25
2018,10,9,15,15,793.5,71.0,3.7,21.7,420.5,909.08,704.74
2018,10,9,15,30,769.0,68.0,3.7,21.7,376.0,867.88,677.56
2018,10,9,15,45,735.5,64.5,3.7,20.75,329.0,815.13,643.67
2018,10,9,16,0,702.0,61.0,3.7,19.8,282.0,760.8,607.18
2018,10,9,16,15,641.5,57.0,3.6,19.2,232.5,687.54,553.36
2018,10,9,16,30,581.0,53.0,3.5,18.6,183.0,609.73,493.38
2018,10,9,16,45,459.0,46.0,3.45,18.0,132.5,479.53,389.41
2018,10,9,17,0,337.0,39.0,3.4,17.4,82.0,356.96,286.12
2018,10,9,17,15,215.5,26.0,3.35,16.85,49.0,233.29,152.25
2018,10,9,17,30,94.0,13.0,3.3,16.3,16.0,74.52,0.0
2018,10,9,17,45,47.0,6.5,3.25,15.75,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.5,0.8,12.3,2.5,0.0,0.0
2018,10,10,6,30,5.0,5.0,0.9,12.7,5.0,3.93,0.0
2018,10,10,6,45,37.0,14.0,0.95,13.1,19.0,10.93,2.96
2018,10,10,7,0,69.0,23.0,1.0,13.5,33.0,17.8,9.91
2018,10,10,7,15,75.0,31.5,1.05,14.0,46.0,24.04,15.74
2018,10,10,7,30,81.0,40.0,1.1,14.5,59.0,30.12,21.32
2018,10,10,7,45,40.5,56.5,1.1,14.95,66.0,43.65,33.43
2018,10,10,8,0,0.0,73.0,1.1,15.4,73.0,55.44,43.83
2018,10,10,8,15,1.5,92.0,1.05,16.0,92.5,69.07,55.63
2018,10,10,8,30,3.0,111.0,1.0,16.6,112.0,83.19,64.47
2018,10,10,8,45,4.5,130.5,1.0,17.15,132.5,98.25,76.49
2018,10,10,9,0,6.0,150.0,1.0,17.7,153.0,113.84,88.8
2018,10,10,9,15,4.0,157.5,0.9,18.15,159.5,120.29,93.71
2018,10,10,9,30,2.0,165.0,0.8,18.6,166.0,126.44,98.31
2018,10,10,9,45,16.0,199.0,0.75,19.1,208.5,158.77,123.53
2018,10,10,10,0,30.0,233.0,0.7,19.6,251.0,198.33,154.08
2018,10,10,10,15,58.5,261.5,0.7,19.9,299.0,240.82,186.7
2018,10,10,10,30,87.0,290.0,0.7,20.2,347.0,287.72,222.37
2018,10,10,10,45,203.0,288.0,0.7,20.5,425.5,377.53,290.78
2018,10,10,11,0,319.0,286.0,0.7,20.8,504.0,482.03,368.03
2018,10,10,11,15,559.5,209.0,0.8,20.95,598.5,621.83,471.46
2018,10,10,11,30,800.0,132.0,0.9,21.1,693.0,767.59,575.7
2018,10,10,11,45,850.5,113.0,0.95,21.25,711.5,827.22,614.06
2018,10,10,12,0,901.0,94.0,1.0,21.4,730.0,876.97,646.39
2018,10,10,12,15,898.5,94.5,1.1,21.45,725.5,909.37,668.41
2018,10,10,12,30,896.0,95.0,1.2,21.5,721.0,938.27,688.44
2018,10,10,12,45,890.5,95.0,1.3,21.55,708.0,960.19,704.08
2018,10,10,13,0,885.0,95.0,1.4,21.6,695.0,978.28,717.47
2018,10,10,13,15,878.0,94.5,1.55,21.5,675.0,990.45,728.4
2018,10,10,13,30,871.0,94.0,1.7,21.4,655.0,998.69,736.98
2018,10,10,13,45,861.0,92.5,1.85,21.3,627.5,998.8,740.4
2018,10,10,14,0,851.0,91.0,2.0,21.2,600.0,1008.03,749.97
2018,10,10,14,15,837.0,89.5,2.1,21.0,566.5,996.26,745.39
2018,10,10,14,30,823.0,88.0,2.2,20.8,533.0,980.68,738.51
2018,10,10,14,45,803.5,86.0,2.3,20.65,493.5,955.23,724.81
2018,10,10,15,0,784.0,84.0,2.4,20.5,454.0,926.41,708.66
2018,10,10,15,15,757.5,80.5,2.4,20.5,410.0,885.66,682.61
2018,10,10,15,30,731.0,77.0,2.4,20.5,366.0,842.31,654.3
2018,10,10,15,45,693.0,72.5,2.5,19.8,318.5,791.66,622.36
2018,10,10,16,0,655.0,68.0,2.6,19.1,271.0,733.5,583.35
2018,10,10,16,15,598.5,62.5,2.6,18.5,223.0,656.94,527.67
2018,10,10,16,30,542.0,57.0,2.6,17.9,175.0,581.46,469.87
2018,10,10,16,45,441.5,48.5,2.6,17.3,128.5,468.04,379.1
2018,10,10,17,0,341.0,40.0,2.6,16.7,82.0,360.44,287.21
2018,10,10,17,15,207.0,26.5,2.55,16.15,48.5,224.39,133.39
2018,10,10,17,30,73.0,13.0,2.5,15.6,15.0,60.13,0.0
2018,10,10,17,45,36.5,6.5,2.45,15.05,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,6,15,54.0,9.0,0.75,12.0,11.0,0.0,0.0
2018,10,11,6,30,108.0,18.0,0.8,12.4,22.0,14.16,0.0
2018,10,11,6,45,166.5,31.0,0.85,12.75,48.0,23.38,12.36
2018,10,11,7,0,225.0,44.0,0.9,13.1,74.0,33.03,23.15
2018,10,11,7,15,255.5,60.5,0.9,13.55,108.5,44.76,34.08
2018,10,11,7,30,286.0,77.0,0.9,14.0,143.0,56.15,44.49
2018,10,11,7,45,247.5,99.5,0.85,14.45,166.0,71.14,57.86
2018,10,11,8,0,209.0,122.0,0.8,14.9,189.0,84.75,69.73
2018,10,11,8,15,169.0,139.0,0.8,15.4,198.5,96.77,79.96
2018,10,11,8,30,129.0,156.0,0.8,15.9,208.0,118.34,89.65
2018,10,11,8,45,119.5,178.5,0.75,16.35,231.0,144.88,109.85
2018,10,11,9,0,110.0,201.0,0.7,16.8,254.0,170.9,130.91
2018,10,11,9,15,260.0,196.5,0.75,17.25,335.0,222.26,167.11
2018,10,11,9,30,410.0,192.0,0.8,17.7,416.0,295.11,222.11
2018,10,11,9,45,565.5,162.5,0.8,18.1,491.5,369.57,279.35
2018,10,11,10,0,721.0,133.0,0.8,18.5,567.0,455.69,345.72
2018,10,11,10,15,797.5,113.5,0.8,18.9,612.5,525.06,399.41
2018,10,11,10,30,874.0,94.0,0.8,19.3,658.0,596.08,453.17
2018,10,11,10,45,880.5,94.5,0.85,19.7,677.0,650.11,493.49
2018,10,11,11,0,887.0,95.0,0.9,20.1,696.0,702.5,531.57
2018,10,11,11,15,891.5,95.5,0.85,20.4,708.0,751.58,565.22
2018,10,11,11,30,896.0,96.0,0.8,20.7,720.0,798.37,594.46
2018,10,11,11,45,898.0,96.0,0.75,21.0,723.5,840.13,619.78
2018,10,11,12,0,900.0,96.0,0.7,21.3,727.0,878.98,642.83
2018,10,11,12,15,899.5,95.0,0.7,21.45,722.5,911.47,662.86
2018,10,11,12,30,899.0,94.0,0.7,21.6,718.0,940.52,680.72
2018,10,11,12,45,897.0,93.0,0.75,21.8,706.0,964.6,696.39
2018,10,11,13,0,895.0,92.0,0.8,22.0,694.0,984.97,709.9
2018,10,11,13,15,889.5,90.5,0.9,22.0,674.0,997.5,720.27
2018,10,11,13,30,884.0,89.0,1.0,22.0,654.0,1006.08,728.41
2018,10,11,13,45,875.5,87.5,1.1,22.0,627.0,1007.67,732.34
2018,10,11,14,0,867.0,86.0,1.2,22.0,600.0,1005.31,733.95
2018,10,11,14,15,855.0,84.0,1.35,21.9,566.5,994.89,731.64
2018,10,11,14,30,843.0,82.0,1.5,21.8,533.0,993.37,735.09
2018,10,11,14,45,825.0,79.5,1.6,21.7,493.5,968.6,722.42
2018,10,11,15,0,807.0,77.0,1.7,21.6,454.0,940.41,707.48
2018,10,11,15,15,781.5,73.5,1.7,21.6,409.5,900.31,682.63
2018,10,11,15,30,756.0,70.0,1.7,21.6,365.0,857.59,655.55
2018,10,11,15,45,720.5,65.5,1.9,21.0,317.5,801.81,621.91
2018,10,11,16,0,685.0,61.0,2.1,20.4,270.0,744.62,585.18
2018,10,11,16,15,545.0,62.0,2.2,19.65,209.5,608.61,487.07
2018,10,11,16,30,405.0,63.0,2.3,18.9,149.0,465.11,377.69
2018,10,11,16,45,272.5,51.5,2.4,18.15,102.5,329.39,267.98
2018,10,11,17,0,140.0,40.0,2.5,17.4,56.0,185.71,146.19
2018,10,11,17,15,87.5,24.5,2.6,16.75,33.0,116.22,57.22
2018,10,11,17,30,35.0,9.0,2.7,16.1,10.0,30.99,0.0
2018,10,11,17,45,17.5,4.5,2.8,15.5,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,6,15,53.5,7.5,1.8,12.9,9.5,0.0,0.0
2018,10,12,6,30,107.0,15.0,1.9,13.4,19.0,11.8,0.0
2018,10,12,6,45,229.0,27.5,2.0,13.85,52.5,22.51,11.07
2018,10,12,7,0,351.0,40.0,2.1,14.3,86.0,32.75,22.67
2018,10,12,7,15,462.5,47.5,2.15,14.9,135.5,38.9,28.67
2018,10,12,7,30,574.0,55.0,2.2,15.5,185.0,45.29,34.59
2018,10,12,7,45,646.0,58.5,2.2,16.1,237.0,48.41,37.43
2018,10,12,8,0,718.0,62.0,2.2,16.7,289.0,55.95,44.02
2018,10,12,8,15,753.0,65.5,2.1,17.45,337.0,59.03,46.53
2018,10,12,8,30,788.0,69.0,2.0,18.2,385.0,111.61,61.83
2018,10,12,8,45,813.0,71.5,1.95,18.9,429.0,172.43,101.52
2018,10,12,9,0,838.0,74.0,1.9,19.6,473.0,236.08,152.7
2018,10,12,9,15,857.5,76.0,1.85,20.3,513.0,302.67,209.83
2018,10,12,9,30,877.0,78.0,1.8,21.0,553.0,367.59,265.92
2018,10,12,9,45,893.0,78.0,1.75,21.7,587.0,430.54,319.41
2018,10,12,10,0,909.0,78.0,1.7,22.4,621.0,493.86,371.29
2018,10,12,10,15,917.5,79.0,1.6,22.9,647.5,554.33,419.11
2018,10,12,10,30,926.0,80.0,1.5,23.4,674.0,613.79,464.08
2018,10,12,10,45,932.0,80.5,1.45,23.9,693.0,669.91,505.13
2018,10,12,11,0,938.0,81.0,1.4,24.4,712.0,724.22,543.33
2018,10,12,11,15,941.5,81.5,1.45,24.7,724.0,774.66,578.37
2018,10,12,11,30,945.0,82.0,1.5,25.0,736.0,822.57,609.55
2018,10,12,11,45,946.5,82.0,1.5,25.25,739.5,865.59,636.74
2018,10,12,12,0,948.0,82.0,1.5,25.5,743.0,905.51,661.66
2018,10,12,12,15,947.0,81.5,1.6,25.6,738.0,939.36,684.24
2018,10,12,12,30,946.0,81.0,1.7,25.7,733.0,969.6,704.6
2018,10,12,12,45,942.0,80.5,1.85,25.75,720.0,993.27,721.65
2018,10,12,13,0,938.0,80.0,2.0,25.8,707.0,1012.97,736.34
2018,10,12,13,15,932.5,79.0,2.1,25.7,686.5,1026.57,747.14
2018,10,12,13,30,927.0,78.0,2.2,25.6,666.0,1036.06,755.54
2018,10,12,13,45,918.5,77.0,2.3,25.5,638.5,1038.42,759.57
2018,10,12,14,0,910.0,76.0,2.4,25.4,611.0,1036.67,761.19
2018,10,12,14,15,898.5,74.0,2.5,25.2,576.5,1026.55,757.82
2018,10,12,14,30,887.0,72.0,2.6,25.0,542.0,1012.5,751.99
2018,10,12,14,45,870.5,69.5,2.65,24.8,502.0,988.96,739.39
2018,10,12,15,0,854.0,67.0,2.7,24.6,462.0,961.95,724.4
2018,10,12,15,15,829.5,64.5,2.7,24.6,417.0,935.37,708.47
2018,10,12,15,30,805.0,62.0,2.7,24.6,372.0,894.14,682.11
2018,10,12,15,45,771.0,58.0,2.65,23.75,323.5,839.4,647.43
2018,10,12,16,0,737.0,54.0,2.6,22.9,275.0,783.13,610.15
2018,10,12,16,15,685.5,49.5,2.55,21.95,226.0,709.52,558.34
2018,10,12,16,30,634.0,45.0,2.5,21.0,177.0,636.3,503.63
2018,10,12,16,45,547.0,38.5,2.45,20.05,130.5,532.61,421.98
2018,10,12,17,0,460.0,32.0,2.4,19.1,84.0,444.59,343.47
2018,10,12,17,15,286.5,21.5,2.45,18.45,48.5,271.82,107.53
2018,10,12,17,30,113.0,11.0,2.5,17.8,13.0,85.8,0.0
2018,10,12,17,45,56.5,5.5,2.55,17.2,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,6,15,48.0,5.0,1.0,12.85,6.5,0.0,0.0
2018,10,13,6,30,96.0,10.0,1.0,13.3,13.0,7.87,0.0
2018,10,13,6,45,214.5,18.5,0.95,13.75,41.5,14.98,5.08
2018,10,13,7,0,333.0,27.0,0.9,14.2,70.0,22.1,13.47
2018,10,13,7,15,461.0,37.5,0.9,14.7,124.5,31.01,21.77
2018,10,13,7,30,589.0,48.0,0.9,15.2,179.0,40.06,30.03
2018,10,13,7,45,671.0,52.0,0.85,15.7,235.5,47.46,36.68
2018,10,13,8,0,753.0,56.0,0.8,16.2,292.0,51.68,40.37
2018,10,13,8,15,785.5,59.5,0.8,16.85,339.5,54.93,43.07
2018,10,13,8,30,818.0,63.0,0.8,17.5,387.0,110.63,59.68
2018,10,13,8,45,840.5,66.0,0.8,18.15,431.5,173.33,100.94
2018,10,13,9,0,863.0,69.0,0.8,18.8,476.0,241.71,155.87
2018,10,13,9,15,878.5,71.0,0.8,19.35,515.0,305.54,210.7
2018,10,13,9,30,894.0,73.0,0.8,19.9,554.0,370.29,266.43
2018,10,13,9,45,904.5,75.0,0.85,20.4,587.0,433.71,320.23
2018,10,13,10,0,915.0,77.0,0.9,20.9,620.0,496.9,372.06
2018,10,13,10,15,922.5,78.0,0.9,21.4,646.0,557.12,419.46
2018,10,13,10,30,930.0,79.0,0.9,21.9,672.0,616.2,464.11
2018,10,13,10,45,934.0,80.5,0.95,22.4,690.5,672.18,505.36
2018,10,13,11,0,938.0,82.0,1.0,22.9,709.0,726.17,543.87
2018,10,13,11,15,941.0,82.5,1.0,23.1,720.0,776.19,578.02
2018,10,13,11,30,944.0,83.0,1.0,23.3,731.0,823.64,608.23
2018,10,13,11,45,944.5,83.5,1.05,23.55,734.5,866.28,635.57
2018,10,13,12,0,945.0,84.0,1.1,23.8,738.0,905.76,660.73
2018,10,13,12,15,944.0,83.5,1.15,23.85,733.0,939.47,682.64
2018,10,13,12,30,943.0,83.0,1.2,23.9,728.0,969.58,702.34
2018,10,13,12,45,940.0,82.0,1.3,23.95,715.0,993.5,719.07
2018,10,13,13,0,937.0,81.0,1.4,24.0,702.0,1013.49,733.52
2018,10,13,13,15,931.0,80.0,1.45,23.95,681.5,1026.52,743.24
2018,10,13,13,30,925.0,79.0,1.5,23.9,661.0,1035.44,750.63
2018,10,13,13,45,915.5,78.0,1.6,23.85,633.0,1036.72,754.21
2018,10,13,14,0,906.0,77.0,1.7,23.8,605.0,1033.9,755.4
2018,10,13,14,15,893.5,75.0,1.75,23.6,570.5,1022.72,751.07
2018,10,13,14,30,881.0,73.0,1.8,23.4,536.0,1007.64,744.38
2018,10,13,14,45,863.0,71.0,1.85,23.25,495.5,983.29,731.5
2018,10,13,15,0,845.0,69.0,1.9,23.1,455.0,967.46,724.21
2018,10,13,15,15,820.0,66.0,1.9,23.1,410.0,927.9,699.75
2018,10,13,15,30,795.0,63.0,1.9,23.1,365.0,885.62,673.12
2018,10,13,15,45,759.0,59.5,1.95,22.35,317.0,829.87,638.65
2018,10,13,16,0,723.0,56.0,2.0,21.6,269.0,772.66,601.41
2018,10,13,16,15,668.0,51.5,2.0,20.75,220.0,696.19,547.66
2018,10,13,16,30,613.0,47.0,2.0,19.9,171.0,620.12,490.84
2018,10,13,16,45,521.5,39.5,2.0,19.0,124.5,522.0,413.26
2018,10,13,17,0,430.0,32.0,2.0,18.1,78.0,421.33,323.53
2018,10,13,17,15,260.5,21.0,2.0,17.45,44.5,249.39,57.85
2018,10,13,17,30,91.0,10.0,2.0,16.8,11.0,69.96,0.0
2018,10,13,17,45,45.5,5.0,2.0,16.15,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,1.5,1.3,11.8,1.5,0.0,0.0
2018,10,14,6,30,0.0,3.0,1.3,12.2,3.0,2.36,0.0
2018,10,14,6,45,0.0,9.5,1.3,12.65,9.5,7.2,0.0
2018,10,14,7,0,0.0,16.0,1.3,13.1,16.0,12.16,4.88
2018,10,14,7,15,0.0,24.0,1.35,13.65,24.0,18.27,10.56
2018,10,14,7,30,0.0,32.0,1.4,14.2,32.0,24.4,16.18
2018,10,14,7,45,0.0,45.0,1.45,14.8,45.0,34.4,25.17
2018,10,14,8,0,0.0,58.0,1.5,15.4,58.0,44.43,34.06
2018,10,14,8,15,0.5,77.5,1.6,16.05,77.5,58.91,46.72
2018,10,14,8,30,1.0,97.0,1.7,16.7,97.0,73.26,56.3
2018,10,14,8,45,24.0,139.0,1.85,17.35,150.0,106.35,82.44
2018,10,14,9,0,47.0,181.0,2.0,18.0,203.0,144.23,112.11
2018,10,14,9,15,243.0,182.5,2.05,18.5,310.5,209.56,158.24
2018,10,14,9,30,439.0,184.0,2.1,19.0,418.0,301.77,228.07
2018,10,14,9,45,693.5,129.5,2.1,19.55,526.0,396.8,300.74
2018,10,14,10,0,948.0,75.0,2.1,20.1,634.0,511.35,389.35
2018,10,14,10,15,957.5,76.0,2.15,20.55,661.5,574.42,440.27
2018,10,14,10,30,967.0,77.0,2.2,21.0,689.0,636.5,488.92
2018,10,14,10,45,973.5,77.0,2.2,21.45,708.5,694.43,532.67
2018,10,14,11,0,980.0,77.0,2.2,21.9,728.0,750.47,573.59
2018,10,14,11,15,983.5,77.5,2.2,22.25,740.0,802.69,609.82
2018,10,14,11,30,987.0,78.0,2.2,22.6,752.0,852.26,642.17
2018,10,14,11,45,990.5,78.5,2.2,23.0,757.0,898.96,672.05
2018,10,14,12,0,994.0,79.0,2.2,23.4,762.0,942.58,699.55
2018,10,14,12,15,994.5,78.5,2.2,23.6,758.0,979.13,722.73
2018,10,14,12,30,995.0,78.0,2.2,23.8,754.0,1011.99,743.47
2018,10,14,12,45,992.5,77.0,2.15,24.05,741.0,1037.6,758.78
2018,10,14,13,0,990.0,76.0,2.1,24.3,728.0,1059.09,771.53
2018,10,14,13,15,984.0,75.5,2.1,24.4,706.5,1073.56,781.02
2018,10,14,13,30,978.0,75.0,2.1,24.5,685.0,1083.72,788.02
2018,10,14,13,45,970.0,73.5,2.1,24.6,656.5,1086.29,790.43
2018,10,14,14,0,962.0,72.0,2.1,24.7,628.0,1084.54,790.37
2018,10,14,14,15,949.0,70.5,2.15,24.6,592.0,1073.45,785.85
2018,10,14,14,30,936.0,69.0,2.2,24.5,556.0,1058.26,778.88
2018,10,14,14,45,918.5,67.0,2.2,24.4,514.0,1033.92,765.39
2018,10,14,15,0,901.0,65.0,2.2,24.3,472.0,1005.97,749.52
2018,10,14,15,15,877.0,62.0,2.2,24.3,425.5,966.87,725.7
2018,10,14,15,30,853.0,59.0,2.2,24.3,379.0,925.0,699.54
2018,10,14,15,45,818.0,56.0,2.1,23.55,329.5,880.54,671.73
2018,10,14,16,0,783.0,53.0,2.0,22.8,280.0,823.46,633.74
2018,10,14,16,15,697.5,51.0,1.95,21.7,225.0,721.38,562.74
2018,10,14,16,30,612.0,49.0,1.9,20.6,170.0,630.39,495.76
2018,10,14,16,45,410.0,42.5,1.85,19.45,113.5,434.9,345.3
2018,10,14,17,0,208.0,36.0,1.8,18.3,57.0,254.06,193.69
2018,10,14,17,15,132.0,22.0,1.9,17.75,32.5,154.81,0.0
2018,10,14,17,30,56.0,8.0,2.0,17.2,8.0,44.49,0.0
2018,10,14,17,45,28.0,4.0,2.15,16.6,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,6,15,37.5,5.5,3.2,12.95,6.5,0.0,0.0
2018,10,15,6,30,75.0,11.0,3.3,13.3,13.0,8.65,0.0
2018,10,15,6,45,230.5,24.0,3.4,13.7,48.5,19.69,6.81
2018,10,15,7,0,386.0,37.0,3.5,14.1,84.0,30.59,20.56
2018,10,15,7,15,533.5,41.5,3.5,14.65,138.5,34.72,24.91
2018,10,15,7,30,681.0,46.0,3.5,15.2,193.0,42.63,32.2
2018,10,15,7,45,738.5,49.5,3.55,15.8,244.5,46.18,35.47
2018,10,15,8,0,796.0,53.0,3.6,16.4,296.0,49.86,38.69
2018,10,15,8,15,828.0,56.0,3.45,17.0,345.0,52.87,41.21
2018,10,15,8,30,860.0,59.0,3.3,17.6,394.0,118.09,63.79
2018,10,15,8,45,882.0,61.5,3.2,18.2,439.0,182.34,107.08
2018,10,15,9,0,904.0,64.0,3.1,18.8,484.0,248.82,161.76
2018,10,15,9,15,919.5,66.0,2.9,19.35,523.5,315.08,220.0
2018,10,15,9,30,935.0,68.0,2.7,19.9,563.0,382.2,279.11
2018,10,15,9,45,945.5,70.0,2.55,20.4,597.0,447.94,335.96
2018,10,15,10,0,956.0,72.0,2.4,20.9,631.0,513.37,390.48
2018,10,15,10,15,963.5,73.5,2.25,21.4,658.0,576.21,440.8
2018,10,15,10,30,971.0,75.0,2.1,21.9,685.0,637.84,487.97
2018,10,15,10,45,976.5,75.0,2.0,22.35,704.0,695.24,530.47
2018,10,15,11,0,982.0,75.0,1.9,22.8,723.0,750.62,569.86
2018,10,15,11,15,984.5,76.0,1.75,23.2,734.5,802.61,603.95
2018,10,15,11,30,987.0,77.0,1.6,23.6,746.0,851.87,633.84
2018,10,15,11,45,988.0,77.0,1.5,24.0,749.0,895.88,660.05
2018,10,15,12,0,989.0,77.0,1.4,24.4,752.0,936.6,683.6
2018,10,15,12,15,987.5,77.0,1.25,24.65,747.0,971.64,702.65
2018,10,15,12,30,986.0,77.0,1.1,24.9,742.0,1002.91,718.84
2018,10,15,12,45,983.5,76.0,0.95,25.1,729.0,1028.16,731.0
2018,10,15,13,0,981.0,75.0,0.8,25.3,716.0,1049.34,740.38
2018,10,15,13,15,975.0,74.0,0.8,25.35,694.5,1062.92,748.94
2018,10,15,13,30,969.0,73.0,0.8,25.4,673.0,1072.22,755.18
2018,10,15,13,45,960.0,72.0,0.8,25.45,644.5,1074.2,757.25
2018,10,15,14,0,951.0,71.0,0.8,25.5,616.0,1071.93,757.03
2018,10,15,14,15,938.5,69.5,0.9,25.3,580.5,1061.25,754.95
2018,10,15,14,30,926.0,68.0,1.0,25.1,545.0,1046.52,750.46
2018,10,15,14,45,908.5,66.5,1.05,24.95,504.0,1022.88,739.16
2018,10,15,15,0,891.0,65.0,1.1,24.8,463.0,995.72,725.54
2018,10,15,15,15,866.5,62.5,1.1,24.8,417.0,956.99,702.85
2018,10,15,15,30,842.0,60.0,1.1,24.8,371.0,926.42,685.02
2018,10,15,15,45,805.5,56.5,1.25,23.8,321.5,869.13,653.39
2018,10,15,16,0,769.0,53.0,1.4,22.8,272.0,810.28,618.44
2018,10,15,16,15,713.0,48.0,1.5,21.75,221.0,731.02,565.54
2018,10,15,16,30,657.0,43.0,1.6,20.7,170.0,652.35,508.88
2018,10,15,16,45,496.0,38.0,1.7,19.6,118.0,499.23,391.93
2018,10,15,17,0,335.0,33.0,1.8,18.5,66.0,348.14,261.08
2018,10,15,17,15,201.0,20.5,1.9,17.85,37.0,199.29,0.0
2018,10,15,17,30,67.0,8.0,2.0,17.2,8.0,51.97,0.0
2018,10,15,17,45,33.5,4.0,2.1,16.55,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,16,6,15,47.5,5.0,0.8,12.3,6.0,0.0,0.0
2018,10,16,6,30,95.0,10.0,0.8,12.7,12.0,7.87,0.0
2018,10,16,6,45,209.5,17.5,0.8,13.15,37.5,14.21,2.57
2018,10,16,7,0,324.0,25.0,0.8,13.6,63.0,20.5,11.94
2018,10,16,7,15,464.5,34.5,0.8,14.25,117.5,28.72,19.71
2018,10,16,7,30,605.0,44.0,0.8,14.9,172.0,40.25,30.19
2018,10,16,7,45,688.5,48.5,0.85,15.5,229.0,44.81,34.34
2018,10,16,8,0,772.0,53.0,0.9,16.1,286.0,49.53,38.49
2018,10,16,8,15,803.5,56.0,0.85,16.75,333.5,52.49,40.95
2018,10,16,8,30,835.0,59.0,0.8,17.4,381.0,117.39,63.61
2018,10,16,8,45,858.0,61.0,0.8,18.0,425.0,179.74,105.42
2018,10,16,9,0,881.0,63.0,0.8,18.6,469.0,244.41,157.91
2018,10,16,9,15,897.0,65.5,0.8,19.2,508.5,309.69,214.17
2018,10,16,9,30,913.0,68.0,0.8,19.8,548.0,375.95,271.16
2018,10,16,9,45,924.0,69.5,0.75,20.4,581.0,440.01,324.87
2018,10,16,10,0,935.0,71.0,0.7,21.0,614.0,503.85,376.2
2018,10,16,10,15,942.5,72.0,0.7,21.55,640.0,564.9,423.75
2018,10,16,10,30,950.0,73.0,0.7,22.1,666.0,624.75,468.45
2018,10,16,10,45,954.5,74.0,0.75,22.6,684.5,681.27,509.74
2018,10,16,11,0,959.0,75.0,0.8,23.1,703.0,735.78,548.29
2018,10,16,11,15,961.5,75.0,0.8,23.5,713.5,785.53,581.02
2018,10,16,11,30,964.0,75.0,0.8,23.9,724.0,832.57,610.11
2018,10,16,11,45,965.0,75.5,0.85,24.3,727.5,876.04,637.34
2018,10,16,12,0,966.0,76.0,0.9,24.7,731.0,916.32,662.34
2018,10,16,12,15,964.0,76.0,0.95,24.85,725.5,950.02,683.75
2018,10,16,12,30,962.0,76.0,1.0,25.0,720.0,979.99,702.9
2018,10,16,12,45,958.0,75.5,1.0,25.15,707.0,1003.66,717.27
2018,10,16,13,0,954.0,75.0,1.0,25.3,694.0,1023.32,729.3
2018,10,16,13,15,948.0,74.0,1.1,25.3,673.0,1036.31,739.82
2018,10,16,13,30,942.0,73.0,1.2,25.3,652.0,1045.14,748.0
2018,10,16,13,45,932.5,72.0,1.25,25.25,623.5,1046.27,750.82
2018,10,16,14,0,923.0,71.0,1.3,25.2,595.0,1043.26,751.32
2018,10,16,14,15,909.0,69.5,1.4,25.05,560.0,1030.94,747.31
2018,10,16,14,30,895.0,68.0,1.5,24.9,525.0,1014.72,740.88
2018,10,16,14,45,876.0,66.0,1.6,24.75,484.0,989.05,728.26
2018,10,16,15,0,857.0,64.0,1.7,24.6,443.0,960.0,713.2
2018,10,16,15,15,831.0,61.5,1.7,24.6,398.0,931.68,696.51
2018,10,16,15,30,805.0,59.0,1.7,24.6,353.0,888.91,669.62
2018,10,16,15,45,767.0,55.5,1.85,23.6,304.5,831.07,635.6
2018,10,16,16,0,729.0,52.0,2.0,22.6,256.0,771.92,598.34
2018,10,16,16,15,640.5,47.5,2.1,21.6,201.5,665.82,523.66
2018,10,16,16,30,552.0,43.0,2.2,20.6,147.0,570.67,452.45
2018,10,16,16,45,367.0,30.0,2.3,19.6,90.5,382.16,304.38
2018,10,16,17,0,182.0,17.0,2.4,18.6,34.0,205.39,151.81
2018,10,16,17,15,96.0,9.5,2.5,18.0,18.0,105.55,0.0
2018,10,16,17,30,10.0,2.0,2.6,17.4,2.0,8.39,0.0
2018,10,16,17,45,5.0,1.0,2.7,16.8,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.85,11.8,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,0.9,12.2,4.0,3.15,0.0
2018,10,17,6,45,9.0,6.5,0.95,12.6,6.5,5.35,0.0
2018,10,17,7,0,0.0,9.0,1.0,13.0,9.0,6.82,0.18
2018,10,17,7,15,0.0,14.0,1.05,13.55,14.0,10.62,3.75
2018,10,17,7,30,0.0,19.0,1.1,14.1,19.0,14.44,7.27
2018,10,17,7,45,0.0,25.5,1.15,14.6,25.5,19.41,11.78
2018,10,17,8,0,0.0,32.0,1.2,15.1,32.0,24.39,16.25
2018,10,17,8,15,0.0,54.0,1.15,15.75,54.0,41.33,31.26
2018,10,17,8,30,0.0,76.0,1.1,16.4,76.0,58.19,43.79
2018,10,17,8,45,17.5,122.0,1.1,17.0,130.0,94.17,72.79
2018,10,17,9,0,35.0,168.0,1.1,17.6,184.0,133.23,103.74
2018,10,17,9,15,273.5,165.0,1.1,18.1,306.5,206.82,155.12
2018,10,17,9,30,512.0,162.0,1.1,18.6,429.0,312.25,234.1
2018,10,17,9,45,705.0,120.5,1.05,19.15,513.0,397.06,299.21
2018,10,17,10,0,898.0,79.0,1.0,19.7,597.0,495.22,374.57
2018,10,17,10,15,907.0,80.0,1.0,20.2,623.0,555.02,421.61
2018,10,17,10,30,916.0,81.0,1.0,20.7,649.0,613.87,466.39
2018,10,17,10,45,922.0,82.0,1.0,21.2,668.0,669.62,507.27
2018,10,17,11,0,928.0,83.0,1.0,21.7,687.0,723.59,545.46
2018,10,17,11,15,931.5,83.5,0.95,22.05,698.0,773.21,578.44
2018,10,17,11,30,935.0,84.0,0.9,22.4,709.0,820.32,607.47
2018,10,17,11,45,936.0,84.0,0.85,22.7,712.0,862.16,632.64
2018,10,17,12,0,937.0,84.0,0.8,23.0,715.0,900.89,655.43
2018,10,17,12,15,935.0,84.0,0.8,23.2,710.0,933.67,675.38
2018,10,17,12,30,933.0,84.0,0.8,23.4,705.0,962.85,693.07
2018,10,17,12,45,928.5,83.5,0.75,23.6,691.5,985.38,705.58
2018,10,17,13,0,924.0,83.0,0.7,23.8,678.0,1003.99,715.74
2018,10,17,13,15,917.5,82.5,0.8,23.85,657.5,1016.65,726.12
2018,10,17,13,30,911.0,82.0,0.9,23.9,637.0,1025.29,734.25
2018,10,17,13,45,901.0,80.5,0.95,23.9,609.0,1025.12,736.2
2018,10,17,14,0,891.0,79.0,1.0,23.9,581.0,1020.91,735.92
2018,10,17,14,15,877.0,77.5,1.05,23.75,546.5,1008.69,731.19
2018,10,17,14,30,863.0,76.0,1.1,23.6,512.0,992.71,724.22
2018,10,17,14,45,843.5,73.5,1.2,23.45,471.5,978.38,719.18
2018,10,17,15,0,824.0,71.0,1.3,23.3,431.0,948.26,703.62
2018,10,17,15,15,796.5,67.5,1.3,23.3,386.0,905.75,677.62
2018,10,17,15,30,769.0,64.0,1.3,23.3,341.0,860.69,649.31
2018,10,17,15,45,729.0,60.5,1.55,22.45,293.5,801.64,615.26
2018,10,17,16,0,689.0,57.0,1.8,21.6,246.0,741.29,577.4
2018,10,17,16,15,620.0,52.0,1.9,20.65,197.0,660.83,520.6
2018,10,17,16,30,551.0,47.0,2.0,19.7,148.0,575.42,456.07
2018,10,17,16,45,361.5,39.5,2.15,18.75,97.5,391.69,311.45
2018,10,17,17,0,172.0,32.0,2.3,17.8,47.0,223.27,160.28
2018,10,17,17,15,97.0,18.0,2.4,17.2,25.5,84.39,0.0
2018,10,17,17,30,22.0,4.0,2.5,16.6,4.0,3.15,0.0
2018,10,17,17,45,11.0,2.0,2.55,16.0,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,1.15,12.75,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,1.1,13.0,2.0,1.57,0.0
2018,10,18,6,45,0.0,6.0,1.0,13.3,6.0,4.54,0.0
2018,10,18,7,0,0.0,10.0,0.9,13.6,10.0,7.58,0.79
2018,10,18,7,15,0.0,15.5,0.9,14.15,15.5,11.77,4.73
2018,10,18,7,30,0.0,21.0,0.9,14.7,21.0,15.97,8.6
2018,10,18,7,45,0.0,27.5,0.9,15.25,27.5,20.94,13.12
2018,10,18,8,0,0.0,34.0,0.9,15.8,34.0,25.93,17.57
2018,10,18,8,15,0.0,54.5,0.8,16.35,54.5,41.71,31.54
2018,10,18,8,30,0.0,75.0,0.7,16.9,75.0,57.44,43.09
2018,10,18,8,45,5.0,112.5,0.65,17.45,115.0,85.61,66.1
2018,10,18,9,0,10.0,150.0,0.6,18.0,155.0,114.87,89.53
2018,10,18,9,15,100.0,175.5,0.55,18.55,227.0,164.72,126.42
2018,10,18,9,30,190.0,201.0,0.5,19.1,299.0,224.77,171.93
2018,10,18,9,45,482.0,157.0,0.5,19.65,427.5,334.22,252.98
2018,10,18,10,0,774.0,113.0,0.5,20.2,556.0,470.95,354.38
2018,10,18,10,15,841.0,98.0,0.55,20.7,599.0,540.81,407.36
2018,10,18,10,30,908.0,83.0,0.6,21.2,642.0,612.0,460.63
2018,10,18,10,45,914.0,84.5,0.6,21.65,661.0,667.79,500.76
2018,10,18,11,0,920.0,86.0,0.6,22.1,680.0,721.84,538.4
2018,10,18,11,15,924.0,86.5,0.6,22.4,691.5,771.42,571.59
2018,10,18,11,30,928.0,87.0,0.6,22.7,703.0,818.58,601.02
2018,10,18,11,45,929.0,87.0,0.65,23.05,706.0,860.12,627.21
2018,10,18,12,0,930.0,87.0,0.7,23.4,709.0,898.56,651.32
2018,10,18,12,15,929.0,86.5,0.7,23.6,704.0,931.43,671.22
2018,10,18,12,30,928.0,86.0,0.7,23.8,699.0,960.75,688.9
2018,10,18,12,45,924.0,85.5,0.75,24.05,686.0,983.59,703.51
2018,10,18,13,0,920.0,85.0,0.8,24.3,673.0,1002.55,715.91
2018,10,18,13,15,913.5,84.0,0.8,24.35,652.0,1014.52,723.67
2018,10,18,13,30,907.0,83.0,0.8,24.4,631.0,1022.46,729.21
2018,10,18,13,45,897.0,81.5,0.85,24.5,603.0,1022.22,730.88
2018,10,18,14,0,887.0,80.0,0.9,24.6,575.0,1017.97,730.33
2018,10,18,14,15,873.0,78.0,1.0,24.45,540.5,1005.08,726.26
2018,10,18,14,30,859.0,76.0,1.1,24.3,506.0,1000.79,727.69
2018,10,18,14,45,839.5,74.0,1.15,24.2,466.0,974.75,714.03
2018,10,18,15,0,820.0,72.0,1.2,24.1,426.0,945.3,698.18
2018,10,18,15,15,792.0,68.5,1.2,24.1,381.0,902.34,671.99
2018,10,18,15,30,764.0,65.0,1.2,24.1,336.0,856.84,643.5
2018,10,18,15,45,724.0,60.5,1.45,23.25,288.5,796.56,608.83
2018,10,18,16,0,684.0,56.0,1.7,22.4,241.0,735.09,570.3
2018,10,18,16,15,519.0,56.5,1.75,21.45,180.5,577.63,456.75
2018,10,18,16,30,354.0,57.0,1.8,20.5,120.0,416.14,333.44
2018,10,18,16,45,199.5,43.0,1.9,19.5,76.5,262.0,207.8
2018,10,18,17,0,45.0,29.0,2.0,18.5,33.0,84.42,55.18
2018,10,18,17,15,33.0,16.5,2.1,17.95,18.5,36.86,0.0
2018,10,18,17,30,21.0,4.0,2.2,17.4,4.0,0.0,0.0
2018,10,18,17,45,10.5,2.0,2.3,16.8,2.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
