Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.45,12.7,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,29,6,45,69.0,14.5,2.35,13.05,18.0,11.41,0.0
2018,10,29,7,0,111.0,26.0,2.3,13.2,34.0,19.6,6.87
2018,10,29,7,15,159.0,42.0,2.3,13.45,63.0,31.31,21.2
2018,10,29,7,30,207.0,58.0,2.3,13.7,92.0,42.88,32.15
2018,10,29,7,45,236.5,74.0,2.25,14.0,124.5,54.14,42.53
2018,10,29,8,0,266.0,90.0,2.2,14.3,157.0,65.16,52.52
2018,10,29,8,15,298.0,104.5,2.3,14.6,193.0,80.91,59.81
2018,10,29,8,30,330.0,119.0,2.4,14.9,229.0,117.74,81.4
2018,10,29,8,45,327.5,135.5,2.45,15.15,257.0,154.97,110.47
2018,10,29,9,0,325.0,152.0,2.5,15.4,285.0,192.24,142.39
2018,10,29,9,15,320.0,169.5,2.6,15.7,310.5,229.53,175.23
2018,10,29,9,30,315.0,187.0,2.7,16.0,336.0,266.47,207.6
2018,10,29,9,45,351.5,193.0,2.8,16.3,369.5,310.38,244.44
2018,10,29,10,0,388.0,199.0,2.9,16.6,403.0,358.11,284.07
2018,10,29,10,15,542.5,165.0,2.9,16.85,464.5,446.37,354.94
2018,10,29,10,30,697.0,131.0,2.9,17.1,526.0,546.23,433.99
2018,10,29,10,45,809.0,101.0,2.95,17.35,573.5,627.12,497.64
2018,10,29,11,0,921.0,71.0,3.0,17.6,621.0,710.11,561.98
2018,10,29,11,15,928.5,70.5,3.0,17.95,632.5,760.04,597.74
2018,10,29,11,30,936.0,70.0,3.0,18.3,644.0,807.81,630.63
2018,10,29,11,45,909.0,78.5,3.0,18.65,638.0,835.42,648.88
2018,10,29,12,0,882.0,87.0,3.0,19.0,632.0,858.03,663.72
2018,10,29,12,15,864.0,92.5,2.95,19.25,622.5,880.35,678.34
2018,10,29,12,30,846.0,98.0,2.9,19.5,613.0,909.48,697.69
2018,10,29,12,45,878.0,86.5,2.9,19.75,611.0,939.76,718.1
2018,10,29,13,0,910.0,75.0,2.9,20.0,609.0,978.24,744.08
2018,10,29,13,15,902.0,74.0,2.9,20.1,588.0,987.81,750.77
2018,10,29,13,30,894.0,73.0,2.9,20.2,567.0,993.41,755.21
2018,10,29,13,45,830.0,85.0,2.85,20.25,526.0,968.1,738.53
2018,10,29,14,0,766.0,97.0,2.8,20.3,485.0,925.36,710.15
2018,10,29,14,15,804.0,81.5,2.85,20.25,464.5,947.92,728.08
2018,10,29,14,30,842.0,66.0,2.9,20.2,444.0,953.29,733.66
2018,10,29,14,45,820.5,63.5,2.95,20.15,405.0,936.47,724.04
2018,10,29,15,0,799.0,61.0,3.0,20.1,366.0,904.55,703.79
2018,10,29,15,15,767.0,58.5,3.0,20.1,323.0,859.52,673.25
2018,10,29,15,30,735.0,56.0,3.0,20.1,280.0,812.28,640.14
2018,10,29,15,45,687.5,51.5,2.95,19.55,234.0,746.04,592.6
2018,10,29,16,0,640.0,47.0,2.9,19.0,188.0,679.18,542.13
2018,10,29,16,15,490.5,44.5,2.9,18.25,137.5,535.15,430.43
2018,10,29,16,30,341.0,42.0,2.9,17.5,87.0,389.23,311.37
2018,10,29,16,45,188.5,28.5,2.95,16.7,51.5,237.05,167.01
2018,10,29,17,0,36.0,15.0,3.0,15.9,16.0,39.12,0.0
2018,10,29,17,15,18.0,7.5,3.05,15.6,8.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,6,15,15.0,1.5,3.35,11.8,1.0,0.0,0.0
2018,10,30,6,30,30.0,3.0,3.4,12.0,2.0,0.0,0.0
2018,10,30,6,45,68.0,14.0,3.45,12.2,17.0,11.02,0.0
2018,10,30,7,0,106.0,25.0,3.5,12.4,32.0,18.85,5.28
2018,10,30,7,15,244.5,37.0,3.65,12.95,71.5,28.12,18.39
2018,10,30,7,30,383.0,49.0,3.8,13.5,111.0,39.83,29.43
2018,10,30,7,45,542.5,49.0,3.95,14.0,167.5,40.49,30.4
2018,10,30,8,0,702.0,49.0,4.1,14.5,224.0,45.35,34.88
2018,10,30,8,15,751.0,51.5,4.15,15.1,271.0,61.23,37.08
2018,10,30,8,30,800.0,54.0,4.2,15.7,318.0,119.69,64.45
2018,10,30,8,45,826.5,56.5,4.25,16.3,360.5,183.45,111.83
2018,10,30,9,0,853.0,59.0,4.3,16.9,403.0,246.62,165.83
2018,10,30,9,15,870.0,60.5,4.25,17.4,440.0,308.7,221.92
2018,10,30,9,30,887.0,62.0,4.2,17.9,477.0,371.79,278.9
2018,10,30,9,45,899.5,64.0,4.2,18.4,509.0,434.3,334.39
2018,10,30,10,0,912.0,66.0,4.2,18.9,541.0,496.79,388.2
2018,10,30,10,15,921.5,67.0,4.15,19.3,566.5,556.42,438.14
2018,10,30,10,30,931.0,68.0,4.1,19.7,592.0,615.12,485.65
2018,10,30,10,45,938.0,68.0,4.0,20.05,610.0,669.99,528.72
2018,10,30,11,0,945.0,68.0,3.9,20.4,628.0,723.1,569.13
2018,10,30,11,15,948.5,68.5,3.9,20.7,638.5,772.21,604.46
2018,10,30,11,30,952.0,69.0,3.9,21.0,649.0,818.79,636.65
2018,10,30,11,45,953.5,68.5,3.85,21.3,651.5,859.86,664.38
2018,10,30,12,0,955.0,68.0,3.8,21.6,654.0,897.81,689.7
2018,10,30,12,15,952.0,68.5,3.8,21.75,648.5,929.71,711.36
2018,10,30,12,30,949.0,69.0,3.8,21.9,643.0,957.95,730.53
2018,10,30,12,45,943.0,69.5,3.75,22.05,629.5,979.64,744.95
2018,10,30,13,0,937.0,70.0,3.7,22.2,616.0,997.39,756.8
2018,10,30,13,15,929.5,69.5,3.7,22.25,595.0,1008.43,764.88
2018,10,30,13,30,922.0,69.0,3.7,22.3,574.0,1015.44,770.45
2018,10,30,13,45,910.0,67.5,3.65,22.3,545.5,1012.62,769.32
2018,10,30,14,0,898.0,66.0,3.6,22.3,517.0,1005.79,765.7
2018,10,30,14,15,880.5,64.5,3.6,22.2,482.0,989.55,756.42
2018,10,30,14,30,863.0,63.0,3.6,22.1,447.0,969.65,744.69
2018,10,30,14,45,763.5,72.5,3.6,21.95,389.5,891.26,691.98
2018,10,30,15,0,664.0,82.0,3.6,21.8,332.0,805.83,633.19
2018,10,30,15,15,623.5,76.0,3.6,21.8,288.5,750.13,594.11
2018,10,30,15,30,583.0,70.0,3.6,21.8,245.0,693.11,552.59
2018,10,30,15,45,598.0,59.0,3.4,21.0,213.0,680.09,543.38
2018,10,30,16,0,613.0,48.0,3.2,20.2,181.0,655.45,523.34
2018,10,30,16,15,462.5,44.5,3.1,19.25,131.0,510.6,410.16
2018,10,30,16,30,312.0,41.0,3.0,18.3,81.0,363.64,289.78
2018,10,30,16,45,190.0,27.5,2.85,17.4,48.5,234.68,158.55
2018,10,30,17,0,68.0,14.0,2.7,16.5,16.0,62.59,0.0
2018,10,30,17,15,34.0,7.0,2.75,16.15,8.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,2.05,12.8,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,2.0,13.1,2.0,0.0,0.0
2018,10,31,6,45,33.5,11.5,2.0,13.4,12.5,9.05,0.0
2018,10,31,7,0,40.0,20.0,2.0,13.7,23.0,15.37,2.04
2018,10,31,7,15,51.5,36.5,2.1,14.35,43.0,27.3,17.47
2018,10,31,7,30,63.0,53.0,2.2,15.0,63.0,39.0,28.49
2018,10,31,7,45,85.0,69.0,2.35,15.65,87.0,50.27,38.78
2018,10,31,8,0,107.0,85.0,2.5,16.3,111.0,61.36,48.72
2018,10,31,8,15,128.0,99.5,2.55,16.75,137.0,74.5,55.82
2018,10,31,8,30,149.0,114.0,2.6,17.2,163.0,98.1,71.32
2018,10,31,8,45,288.5,123.5,2.7,17.7,233.5,140.86,99.6
2018,10,31,9,0,428.0,133.0,2.8,18.2,304.0,204.78,147.3
2018,10,31,9,15,483.0,135.5,2.85,18.75,345.5,254.75,188.78
2018,10,31,9,30,538.0,138.0,2.9,19.3,387.0,310.9,235.88
2018,10,31,9,45,610.5,128.5,2.95,19.85,429.5,375.08,288.92
2018,10,31,10,0,683.0,119.0,3.0,20.4,472.0,441.4,343.12
2018,10,31,10,15,748.5,107.0,3.05,20.9,510.5,507.81,396.69
2018,10,31,10,30,814.0,95.0,3.1,21.4,549.0,578.37,452.26
2018,10,31,10,45,786.0,106.0,3.1,21.85,556.0,617.65,482.66
2018,10,31,11,0,758.0,117.0,3.1,22.3,563.0,654.7,510.37
2018,10,31,11,15,765.5,117.5,3.1,22.65,574.0,697.42,542.15
2018,10,31,11,30,773.0,118.0,3.1,23.0,585.0,741.02,573.41
2018,10,31,11,45,737.0,130.0,3.05,23.3,577.0,764.39,588.67
2018,10,31,12,0,701.0,142.0,3.0,23.6,569.0,778.74,597.68
2018,10,31,12,15,668.5,151.0,3.0,23.75,555.0,787.82,603.75
2018,10,31,12,30,636.0,160.0,3.0,23.9,541.0,792.12,606.61
2018,10,31,12,45,692.0,139.0,2.95,24.05,545.5,842.89,641.77
2018,10,31,13,0,748.0,118.0,2.9,24.2,550.0,891.28,674.57
2018,10,31,13,15,655.5,140.0,2.9,24.25,509.0,843.75,642.05
2018,10,31,13,30,563.0,162.0,2.9,24.3,468.0,778.51,597.55
2018,10,31,13,45,479.0,174.0,2.95,24.3,425.0,717.91,555.35
2018,10,31,14,0,395.0,186.0,3.0,24.3,382.0,653.55,508.64
2018,10,31,14,15,398.5,171.0,2.95,24.2,357.5,643.64,503.36
2018,10,31,14,30,402.0,156.0,2.9,24.1,333.0,631.38,495.99
2018,10,31,14,45,337.0,150.5,2.9,24.0,289.5,535.96,425.73
2018,10,31,15,0,272.0,145.0,2.9,23.9,246.0,466.16,372.8
2018,10,31,15,15,243.0,129.5,2.9,23.9,211.5,418.04,336.21
2018,10,31,15,30,214.0,114.0,2.9,23.9,177.0,369.83,298.53
2018,10,31,15,45,158.0,97.0,2.55,23.15,139.5,274.68,222.66
2018,10,31,16,0,102.0,80.0,2.2,22.4,102.0,202.45,162.94
2018,10,31,16,15,79.0,62.0,2.15,21.6,76.5,159.75,126.92
2018,10,31,16,30,56.0,44.0,2.1,20.8,51.0,117.36,89.85
2018,10,31,16,45,34.0,27.5,2.05,20.0,31.0,75.51,44.27
2018,10,31,17,0,12.0,11.0,2.0,19.2,11.0,17.75,0.0
2018,10,31,17,15,6.0,5.5,2.0,18.9,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.3,15.5,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.3,15.7,2.0,0.0,0.0
2018,11,1,6,45,96.0,13.0,1.3,15.95,17.5,10.23,0.0
2018,11,1,7,0,167.0,23.0,1.3,16.2,33.0,17.52,1.29
2018,11,1,7,15,231.0,36.5,1.45,16.8,64.0,27.67,17.43
2018,11,1,7,30,295.0,50.0,1.6,17.4,95.0,37.72,27.04
2018,11,1,7,45,355.5,61.0,1.7,18.05,133.5,45.92,34.57
2018,11,1,8,0,416.0,72.0,1.8,18.7,172.0,54.05,41.85
2018,11,1,8,15,395.0,90.0,1.85,19.2,200.5,74.45,51.52
2018,11,1,8,30,374.0,108.0,1.9,19.7,229.0,115.89,76.51
2018,11,1,8,45,416.5,117.0,1.95,20.2,268.0,158.61,107.41
2018,11,1,9,0,459.0,126.0,2.0,20.7,307.0,206.69,145.96
2018,11,1,9,15,507.0,128.0,2.0,21.2,346.0,255.96,186.82
2018,11,1,9,30,555.0,130.0,2.0,21.7,385.0,315.24,235.97
2018,11,1,9,45,611.5,125.5,2.0,22.25,424.0,373.19,283.55
2018,11,1,10,0,668.0,121.0,2.0,22.8,463.0,436.44,334.43
2018,11,1,10,15,710.5,114.5,2.0,23.25,494.0,495.3,381.14
2018,11,1,10,30,753.0,108.0,2.0,23.7,525.0,555.72,427.86
2018,11,1,10,45,743.5,115.0,2.0,24.15,537.5,601.48,462.24
2018,11,1,11,0,734.0,122.0,2.0,24.6,550.0,643.55,492.95
2018,11,1,11,15,773.5,112.0,1.95,24.95,570.0,697.62,531.99
2018,11,1,11,30,813.0,102.0,1.9,25.3,590.0,755.05,571.16
2018,11,1,11,45,864.5,85.0,1.9,25.65,606.0,805.74,604.41
2018,11,1,12,0,916.0,68.0,1.9,26.0,622.0,863.9,642.23
2018,11,1,12,15,909.0,70.5,1.9,26.2,616.0,893.28,660.8
2018,11,1,12,30,902.0,73.0,1.9,26.4,610.0,919.0,677.21
2018,11,1,12,45,865.5,82.5,1.85,26.55,588.5,921.91,678.35
2018,11,1,13,0,829.0,92.0,1.8,26.7,567.0,931.52,684.24
2018,11,1,13,15,822.5,90.0,1.8,26.7,547.5,940.48,690.76
2018,11,1,13,30,816.0,88.0,1.8,26.7,528.0,945.71,695.01
2018,11,1,13,45,785.0,89.5,1.8,26.75,495.5,927.1,683.73
2018,11,1,14,0,754.0,91.0,1.8,26.8,463.0,904.48,670.11
2018,11,1,14,15,714.0,92.0,1.8,26.6,425.0,875.57,652.94
2018,11,1,14,30,674.0,93.0,1.8,26.4,387.0,837.36,629.34
2018,11,1,14,45,675.5,84.5,1.8,26.2,356.5,825.11,623.16
2018,11,1,15,0,677.0,76.0,1.8,26.0,326.0,809.62,614.29
2018,11,1,15,15,606.5,74.5,1.8,26.0,278.0,730.93,560.54
2018,11,1,15,30,536.0,73.0,1.8,26.0,230.0,651.67,505.02
2018,11,1,15,45,517.0,63.0,1.7,24.8,193.5,609.74,476.08
2018,11,1,16,0,498.0,53.0,1.6,23.6,157.0,566.6,443.84
2018,11,1,16,15,379.5,46.5,1.65,22.7,114.0,440.4,347.0
2018,11,1,16,30,261.0,40.0,1.7,21.8,71.0,319.08,247.94
2018,11,1,16,45,168.5,26.5,1.75,20.95,43.0,212.69,124.4
2018,11,1,17,0,76.0,13.0,1.8,20.1,15.0,67.81,0.0
2018,11,1,17,15,38.0,6.5,1.85,19.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,6,45,102.5,11.0,1.7,14.4,17.0,8.65,0.0
2018,11,2,7,0,205.0,22.0,1.7,14.5,34.0,18.12,0.0
2018,11,2,7,15,340.5,31.5,1.7,15.15,73.5,25.99,16.0
2018,11,2,7,30,476.0,41.0,1.7,15.8,113.0,34.06,24.0
2018,11,2,7,45,524.5,49.5,1.75,16.4,153.5,40.82,30.32
2018,11,2,8,0,573.0,58.0,1.8,17.0,194.0,47.49,36.37
2018,11,2,8,15,668.0,56.5,1.75,17.55,246.0,64.48,39.51
2018,11,2,8,30,763.0,55.0,1.7,18.1,298.0,118.56,63.97
2018,11,2,8,45,783.5,58.5,1.65,18.7,337.5,176.9,106.93
2018,11,2,9,0,804.0,62.0,1.6,19.3,377.0,237.41,157.93
2018,11,2,9,15,790.5,71.5,1.6,19.9,405.5,295.61,210.21
2018,11,2,9,30,777.0,81.0,1.6,20.5,434.0,351.49,260.01
2018,11,2,9,45,801.0,81.5,1.6,21.15,467.5,411.83,311.06
2018,11,2,10,0,825.0,82.0,1.6,21.8,501.0,473.63,361.61
2018,11,2,10,15,862.5,77.5,1.65,22.2,534.5,536.08,411.59
2018,11,2,10,30,900.0,73.0,1.7,22.6,568.0,602.18,462.73
2018,11,2,10,45,898.5,76.5,1.7,23.0,583.5,653.65,501.35
2018,11,2,11,0,897.0,80.0,1.7,23.4,599.0,702.75,537.09
2018,11,2,11,15,860.0,92.0,1.8,23.7,596.5,739.32,563.41
2018,11,2,11,30,823.0,104.0,1.9,24.0,594.0,764.59,580.47
2018,11,2,11,45,852.5,96.0,2.0,24.3,605.5,816.41,615.85
2018,11,2,12,0,882.0,88.0,2.1,24.6,617.0,857.77,643.59
2018,11,2,12,15,820.0,105.5,2.15,24.65,594.0,865.07,648.58
2018,11,2,12,30,758.0,123.0,2.2,24.7,571.0,861.95,647.0
2018,11,2,12,45,662.0,147.5,2.25,24.8,532.5,823.46,621.4
2018,11,2,13,0,566.0,172.0,2.3,24.9,494.0,766.59,583.15
2018,11,2,13,15,711.0,127.5,2.3,24.85,517.5,882.82,664.33
2018,11,2,13,30,856.0,83.0,2.3,24.8,541.0,978.38,728.2
2018,11,2,13,45,834.0,83.5,2.3,24.7,511.0,967.95,721.73
2018,11,2,14,0,812.0,84.0,2.3,24.6,481.0,953.54,713.8
2018,11,2,14,15,771.0,85.0,2.3,24.55,441.0,916.8,690.78
2018,11,2,14,30,730.0,86.0,2.3,24.5,401.0,883.69,670.16
2018,11,2,14,45,757.0,74.0,2.3,24.45,374.5,885.05,672.87
2018,11,2,15,0,784.0,62.0,2.3,24.4,348.0,889.02,676.88
2018,11,2,15,15,705.5,62.0,2.3,24.4,295.5,802.48,617.64
2018,11,2,15,30,627.0,62.0,2.3,24.4,243.0,722.97,562.04
2018,11,2,15,45,570.5,56.5,2.2,23.55,199.5,650.31,510.13
2018,11,2,16,0,514.0,51.0,2.1,22.7,156.0,578.17,455.79
2018,11,2,16,15,357.5,46.0,2.2,21.85,110.0,420.48,334.01
2018,11,2,16,30,201.0,41.0,2.3,21.0,64.0,271.72,211.22
2018,11,2,16,45,131.0,26.0,2.4,20.15,38.5,180.43,95.51
2018,11,2,17,0,61.0,11.0,2.5,19.3,13.0,54.85,0.0
2018,11,2,17,15,30.5,5.5,2.65,18.9,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,6,45,91.0,10.0,1.85,14.7,15.0,7.87,0.0
2018,11,3,7,0,182.0,20.0,1.8,14.9,30.0,16.39,0.0
2018,11,3,7,15,345.5,29.0,1.95,15.55,71.5,23.97,14.09
2018,11,3,7,30,509.0,38.0,2.1,16.2,113.0,31.86,22.0
2018,11,3,7,45,613.0,40.5,2.25,16.9,162.0,37.38,27.2
2018,11,3,8,0,717.0,43.0,2.4,17.6,211.0,40.53,30.14
2018,11,3,8,15,758.0,46.5,2.5,18.15,256.0,59.48,33.67
2018,11,3,8,30,799.0,50.0,2.6,18.7,301.0,121.35,64.72
2018,11,3,8,45,826.0,53.0,2.7,19.25,343.5,181.88,109.19
2018,11,3,9,0,853.0,56.0,2.8,19.8,386.0,245.22,162.7
2018,11,3,9,15,872.0,57.5,2.8,20.4,423.5,307.51,217.95
2018,11,3,9,30,891.0,59.0,2.8,21.0,461.0,371.06,274.14
2018,11,3,9,45,903.5,61.0,2.8,21.55,492.5,433.45,328.35
2018,11,3,10,0,916.0,63.0,2.8,22.1,524.0,495.83,380.77
2018,11,3,10,15,925.0,64.5,2.85,22.55,549.5,555.57,429.69
2018,11,3,10,30,934.0,66.0,2.9,23.0,575.0,614.35,476.21
2018,11,3,10,45,940.0,66.5,2.9,23.5,593.0,668.94,517.9
2018,11,3,11,0,946.0,67.0,2.9,24.0,611.0,721.69,556.94
2018,11,3,11,15,915.5,75.0,2.85,24.3,609.0,754.24,579.32
2018,11,3,11,30,885.0,83.0,2.8,24.6,607.0,781.48,596.99
2018,11,3,11,45,839.5,98.5,2.75,24.95,597.0,808.27,614.18
2018,11,3,12,0,794.0,114.0,2.7,25.3,587.0,820.98,621.57
2018,11,3,12,15,629.5,162.0,2.65,25.4,535.0,763.96,581.44
2018,11,3,12,30,465.0,210.0,2.6,25.5,483.0,679.85,519.45
2018,11,3,12,45,483.5,195.0,2.6,25.65,473.5,698.06,534.02
2018,11,3,13,0,502.0,180.0,2.6,25.8,464.0,714.26,546.48
2018,11,3,13,15,633.0,141.0,2.55,25.8,485.5,821.69,622.72
2018,11,3,13,30,764.0,102.0,2.5,25.8,507.0,909.95,682.45
2018,11,3,13,45,624.0,130.0,2.45,25.75,450.0,821.52,622.16
2018,11,3,14,0,484.0,158.0,2.4,25.7,393.0,709.85,545.49
2018,11,3,14,15,599.5,119.5,2.4,25.55,390.0,793.93,607.16
2018,11,3,14,30,715.0,81.0,2.4,25.4,387.0,854.75,650.18
2018,11,3,14,45,723.5,71.5,2.4,25.2,356.5,847.88,646.65
2018,11,3,15,0,732.0,62.0,2.4,25.0,326.0,837.25,640.94
2018,11,3,15,15,534.5,77.5,2.4,25.0,257.5,664.45,518.95
2018,11,3,15,30,337.0,93.0,2.4,25.0,189.0,480.28,382.7
2018,11,3,15,45,335.5,75.0,2.25,23.6,156.5,449.39,361.04
2018,11,3,16,0,334.0,57.0,2.1,22.2,124.0,416.12,334.73
2018,11,3,16,15,402.5,45.0,2.1,21.35,105.0,458.27,363.62
2018,11,3,16,30,471.0,33.0,2.1,20.5,86.0,487.98,373.17
2018,11,3,16,45,303.5,23.0,2.15,19.7,51.0,312.21,146.0
2018,11,3,17,0,136.0,13.0,2.2,18.9,16.0,113.17,0.0
2018,11,3,17,15,68.0,6.5,2.2,18.5,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,4,6,45,54.0,10.0,2.45,12.4,13.0,7.87,0.0
2018,11,4,7,0,108.0,20.0,2.4,12.5,26.0,15.15,0.0
2018,11,4,7,15,183.0,34.0,2.4,13.1,55.5,25.64,15.4
2018,11,4,7,30,258.0,48.0,2.4,13.7,85.0,36.06,25.84
2018,11,4,7,45,315.5,59.5,2.35,14.25,121.0,44.54,33.8
2018,11,4,8,0,373.0,71.0,2.3,14.8,157.0,52.93,41.48
2018,11,4,8,15,407.5,82.5,2.2,15.35,194.0,70.65,48.49
2018,11,4,8,30,442.0,94.0,2.1,15.9,231.0,113.27,72.72
2018,11,4,8,45,448.5,108.0,2.05,16.4,263.5,157.91,107.13
2018,11,4,9,0,455.0,122.0,2.0,16.9,296.0,203.6,145.93
2018,11,4,9,15,469.5,132.5,1.95,17.5,327.5,249.69,185.79
2018,11,4,9,30,484.0,143.0,1.9,18.1,359.0,297.37,226.79
2018,11,4,9,45,574.0,129.0,1.85,18.75,403.0,361.48,278.87
2018,11,4,10,0,664.0,115.0,1.8,19.4,447.0,429.49,333.5
2018,11,4,10,15,756.5,101.0,1.8,19.85,496.5,506.07,394.03
2018,11,4,10,30,849.0,87.0,1.8,20.3,546.0,590.27,458.78
2018,11,4,10,45,855.5,88.0,1.8,20.8,563.5,642.71,498.24
2018,11,4,11,0,862.0,89.0,1.8,21.3,581.0,693.58,535.53
2018,11,4,11,15,819.5,101.5,1.9,21.6,575.5,719.44,554.66
2018,11,4,11,30,777.0,114.0,2.0,21.9,570.0,738.94,568.5
2018,11,4,11,45,835.5,98.0,2.1,22.2,590.5,804.06,613.79
2018,11,4,12,0,894.0,82.0,2.2,22.5,611.0,860.11,651.86
2018,11,4,12,15,904.5,80.0,2.35,22.55,611.0,898.98,679.13
2018,11,4,12,30,915.0,78.0,2.5,22.6,611.0,935.12,704.73
2018,11,4,12,45,907.5,76.5,2.65,22.7,595.5,952.11,717.39
2018,11,4,13,0,900.0,75.0,2.8,22.8,580.0,965.17,727.71
2018,11,4,13,15,889.5,75.0,2.9,22.75,559.0,973.3,734.91
2018,11,4,13,30,879.0,75.0,3.0,22.7,538.0,977.53,739.67
2018,11,4,13,45,826.0,83.0,3.1,22.65,500.0,958.04,728.47
2018,11,4,14,0,773.0,91.0,3.2,22.6,462.0,921.76,705.84
2018,11,4,14,15,741.5,88.5,3.25,22.45,424.5,890.16,686.23
2018,11,4,14,30,710.0,86.0,3.3,22.3,387.0,862.72,669.23
2018,11,4,14,45,708.5,78.5,3.35,22.1,355.0,848.39,661.37
2018,11,4,15,0,707.0,71.0,3.4,21.9,323.0,823.84,645.76
2018,11,4,15,15,671.5,64.5,3.4,21.9,280.0,778.74,613.96
2018,11,4,15,30,636.0,58.0,3.4,21.9,237.0,725.04,574.79
2018,11,4,15,45,531.0,57.0,3.35,20.95,188.5,613.99,492.59
2018,11,4,16,0,426.0,56.0,3.3,20.0,140.0,504.67,407.99
2018,11,4,16,15,340.0,46.0,3.35,19.3,102.0,404.75,326.48
2018,11,4,16,30,254.0,36.0,3.4,18.6,64.0,308.36,240.82
2018,11,4,16,45,171.5,23.5,3.45,17.9,38.5,205.17,78.35
2018,11,4,17,0,89.0,11.0,3.5,17.2,13.0,76.0,0.0
2018,11,4,17,15,44.5,5.5,3.5,16.85,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,6,45,110.0,9.5,2.65,12.3,15.0,7.47,0.0
2018,11,5,7,0,220.0,19.0,2.7,12.5,30.0,15.71,0.0
2018,11,5,7,15,358.0,28.0,2.75,12.95,68.0,23.26,13.18
2018,11,5,7,30,496.0,37.0,2.8,13.4,106.0,31.01,21.41
2018,11,5,7,45,590.0,39.5,2.9,13.9,151.5,36.35,26.58
2018,11,5,8,0,684.0,42.0,3.0,14.4,197.0,39.35,29.47
2018,11,5,8,15,727.5,45.0,3.0,15.0,241.0,58.03,32.9
2018,11,5,8,30,771.0,48.0,3.0,15.6,285.0,117.53,63.36
2018,11,5,8,45,800.5,50.5,3.0,16.15,326.5,176.06,106.94
2018,11,5,9,0,830.0,53.0,3.0,16.7,368.0,237.69,159.64
2018,11,5,9,15,847.0,56.0,3.0,17.3,404.5,299.13,214.94
2018,11,5,9,30,864.0,59.0,3.0,17.9,441.0,361.69,271.06
2018,11,5,9,45,873.0,62.5,3.0,18.5,472.0,422.37,324.59
2018,11,5,10,0,882.0,66.0,3.0,19.1,503.0,482.72,376.1
2018,11,5,10,15,892.5,67.0,2.95,19.45,528.0,540.76,424.32
2018,11,5,10,30,903.0,68.0,2.9,19.8,553.0,598.03,470.29
2018,11,5,10,45,910.0,69.0,2.8,20.2,571.0,652.09,512.02
2018,11,5,11,0,917.0,70.0,2.7,20.6,589.0,704.52,551.13
2018,11,5,11,15,921.0,70.5,2.7,20.85,599.5,752.35,585.41
2018,11,5,11,30,925.0,71.0,2.7,21.1,610.0,797.81,616.49
2018,11,5,11,45,925.5,71.0,2.65,21.35,612.5,837.28,642.73
2018,11,5,12,0,926.0,71.0,2.6,21.6,615.0,873.69,666.64
2018,11,5,12,15,925.0,71.5,2.6,21.75,610.5,906.2,688.38
2018,11,5,12,30,924.0,72.0,2.6,21.9,606.0,935.3,707.8
2018,11,5,12,45,919.0,71.5,2.65,22.0,593.0,955.93,722.13
2018,11,5,13,0,914.0,71.0,2.7,22.1,580.0,972.75,734.11
2018,11,5,13,15,906.5,70.0,2.7,22.15,559.5,982.67,741.32
2018,11,5,13,30,899.0,69.0,2.7,22.2,539.0,988.67,746.12
2018,11,5,13,45,887.5,68.5,2.75,22.2,512.0,987.51,746.9
2018,11,5,14,0,876.0,68.0,2.8,22.2,485.0,982.53,745.31
2018,11,5,14,15,859.0,66.5,2.8,22.05,451.5,966.97,736.61
2018,11,5,14,30,842.0,65.0,2.8,21.9,418.0,959.61,733.58
2018,11,5,14,45,818.0,62.5,2.8,21.75,379.0,928.54,714.04
2018,11,5,15,0,794.0,60.0,2.8,21.6,340.0,894.38,692.07
2018,11,5,15,15,759.0,56.5,2.8,21.6,297.0,845.39,658.47
2018,11,5,15,30,724.0,53.0,2.8,21.6,254.0,794.35,622.15
2018,11,5,15,45,670.0,49.5,2.75,20.55,209.5,723.96,571.91
2018,11,5,16,0,616.0,46.0,2.7,19.5,165.0,652.77,517.99
2018,11,5,16,15,486.0,41.0,2.75,18.65,119.0,525.67,417.9
2018,11,5,16,30,356.0,36.0,2.8,17.8,73.0,393.79,303.63
2018,11,5,16,45,208.0,22.5,2.85,16.95,41.5,230.71,63.4
2018,11,5,17,0,60.0,9.0,2.9,16.1,10.0,52.47,0.0
2018,11,5,17,15,30.0,4.5,2.9,15.75,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,6,45,60.0,9.0,2.0,11.0,11.5,7.08,0.0
2018,11,6,7,0,120.0,18.0,2.0,11.1,23.0,13.69,0.0
2018,11,6,7,15,297.5,28.5,2.05,11.75,63.5,23.48,13.12
2018,11,6,7,30,475.0,39.0,2.1,12.4,104.0,32.56,22.8
2018,11,6,7,45,587.0,42.0,2.1,13.05,152.5,38.49,28.54
2018,11,6,8,0,699.0,45.0,2.1,13.7,201.0,41.97,31.88
2018,11,6,8,15,742.5,49.0,2.15,14.3,246.0,62.05,36.03
2018,11,6,8,30,786.0,53.0,2.2,14.9,291.0,120.31,65.19
2018,11,6,8,45,814.5,55.5,2.2,15.5,332.5,180.23,109.9
2018,11,6,9,0,843.0,58.0,2.2,16.1,374.0,245.05,165.15
2018,11,6,9,15,862.5,60.0,2.2,16.7,411.5,307.19,220.77
2018,11,6,9,30,882.0,62.0,2.2,17.3,449.0,370.67,277.33
2018,11,6,9,45,895.0,64.0,2.15,17.9,480.5,432.6,331.38
2018,11,6,10,0,908.0,66.0,2.1,18.5,512.0,494.57,383.55
2018,11,6,10,15,918.5,67.0,2.05,19.0,537.5,554.0,432.0
2018,11,6,10,30,929.0,68.0,2.0,19.5,563.0,612.62,477.95
2018,11,6,10,45,935.5,69.0,1.95,20.0,581.0,667.65,519.57
2018,11,6,11,0,942.0,70.0,1.9,20.5,599.0,720.93,558.44
2018,11,6,11,15,946.0,70.0,1.95,20.9,609.5,769.32,592.36
2018,11,6,11,30,950.0,70.0,2.0,21.3,620.0,815.22,623.09
2018,11,6,11,45,951.0,70.0,2.0,21.75,622.5,856.03,649.46
2018,11,6,12,0,952.0,70.0,2.0,22.2,625.0,893.75,673.5
2018,11,6,12,15,949.0,70.5,2.05,22.35,619.5,925.31,694.6
2018,11,6,12,30,946.0,71.0,2.1,22.5,614.0,953.27,713.37
2018,11,6,12,45,939.5,71.5,2.1,22.7,600.5,974.29,726.94
2018,11,6,13,0,933.0,72.0,2.1,22.9,587.0,991.4,738.1
2018,11,6,13,15,925.5,70.5,2.1,22.95,566.0,1001.03,744.94
2018,11,6,13,30,918.0,69.0,2.1,23.0,545.0,1006.65,749.4
2018,11,6,13,45,907.0,67.5,2.1,23.05,517.0,1004.83,749.15
2018,11,6,14,0,896.0,66.0,2.1,23.1,489.0,999.08,746.54
2018,11,6,14,15,879.5,64.0,2.05,22.95,455.0,983.33,737.39
2018,11,6,14,30,863.0,62.0,2.0,22.8,421.0,963.96,725.89
2018,11,6,14,45,840.0,59.5,1.95,22.65,381.5,934.04,707.17
2018,11,6,15,0,817.0,57.0,1.9,22.5,342.0,912.12,693.54
2018,11,6,15,15,782.5,54.0,1.9,22.5,299.0,864.08,661.44
2018,11,6,15,30,748.0,51.0,1.9,22.5,256.0,813.9,626.71
2018,11,6,15,45,694.5,46.5,1.75,21.15,210.0,742.36,576.65
2018,11,6,16,0,641.0,42.0,1.6,19.8,164.0,670.43,523.23
2018,11,6,16,15,539.0,36.5,1.7,18.9,120.0,555.18,434.53
2018,11,6,16,30,437.0,31.0,1.8,18.0,76.0,457.06,344.74
2018,11,6,16,45,269.5,20.5,1.95,17.1,43.5,276.18,38.39
2018,11,6,17,0,102.0,10.0,2.1,16.2,11.0,85.0,0.0
2018,11,6,17,15,51.0,5.0,2.15,15.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,6,45,63.0,8.5,0.9,12.4,11.0,6.69,0.0
2018,11,7,7,0,126.0,17.0,0.9,12.4,22.0,13.38,0.0
2018,11,7,7,15,290.5,27.5,0.95,12.9,60.0,22.66,12.01
2018,11,7,7,30,455.0,38.0,1.0,13.4,98.0,31.66,21.88
2018,11,7,7,45,562.0,42.0,1.05,13.9,145.0,38.31,28.28
2018,11,7,8,0,669.0,46.0,1.1,14.4,192.0,42.52,32.28
2018,11,7,8,15,715.0,49.0,1.2,14.95,236.0,61.42,35.68
2018,11,7,8,30,761.0,52.0,1.3,15.5,280.0,117.25,63.37
2018,11,7,8,45,791.5,55.0,1.4,16.1,321.5,176.24,107.17
2018,11,7,9,0,822.0,58.0,1.5,16.7,363.0,238.62,160.0
2018,11,7,9,15,842.5,60.0,1.5,17.2,400.0,301.41,215.65
2018,11,7,9,30,863.0,62.0,1.5,17.7,437.0,363.95,270.9
2018,11,7,9,45,877.0,63.5,1.55,18.25,468.0,424.59,323.63
2018,11,7,10,0,891.0,65.0,1.6,18.8,499.0,485.4,374.78
2018,11,7,10,15,901.0,66.5,1.6,19.2,524.0,544.03,422.53
2018,11,7,10,30,911.0,68.0,1.6,19.6,549.0,601.86,467.93
2018,11,7,10,45,917.5,68.5,1.6,20.05,566.5,655.35,508.54
2018,11,7,11,0,924.0,69.0,1.6,20.5,584.0,707.14,546.59
2018,11,7,11,15,928.0,69.0,1.6,20.75,594.5,754.61,579.72
2018,11,7,11,30,932.0,69.0,1.6,21.0,605.0,799.66,609.65
2018,11,7,11,45,933.0,69.5,1.6,21.25,607.5,840.26,636.22
2018,11,7,12,0,934.0,70.0,1.6,21.5,610.0,877.86,660.56
2018,11,7,12,15,932.0,69.5,1.6,21.6,604.5,908.45,680.5
2018,11,7,12,30,930.0,69.0,1.6,21.7,599.0,935.53,698.15
2018,11,7,12,45,926.0,68.5,1.65,21.85,586.0,957.14,712.82
2018,11,7,13,0,922.0,68.0,1.7,22.0,573.0,974.97,725.2
2018,11,7,13,15,914.0,67.0,1.75,22.0,552.5,984.47,732.72
2018,11,7,13,30,906.0,66.0,1.8,22.0,532.0,990.02,737.92
2018,11,7,13,45,894.5,64.5,1.9,22.0,504.5,987.52,738.66
2018,11,7,14,0,883.0,63.0,2.0,22.0,477.0,981.14,736.99
2018,11,7,14,15,867.0,61.5,2.05,21.85,444.0,966.53,729.69
2018,11,7,14,30,851.0,60.0,2.1,21.7,411.0,948.4,720.0
2018,11,7,14,45,828.0,57.5,2.1,21.6,372.0,918.56,701.46
2018,11,7,15,0,805.0,55.0,2.1,21.5,333.0,896.84,688.14
2018,11,7,15,15,770.5,52.0,2.1,21.5,290.5,849.08,655.69
2018,11,7,15,30,736.0,49.0,2.1,21.5,248.0,799.27,620.64
2018,11,7,15,45,683.0,45.0,1.9,20.45,203.5,729.31,569.98
2018,11,7,16,0,630.0,41.0,1.7,19.4,159.0,658.96,516.13
2018,11,7,16,15,522.5,36.0,1.8,18.55,115.5,539.93,423.65
2018,11,7,16,30,415.0,31.0,1.9,17.7,72.0,438.58,328.86
2018,11,7,16,45,254.0,20.0,1.95,16.8,41.0,261.3,0.0
2018,11,7,17,0,93.0,9.0,2.0,15.9,10.0,77.39,0.0
2018,11,7,17,15,46.5,4.5,2.05,15.5,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
