Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,6,45,20.5,7.0,2.65,10.7,8.0,5.51,0.0
2018,11,8,7,0,41.0,14.0,2.7,10.8,16.0,11.02,0.0
2018,11,8,7,15,153.5,30.5,2.8,11.25,48.5,22.97,11.8
2018,11,8,7,30,266.0,47.0,2.9,11.7,81.0,35.36,25.13
2018,11,8,7,45,435.0,53.0,3.05,12.15,135.0,43.26,32.79
2018,11,8,8,0,604.0,59.0,3.2,12.6,189.0,48.82,38.08
2018,11,8,8,15,656.5,65.0,3.3,13.1,234.5,68.92,43.16
2018,11,8,8,30,709.0,71.0,3.4,13.6,280.0,124.85,72.45
2018,11,8,8,45,745.0,75.0,3.55,14.1,323.0,183.12,116.25
2018,11,8,9,0,781.0,79.0,3.7,14.6,366.0,247.96,171.57
2018,11,8,9,15,806.0,82.5,3.7,15.1,404.5,310.23,227.41
2018,11,8,9,30,831.0,86.0,3.7,15.6,443.0,374.75,285.14
2018,11,8,9,45,855.0,88.0,3.65,16.1,478.5,439.43,341.93
2018,11,8,10,0,879.0,90.0,3.6,16.6,514.0,505.55,398.24
2018,11,8,10,15,888.0,93.0,3.55,17.0,540.0,565.95,448.57
2018,11,8,10,30,897.0,96.0,3.5,17.4,566.0,625.51,496.54
2018,11,8,10,45,898.5,99.5,3.45,17.8,583.5,679.79,538.95
2018,11,8,11,0,900.0,103.0,3.4,18.2,601.0,731.97,578.46
2018,11,8,11,15,899.5,105.0,3.4,18.5,610.5,778.88,613.49
2018,11,8,11,30,899.0,107.0,3.4,18.8,620.0,823.05,644.39
2018,11,8,11,45,894.0,109.5,3.35,19.1,621.5,861.22,670.08
2018,11,8,12,0,889.0,112.0,3.3,19.4,623.0,895.99,693.2
2018,11,8,12,15,894.0,109.0,3.3,19.6,619.0,930.1,716.35
2018,11,8,12,30,899.0,106.0,3.3,19.8,615.0,961.02,737.23
2018,11,8,12,45,903.0,102.0,3.3,20.0,603.5,986.52,754.43
2018,11,8,13,0,907.0,98.0,3.3,20.2,592.0,1008.41,769.27
2018,11,8,13,15,879.0,102.5,3.25,20.3,566.5,1005.5,767.25
2018,11,8,13,30,851.0,107.0,3.2,20.4,541.0,997.7,762.28
2018,11,8,13,45,811.0,112.0,3.15,20.45,508.0,983.52,753.25
2018,11,8,14,0,771.0,117.0,3.1,20.5,475.0,956.83,735.74
2018,11,8,14,15,731.0,117.0,3.0,20.4,437.0,920.05,711.29
2018,11,8,14,30,691.0,117.0,2.9,20.3,399.0,879.49,684.0
2018,11,8,14,45,635.5,116.0,2.8,20.25,356.0,818.9,641.92
2018,11,8,15,0,580.0,115.0,2.7,20.2,313.0,753.0,595.2
2018,11,8,15,15,536.0,105.5,2.7,20.2,270.0,692.68,551.77
2018,11,8,15,30,492.0,96.0,2.7,20.2,227.0,631.72,506.25
2018,11,8,15,45,416.0,84.5,2.3,18.9,181.0,538.56,435.01
2018,11,8,16,0,340.0,73.0,1.9,17.6,135.0,447.92,362.86
2018,11,8,16,15,242.0,55.0,1.9,16.8,93.0,332.48,267.43
2018,11,8,16,30,144.0,37.0,1.9,16.0,51.0,204.44,153.75
2018,11,8,16,45,83.0,21.5,1.95,15.2,28.5,114.2,0.0
2018,11,8,17,0,22.0,6.0,2.0,14.4,6.0,21.35,0.0
2018,11,8,17,15,11.0,3.0,2.05,14.15,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,6,45,19.5,7.0,2.2,8.1,7.5,0.0,0.0
2018,11,9,7,0,39.0,14.0,2.2,8.2,15.0,11.02,0.0
2018,11,9,7,15,103.0,29.0,2.3,8.95,40.0,21.72,10.37
2018,11,9,7,30,167.0,44.0,2.4,9.7,65.0,32.77,23.0
2018,11,9,7,45,226.0,58.0,2.45,10.4,98.5,42.83,32.6
2018,11,9,8,0,285.0,72.0,2.5,11.1,132.0,52.82,41.87
2018,11,9,8,15,334.5,83.0,2.55,11.7,169.0,69.55,48.99
2018,11,9,8,30,384.0,94.0,2.6,12.3,206.0,108.59,72.06
2018,11,9,8,45,422.0,103.5,2.6,12.9,243.0,151.1,104.24
2018,11,9,9,0,460.0,113.0,2.6,13.5,280.0,198.38,143.72
2018,11,9,9,15,494.0,127.5,2.5,14.0,323.5,253.19,190.97
2018,11,9,9,30,528.0,142.0,2.4,14.5,367.0,312.15,241.58
2018,11,9,9,45,538.5,161.0,2.3,14.95,405.0,369.24,290.26
2018,11,9,10,0,549.0,180.0,2.2,15.4,443.0,427.25,338.23
2018,11,9,10,15,559.5,187.0,2.1,15.85,466.5,475.65,377.42
2018,11,9,10,30,570.0,194.0,2.0,16.3,490.0,524.18,415.49
2018,11,9,10,45,574.5,198.5,1.85,16.75,505.5,566.62,447.58
2018,11,9,11,0,579.0,203.0,1.7,17.2,521.0,608.08,477.84
2018,11,9,11,15,580.0,206.5,1.6,17.5,530.0,644.92,504.33
2018,11,9,11,30,581.0,210.0,1.5,17.8,539.0,680.1,528.91
2018,11,9,11,45,575.5,212.5,1.45,18.15,539.5,707.27,547.48
2018,11,9,12,0,570.0,215.0,1.4,18.5,540.0,732.0,564.05
2018,11,9,12,15,581.5,209.0,1.3,18.8,538.0,760.35,582.91
2018,11,9,12,30,593.0,203.0,1.2,19.1,536.0,786.83,600.09
2018,11,9,12,45,602.5,194.5,1.15,19.4,526.5,806.69,613.18
2018,11,9,13,0,612.0,186.0,1.1,19.7,517.0,824.11,624.42
2018,11,9,13,15,578.5,183.5,1.0,19.75,487.0,804.16,609.8
2018,11,9,13,30,545.0,181.0,0.9,19.8,457.0,780.54,592.97
2018,11,9,13,45,522.5,176.0,0.85,19.9,429.0,761.66,580.22
2018,11,9,14,0,500.0,171.0,0.8,20.0,401.0,739.97,565.44
2018,11,9,14,15,489.0,163.0,0.75,19.75,374.5,723.7,555.4
2018,11,9,14,30,478.0,155.0,0.7,19.5,348.0,705.1,543.54
2018,11,9,14,45,443.0,144.5,0.65,19.2,310.0,657.56,510.86
2018,11,9,15,0,408.0,134.0,0.6,18.9,272.0,608.53,476.64
2018,11,9,15,15,369.0,120.0,0.6,18.9,232.5,550.36,434.78
2018,11,9,15,30,330.0,106.0,0.6,18.9,193.0,473.18,377.78
2018,11,9,15,45,273.0,88.0,0.85,17.45,151.0,393.17,318.88
2018,11,9,16,0,216.0,70.0,1.1,16.0,109.0,314.59,256.92
2018,11,9,16,15,156.5,50.5,1.25,15.35,74.5,232.56,187.7
2018,11,9,16,30,97.0,31.0,1.4,14.7,40.0,151.32,111.78
2018,11,9,16,45,55.0,17.5,1.5,14.0,22.0,81.87,0.0
2018,11,9,17,0,13.0,4.0,1.6,13.3,4.0,12.97,0.0
2018,11,9,17,15,6.5,2.0,1.7,12.95,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,10,6,45,13.5,6.0,1.75,6.75,6.5,0.0,0.0
2018,11,10,7,0,27.0,12.0,1.8,6.8,13.0,9.44,0.0
2018,11,10,7,15,93.0,28.5,1.85,7.55,38.5,21.29,9.37
2018,11,10,7,30,159.0,45.0,1.9,8.3,64.0,33.31,23.53
2018,11,10,7,45,214.0,59.5,1.95,9.0,97.0,43.9,33.7
2018,11,10,8,0,269.0,74.0,2.0,9.7,130.0,54.05,43.19
2018,11,10,8,15,306.0,85.5,2.0,10.25,163.0,70.45,50.47
2018,11,10,8,30,343.0,97.0,2.0,10.8,196.0,106.93,72.7
2018,11,10,8,45,374.5,108.5,2.0,11.35,231.0,147.39,103.78
2018,11,10,9,0,406.0,120.0,2.0,11.9,266.0,191.93,141.19
2018,11,10,9,15,441.0,129.0,1.95,12.5,302.5,239.37,182.06
2018,11,10,9,30,476.0,138.0,1.9,13.1,339.0,290.87,226.41
2018,11,10,9,45,523.0,148.5,1.8,13.75,384.5,352.33,277.8
2018,11,10,10,0,570.0,159.0,1.7,14.4,430.0,418.79,331.93
2018,11,10,10,15,581.5,165.0,1.65,14.95,453.5,467.47,371.38
2018,11,10,10,30,593.0,171.0,1.6,15.5,477.0,516.34,409.77
2018,11,10,10,45,598.0,176.0,1.55,16.05,493.5,560.18,443.18
2018,11,10,11,0,603.0,181.0,1.5,16.6,510.0,603.09,474.88
2018,11,10,11,15,604.5,184.0,1.4,17.0,519.0,640.42,501.51
2018,11,10,11,30,606.0,187.0,1.3,17.4,528.0,676.07,526.18
2018,11,10,11,45,602.0,189.0,1.25,17.75,529.0,704.48,545.61
2018,11,10,12,0,598.0,191.0,1.2,18.1,530.0,730.52,563.02
2018,11,10,12,15,578.5,195.5,1.15,18.25,521.0,743.23,571.05
2018,11,10,12,30,559.0,200.0,1.1,18.4,512.0,752.56,576.76
2018,11,10,12,45,530.0,203.5,1.1,18.55,494.0,748.74,573.85
2018,11,10,13,0,501.0,207.0,1.1,18.7,476.0,741.3,568.59
2018,11,10,13,15,489.5,202.5,1.05,18.7,457.0,738.76,567.06
2018,11,10,13,30,478.0,198.0,1.0,18.7,438.0,733.5,563.63
2018,11,10,13,45,461.5,190.5,1.0,18.75,412.0,717.35,553.17
2018,11,10,14,0,445.0,183.0,1.0,18.8,386.0,698.62,540.99
2018,11,10,14,15,424.0,172.5,0.95,18.55,355.0,669.61,521.48
2018,11,10,14,30,403.0,162.0,0.9,18.3,324.0,638.42,500.27
2018,11,10,14,45,376.0,149.0,0.85,18.0,288.5,575.8,456.33
2018,11,10,15,0,349.0,136.0,0.8,17.7,253.0,533.31,425.96
2018,11,10,15,15,313.0,120.5,0.8,17.7,215.0,477.73,384.44
2018,11,10,15,30,277.0,105.0,0.8,17.7,177.0,422.11,341.62
2018,11,10,15,45,234.5,86.0,0.9,16.85,139.0,354.96,289.53
2018,11,10,16,0,192.0,67.0,1.0,16.0,101.0,288.33,235.4
2018,11,10,16,15,143.0,47.5,1.15,15.5,68.5,215.58,173.44
2018,11,10,16,30,94.0,28.0,1.3,15.0,36.0,142.45,103.27
2018,11,10,16,45,52.0,15.5,1.4,14.45,19.5,74.62,0.0
2018,11,10,17,0,10.0,3.0,1.5,13.9,3.0,9.92,0.0
2018,11,10,17,15,5.0,1.5,1.6,13.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,11,6,45,46.0,6.5,2.4,9.65,8.0,0.0,0.0
2018,11,11,7,0,92.0,13.0,2.4,9.7,16.0,10.23,0.0
2018,11,11,7,15,248.0,26.0,2.55,10.4,51.5,21.45,8.32
2018,11,11,7,30,404.0,39.0,2.7,11.1,87.0,32.42,22.33
2018,11,11,7,45,498.5,47.5,2.8,11.75,132.0,39.39,29.27
2018,11,11,8,0,593.0,56.0,2.9,12.4,177.0,46.47,35.93
2018,11,11,8,15,649.0,62.0,3.0,13.05,222.5,66.68,41.22
2018,11,11,8,30,705.0,68.0,3.1,13.7,268.0,122.22,70.35
2018,11,11,8,45,741.5,72.0,3.25,14.3,310.5,180.04,113.75
2018,11,11,9,0,778.0,76.0,3.4,14.9,353.0,244.36,168.51
2018,11,11,9,15,789.5,82.5,3.4,15.4,388.5,304.98,223.33
2018,11,11,9,30,801.0,89.0,3.4,15.9,424.0,366.29,278.58
2018,11,11,9,45,801.5,96.0,3.35,16.4,452.5,423.59,329.6
2018,11,11,10,0,802.0,103.0,3.3,16.9,481.0,481.04,379.0
2018,11,11,10,15,817.0,105.0,3.2,17.3,507.0,539.96,427.79
2018,11,11,10,30,832.0,107.0,3.1,17.7,533.0,597.26,473.73
2018,11,11,10,45,843.0,108.0,3.0,18.1,552.0,651.7,516.0
2018,11,11,11,0,854.0,109.0,2.9,18.5,571.0,705.05,556.11
2018,11,11,11,15,857.5,109.0,2.9,18.85,580.5,750.66,590.03
2018,11,11,11,30,861.0,109.0,2.9,19.2,590.0,793.95,620.56
2018,11,11,11,45,865.5,109.0,2.85,19.5,594.0,835.52,648.59
2018,11,11,12,0,870.0,109.0,2.8,19.8,598.0,874.46,674.49
2018,11,11,12,15,866.0,109.0,2.75,19.95,592.0,903.17,693.48
2018,11,11,12,30,862.0,109.0,2.7,20.1,586.0,928.37,710.09
2018,11,11,12,45,804.0,119.5,2.65,20.25,556.5,918.89,702.98
2018,11,11,13,0,746.0,130.0,2.6,20.4,527.0,897.38,688.04
2018,11,11,13,15,785.0,118.0,2.55,20.45,522.0,937.93,716.35
2018,11,11,13,30,824.0,106.0,2.5,20.5,517.0,967.47,736.43
2018,11,11,13,45,809.0,103.5,2.45,20.5,489.0,968.69,737.58
2018,11,11,14,0,794.0,101.0,2.4,20.5,461.0,958.02,731.05
2018,11,11,14,15,771.5,98.0,2.25,20.4,427.0,935.58,715.89
2018,11,11,14,30,749.0,95.0,2.1,20.3,393.0,909.66,698.33
2018,11,11,14,45,717.5,90.5,2.0,20.2,353.0,869.74,671.35
2018,11,11,15,0,686.0,86.0,1.9,20.1,313.0,827.03,641.96
2018,11,11,15,15,643.0,80.0,1.9,20.1,270.5,769.01,601.45
2018,11,11,15,30,600.0,74.0,1.9,20.1,228.0,709.28,558.16
2018,11,11,15,45,532.5,65.5,1.5,18.5,183.0,623.08,493.59
2018,11,11,16,0,465.0,57.0,1.1,16.9,138.0,537.33,426.24
2018,11,11,16,15,344.5,45.5,1.15,16.3,95.5,404.87,320.45
2018,11,11,16,30,224.0,34.0,1.2,15.7,53.0,286.72,204.88
2018,11,11,16,45,125.5,19.5,1.25,15.1,29.0,114.67,0.0
2018,11,11,17,0,27.0,5.0,1.3,14.5,5.0,24.34,0.0
2018,11,11,17,15,13.5,2.5,1.3,14.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,12,6,45,18.5,5.5,2.9,7.5,6.0,0.0,0.0
2018,11,12,7,0,37.0,11.0,2.9,7.6,12.0,8.65,0.0
2018,11,12,7,15,141.5,26.5,2.95,8.2,41.0,20.01,6.31
2018,11,12,7,30,246.0,42.0,3.0,8.8,70.0,31.67,21.77
2018,11,12,7,45,350.0,52.5,3.1,9.4,112.0,39.85,29.92
2018,11,12,8,0,454.0,63.0,3.2,10.0,154.0,50.98,40.29
2018,11,12,8,15,538.5,70.0,3.15,10.65,202.5,69.6,45.91
2018,11,12,8,30,623.0,77.0,3.1,11.3,251.0,121.64,73.84
2018,11,12,8,45,660.0,83.0,3.1,11.95,292.5,176.12,115.1
2018,11,12,9,0,697.0,89.0,3.1,12.6,334.0,235.06,165.38
2018,11,12,9,15,706.5,97.0,3.0,13.25,368.0,292.14,217.01
2018,11,12,9,30,716.0,105.0,2.9,13.9,402.0,349.86,268.87
2018,11,12,9,45,712.5,115.0,2.85,14.6,429.0,404.53,317.25
2018,11,12,10,0,709.0,125.0,2.8,15.3,456.0,457.9,362.88
2018,11,12,10,15,724.5,128.0,2.7,15.8,481.5,513.34,408.57
2018,11,12,10,30,740.0,131.0,2.6,16.3,507.0,568.98,452.86
2018,11,12,10,45,751.0,132.5,2.5,16.85,525.0,620.34,492.39
2018,11,12,11,0,762.0,134.0,2.4,17.4,543.0,670.84,529.98
2018,11,12,11,15,769.0,134.5,2.3,17.8,554.0,716.37,563.09
2018,11,12,11,30,776.0,135.0,2.2,18.2,565.0,760.13,594.01
2018,11,12,11,45,779.0,134.5,2.15,18.6,568.0,797.68,619.46
2018,11,12,12,0,782.0,134.0,2.1,19.0,571.0,832.7,642.31
2018,11,12,12,15,769.0,137.0,2.0,19.2,563.5,854.91,656.11
2018,11,12,12,30,756.0,140.0,1.9,19.4,556.0,873.37,667.38
2018,11,12,12,45,735.0,143.0,1.85,19.65,540.0,880.66,671.45
2018,11,12,13,0,714.0,146.0,1.8,19.9,524.0,883.77,672.9
2018,11,12,13,15,703.0,143.0,1.7,19.95,503.5,886.16,673.97
2018,11,12,13,30,692.0,140.0,1.6,20.0,483.0,884.95,672.68
2018,11,12,13,45,676.5,136.0,1.5,20.05,456.5,874.67,665.35
2018,11,12,14,0,661.0,132.0,1.4,20.1,430.0,860.84,655.76
2018,11,12,14,15,638.0,127.0,1.25,19.95,397.0,835.08,637.86
2018,11,12,14,30,615.0,122.0,1.1,19.8,364.0,806.03,617.66
2018,11,12,14,45,583.5,114.5,1.0,19.65,326.0,763.11,588.23
2018,11,12,15,0,552.0,107.0,0.9,19.5,288.0,714.13,554.07
2018,11,12,15,15,507.0,98.0,0.9,19.5,247.0,654.14,511.99
2018,11,12,15,30,462.0,89.0,0.9,19.5,206.0,593.73,468.02
2018,11,12,15,45,380.0,76.0,0.85,18.4,160.0,493.89,393.86
2018,11,12,16,0,298.0,63.0,0.8,17.3,114.0,396.89,318.22
2018,11,12,16,15,180.5,43.5,0.8,17.0,71.5,262.43,207.72
2018,11,12,16,30,63.0,24.0,0.8,16.7,29.0,107.59,72.66
2018,11,12,16,45,36.5,13.5,0.75,16.45,16.0,39.5,0.0
2018,11,12,17,0,10.0,3.0,0.7,16.2,3.0,2.36,0.0
2018,11,12,17,15,5.0,1.5,0.7,16.05,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,2.1,8.6,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,2.1,8.6,6.0,4.72,0.0
2018,11,13,7,15,3.5,14.0,2.2,8.95,14.0,10.67,0.0
2018,11,13,7,30,0.0,22.0,2.3,9.3,22.0,16.77,8.79
2018,11,13,7,45,0.0,31.5,2.4,9.65,31.5,24.05,15.81
2018,11,13,8,0,0.0,41.0,2.5,10.0,41.0,31.35,22.65
2018,11,13,8,15,3.0,60.0,2.5,10.5,61.0,45.46,33.75
2018,11,13,8,30,6.0,79.0,2.5,11.0,81.0,60.08,46.21
2018,11,13,8,45,30.0,105.5,2.5,11.45,116.0,85.17,66.54
2018,11,13,9,0,54.0,132.0,2.5,11.9,151.0,114.0,90.04
2018,11,13,9,15,100.5,150.0,2.5,12.5,189.5,150.73,119.6
2018,11,13,9,30,147.0,168.0,2.5,13.1,228.0,190.73,152.29
2018,11,13,9,45,108.0,162.0,2.5,13.7,208.0,181.98,146.26
2018,11,13,10,0,69.0,156.0,2.5,14.3,188.0,160.09,128.72
2018,11,13,10,15,117.5,187.5,2.45,14.5,245.5,227.64,184.46
2018,11,13,10,30,166.0,219.0,2.4,14.7,303.0,294.11,238.47
2018,11,13,10,45,165.5,218.0,2.35,14.95,304.0,305.05,247.28
2018,11,13,11,0,165.0,217.0,2.3,15.2,305.0,315.35,255.65
2018,11,13,11,15,297.5,211.0,2.25,15.25,373.5,430.34,348.59
2018,11,13,11,30,430.0,205.0,2.2,15.3,442.0,559.11,448.93
2018,11,13,11,45,386.5,216.5,2.1,15.35,430.0,541.12,434.05
2018,11,13,12,0,343.0,228.0,2.0,15.4,418.0,536.24,429.51
2018,11,13,12,15,353.5,223.0,1.95,15.45,417.5,556.09,445.06
2018,11,13,12,30,364.0,218.0,1.9,15.5,417.0,575.1,459.74
2018,11,13,12,45,372.5,210.5,1.8,15.55,410.0,588.38,469.86
2018,11,13,13,0,381.0,203.0,1.7,15.6,403.0,600.35,479.02
2018,11,13,13,15,358.5,199.0,1.65,15.6,381.5,585.37,467.79
2018,11,13,13,30,336.0,195.0,1.6,15.6,360.0,568.25,455.17
2018,11,13,13,45,303.5,189.0,1.5,15.55,332.0,536.89,431.43
2018,11,13,14,0,271.0,183.0,1.4,15.5,304.0,503.86,406.31
2018,11,13,14,15,215.0,173.5,1.3,15.25,265.0,418.58,340.82
2018,11,13,14,30,159.0,164.0,1.2,15.0,226.0,356.02,291.42
2018,11,13,14,45,172.5,146.5,1.1,14.7,207.5,350.35,288.56
2018,11,13,15,0,186.0,129.0,1.0,14.4,189.0,343.48,284.15
2018,11,13,15,15,145.0,111.0,1.0,14.4,154.0,282.1,234.02
2018,11,13,15,30,104.0,93.0,1.0,14.4,119.0,221.12,183.24
2018,11,13,15,45,69.5,75.5,1.05,13.65,91.5,167.76,138.15
2018,11,13,16,0,35.0,58.0,1.1,12.9,64.0,98.84,79.01
2018,11,13,16,15,17.5,40.0,1.1,12.7,43.0,61.46,45.91
2018,11,13,16,30,0.0,22.0,1.1,12.5,22.0,17.2,6.59
2018,11,13,16,45,5.0,12.5,1.1,12.25,12.5,13.79,0.0
2018,11,13,17,0,10.0,3.0,1.1,12.0,3.0,2.36,0.0
2018,11,13,17,15,5.0,1.5,1.1,11.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,14,6,45,21.5,5.0,1.9,6.8,5.5,0.0,0.0
2018,11,14,7,0,43.0,10.0,1.9,6.9,11.0,7.87,0.0
2018,11,14,7,15,131.5,24.5,1.95,7.65,37.0,18.51,2.24
2018,11,14,7,30,220.0,39.0,2.0,8.4,63.0,29.39,19.54
2018,11,14,7,45,300.5,53.0,2.05,9.2,101.5,39.84,29.84
2018,11,14,8,0,381.0,67.0,2.1,10.0,140.0,50.24,39.57
2018,11,14,8,15,439.0,78.5,2.1,10.65,182.5,69.69,47.62
2018,11,14,8,30,497.0,90.0,2.1,11.3,225.0,116.29,74.34
2018,11,14,8,45,533.0,98.5,2.15,11.95,264.0,164.6,110.94
2018,11,14,9,0,569.0,107.0,2.2,12.6,303.0,221.26,158.7
2018,11,14,9,15,586.0,116.0,2.1,13.2,336.5,273.48,204.95
2018,11,14,9,30,603.0,125.0,2.0,13.8,370.0,327.39,252.41
2018,11,14,9,45,609.5,133.0,1.95,14.4,397.0,377.74,296.29
2018,11,14,10,0,616.0,141.0,1.9,15.0,424.0,428.08,338.78
2018,11,14,10,15,631.5,145.0,1.85,15.6,448.5,479.42,380.61
2018,11,14,10,30,647.0,149.0,1.8,16.2,473.0,531.19,421.38
2018,11,14,10,45,658.0,151.5,1.75,16.8,490.5,579.0,457.89
2018,11,14,11,0,669.0,154.0,1.7,17.4,508.0,626.21,492.83
2018,11,14,11,15,674.5,154.5,1.65,17.85,517.5,666.77,522.22
2018,11,14,11,30,680.0,155.0,1.6,18.3,527.0,705.68,549.7
2018,11,14,11,45,682.5,155.5,1.55,18.7,530.0,740.35,573.62
2018,11,14,12,0,685.0,156.0,1.5,19.1,533.0,772.75,595.48
2018,11,14,12,15,673.5,158.0,1.45,19.3,526.0,792.06,607.72
2018,11,14,12,30,662.0,160.0,1.4,19.5,519.0,807.94,617.72
2018,11,14,12,45,642.5,162.5,1.35,19.7,504.5,813.44,620.66
2018,11,14,13,0,623.0,165.0,1.3,19.9,490.0,808.14,616.43
2018,11,14,13,15,611.5,161.0,1.25,19.95,470.0,807.7,616.13
2018,11,14,13,30,600.0,157.0,1.2,20.0,450.0,804.19,613.79
2018,11,14,13,45,582.5,152.0,1.2,20.0,424.0,790.62,605.4
2018,11,14,14,0,565.0,147.0,1.2,20.0,398.0,774.16,595.14
2018,11,14,14,15,542.5,140.0,1.15,19.75,366.5,747.57,577.75
2018,11,14,14,30,520.0,133.0,1.1,19.5,335.0,718.55,558.54
2018,11,14,14,45,489.5,124.0,1.05,19.2,299.0,676.98,530.11
2018,11,14,15,0,459.0,115.0,1.0,18.9,263.0,633.78,499.92
2018,11,14,15,15,416.5,103.5,1.0,18.9,224.0,574.6,456.88
2018,11,14,15,30,374.0,92.0,1.0,18.9,185.0,515.13,412.16
2018,11,14,15,45,320.0,77.5,1.15,17.7,146.0,441.3,356.62
2018,11,14,16,0,266.0,63.0,1.3,16.5,107.0,369.04,298.83
2018,11,14,16,15,197.5,45.5,1.4,15.85,72.5,281.97,224.36
2018,11,14,16,30,129.0,28.0,1.5,15.2,38.0,192.19,126.64
2018,11,14,16,45,70.5,15.5,1.6,14.6,20.5,67.94,0.0
2018,11,14,17,0,12.0,3.0,1.7,14.0,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,13.65,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,15,6,45,13.0,3.5,2.1,7.05,3.5,0.0,0.0
2018,11,15,7,0,26.0,7.0,2.1,7.1,7.0,5.51,0.0
2018,11,15,7,15,79.5,22.5,2.15,7.75,29.5,16.92,0.0
2018,11,15,7,30,133.0,38.0,2.2,8.4,52.0,28.25,18.36
2018,11,15,7,45,193.0,54.0,2.25,9.1,85.0,39.86,29.8
2018,11,15,8,0,253.0,70.0,2.3,9.8,118.0,51.25,40.46
2018,11,15,8,15,303.5,85.5,2.3,10.35,157.0,70.34,50.4
2018,11,15,8,30,354.0,101.0,2.3,10.9,196.0,110.76,75.54
2018,11,15,8,45,400.0,114.0,2.35,11.45,237.5,155.33,109.36
2018,11,15,9,0,446.0,127.0,2.4,12.0,279.0,205.79,151.2
2018,11,15,9,15,489.0,133.0,2.3,12.6,316.0,255.54,193.95
2018,11,15,9,30,532.0,139.0,2.2,13.2,353.0,310.06,240.89
2018,11,15,9,45,572.0,140.0,2.1,13.8,386.5,363.6,286.63
2018,11,15,10,0,612.0,141.0,2.0,14.4,420.0,425.76,338.13
2018,11,15,10,15,628.0,144.5,2.0,15.0,444.0,476.66,379.91
2018,11,15,10,30,644.0,148.0,2.0,15.6,468.0,528.03,420.84
2018,11,15,10,45,653.5,150.0,1.95,16.2,484.5,574.25,456.48
2018,11,15,11,0,663.0,152.0,1.9,16.8,501.0,619.71,490.47
2018,11,15,11,15,670.5,152.5,1.85,17.25,511.0,661.35,521.0
2018,11,15,11,30,678.0,153.0,1.8,17.7,521.0,701.52,549.72
2018,11,15,11,45,680.0,150.5,1.7,18.1,521.0,732.73,571.12
2018,11,15,12,0,682.0,148.0,1.6,18.5,521.0,761.52,590.18
2018,11,15,12,15,663.5,155.5,1.55,18.7,516.0,780.14,602.13
2018,11,15,12,30,645.0,163.0,1.5,18.9,511.0,794.8,611.43
2018,11,15,12,45,614.5,169.0,1.4,19.05,494.5,786.4,604.38
2018,11,15,13,0,584.0,175.0,1.3,19.2,478.0,782.25,600.65
2018,11,15,13,15,572.5,171.0,1.25,19.25,458.5,781.33,600.01
2018,11,15,13,30,561.0,167.0,1.2,19.3,439.0,777.49,597.42
2018,11,15,13,45,551.5,159.5,1.2,19.35,415.0,768.65,592.09
2018,11,15,14,0,542.0,152.0,1.2,19.4,391.0,757.06,584.95
2018,11,15,14,15,523.0,144.0,1.1,19.15,360.5,732.83,568.42
2018,11,15,14,30,504.0,136.0,1.0,18.9,330.0,706.19,550.14
2018,11,15,14,45,478.0,126.0,0.95,18.65,295.0,668.02,523.88
2018,11,15,15,0,452.0,116.0,0.9,18.4,260.0,628.13,495.85
2018,11,15,15,15,409.0,104.0,0.9,18.4,221.0,568.04,452.03
2018,11,15,15,30,366.0,92.0,0.9,18.4,182.0,507.67,406.52
2018,11,15,15,45,315.0,77.5,0.95,17.2,144.0,436.9,352.65
2018,11,15,16,0,264.0,63.0,1.0,16.0,106.0,367.61,296.91
2018,11,15,16,15,185.5,46.0,1.0,15.65,71.5,273.13,215.99
2018,11,15,16,30,107.0,29.0,1.0,15.3,37.0,157.29,99.03
2018,11,15,16,45,59.5,16.0,1.0,14.9,20.0,59.62,0.0
2018,11,15,17,0,12.0,3.0,1.0,14.5,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,1.0,14.4,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,16,6,45,5.5,3.5,2.1,7.65,3.5,0.0,0.0
2018,11,16,7,0,11.0,7.0,2.1,7.7,7.0,5.51,0.0
2018,11,16,7,15,53.5,21.5,2.15,8.4,26.5,16.13,0.0
2018,11,16,7,30,96.0,36.0,2.2,9.1,46.0,26.71,16.77
2018,11,16,7,45,163.0,51.0,2.25,9.85,77.5,37.66,27.7
2018,11,16,8,0,230.0,66.0,2.3,10.6,109.0,48.57,37.9
2018,11,16,8,15,256.0,80.5,2.25,11.15,139.5,65.37,46.75
2018,11,16,8,30,282.0,95.0,2.2,11.7,170.0,98.37,67.67
2018,11,16,8,45,315.5,107.5,2.2,12.25,203.5,134.64,95.39
2018,11,16,9,0,349.0,120.0,2.2,12.8,237.0,179.03,132.38
2018,11,16,9,15,405.0,129.0,2.15,13.4,279.5,228.6,173.95
2018,11,16,9,30,461.0,138.0,2.1,14.0,322.0,284.79,221.4
2018,11,16,9,45,499.5,147.0,2.05,14.55,360.5,340.31,268.37
2018,11,16,10,0,538.0,156.0,2.0,15.1,399.0,399.78,317.56
2018,11,16,10,15,554.0,160.5,2.0,15.55,422.5,447.33,356.73
2018,11,16,10,30,570.0,165.0,2.0,16.0,446.0,495.53,395.41
2018,11,16,10,45,581.0,168.5,1.95,16.5,463.5,540.14,430.07
2018,11,16,11,0,592.0,172.0,1.9,17.0,481.0,584.41,463.5
2018,11,16,11,15,599.5,173.5,1.8,17.3,491.5,623.65,492.45
2018,11,16,11,30,607.0,175.0,1.7,17.6,502.0,661.74,519.82
2018,11,16,11,45,610.5,175.0,1.65,17.95,505.5,693.75,542.45
2018,11,16,12,0,614.0,175.0,1.6,18.3,509.0,723.89,563.37
2018,11,16,12,15,629.5,168.5,1.55,18.5,508.0,762.37,590.3
2018,11,16,12,30,645.0,162.0,1.5,18.7,507.0,793.01,611.0
2018,11,16,12,45,662.5,152.5,1.45,18.9,500.0,820.38,629.01
2018,11,16,13,0,680.0,143.0,1.4,19.1,493.0,845.28,645.27
2018,11,16,13,15,668.5,140.5,1.3,19.2,473.5,847.14,645.41
2018,11,16,13,30,657.0,138.0,1.2,19.3,454.0,845.52,643.52
2018,11,16,13,45,640.5,133.5,1.15,19.35,428.0,833.48,635.45
2018,11,16,14,0,624.0,129.0,1.1,19.4,402.0,818.04,625.24
2018,11,16,14,15,600.0,123.5,1.0,19.25,370.0,790.87,606.73
2018,11,16,14,30,576.0,118.0,0.9,19.1,338.0,760.6,586.01
2018,11,16,14,45,543.5,110.5,0.8,18.95,301.5,711.88,552.03
2018,11,16,15,0,511.0,103.0,0.7,18.8,265.0,668.05,520.99
2018,11,16,15,15,458.0,94.0,0.7,18.8,224.0,601.31,473.28
2018,11,16,15,30,405.0,85.0,0.7,18.8,183.0,534.62,423.96
2018,11,16,15,45,319.0,71.5,0.7,17.85,139.0,432.02,346.45
2018,11,16,16,0,233.0,58.0,0.7,16.9,95.0,332.61,266.98
2018,11,16,16,15,161.5,42.5,0.7,16.55,64.5,226.85,178.45
2018,11,16,16,30,90.0,27.0,0.7,16.2,34.0,137.82,82.04
2018,11,16,16,45,49.0,14.5,0.7,15.8,18.0,50.14,0.0
2018,11,16,17,0,8.0,2.0,0.7,15.4,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.75,15.1,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,45,7.5,3.0,1.8,7.05,3.0,0.0,0.0
2018,11,17,7,0,15.0,6.0,1.8,7.1,6.0,4.72,0.0
2018,11,17,7,15,67.0,21.0,1.85,7.7,27.0,15.77,0.0
2018,11,17,7,30,119.0,36.0,1.9,8.3,48.0,26.74,16.61
2018,11,17,7,45,198.0,51.0,1.9,8.95,82.0,37.8,27.86
2018,11,17,8,0,277.0,66.0,1.9,9.6,116.0,48.71,38.15
2018,11,17,8,15,294.0,79.0,1.85,10.1,144.5,65.37,46.41
2018,11,17,8,30,311.0,92.0,1.8,10.6,173.0,100.04,68.22
2018,11,17,8,45,392.5,100.0,1.75,11.1,219.5,143.29,99.59
2018,11,17,9,0,474.0,108.0,1.7,11.6,266.0,196.59,142.4
2018,11,17,9,15,567.0,106.0,1.6,12.3,315.5,258.96,194.02
2018,11,17,9,30,660.0,104.0,1.5,13.0,365.0,327.86,251.63
2018,11,17,9,45,704.5,102.0,1.4,13.7,400.0,387.38,302.28
2018,11,17,10,0,749.0,100.0,1.3,14.4,435.0,450.68,354.52
2018,11,17,10,15,764.0,101.5,1.25,14.9,459.5,505.7,399.33
2018,11,17,10,30,779.0,103.0,1.2,15.4,484.0,560.77,442.56
2018,11,17,10,45,789.0,104.5,1.1,15.9,502.0,612.52,481.34
2018,11,17,11,0,799.0,106.0,1.0,16.4,520.0,660.52,515.95
2018,11,17,11,15,804.5,106.5,0.95,16.7,530.5,705.24,547.84
2018,11,17,11,30,810.0,107.0,0.9,17.0,541.0,748.02,576.96
2018,11,17,11,45,812.0,107.0,0.8,17.25,544.0,785.37,600.07
2018,11,17,12,0,814.0,107.0,0.7,17.5,547.0,820.09,620.96
2018,11,17,12,15,782.0,117.0,0.7,17.65,536.5,839.73,633.43
2018,11,17,12,30,750.0,127.0,0.7,17.8,526.0,849.57,639.64
2018,11,17,12,45,703.0,139.5,0.7,17.95,506.5,843.32,635.36
2018,11,17,13,0,656.0,152.0,0.7,18.1,487.0,831.04,627.4
2018,11,17,13,15,646.5,148.0,0.75,18.1,468.0,832.9,630.38
2018,11,17,13,30,637.0,144.0,0.8,18.1,449.0,831.38,630.99
2018,11,17,13,45,622.5,139.0,0.85,18.05,423.5,820.61,625.56
2018,11,17,14,0,608.0,134.0,0.9,18.0,398.0,806.48,617.94
2018,11,17,14,15,585.5,128.0,0.9,17.8,366.5,773.91,597.1
2018,11,17,14,30,563.0,122.0,0.9,17.6,335.0,746.06,579.44
2018,11,17,14,45,532.0,114.0,0.95,17.35,299.0,705.02,552.63
2018,11,17,15,0,501.0,106.0,1.0,17.1,263.0,662.25,523.77
2018,11,17,15,15,456.0,96.5,1.0,17.1,224.0,602.81,480.46
2018,11,17,15,30,411.0,87.0,1.0,17.1,185.0,543.12,435.42
2018,11,17,15,45,322.0,73.0,1.1,15.7,140.5,437.19,355.24
2018,11,17,16,0,233.0,59.0,1.2,14.3,96.0,334.57,272.49
2018,11,17,16,15,159.0,43.0,1.3,13.65,64.5,226.93,180.75
2018,11,17,16,30,85.0,27.0,1.4,13.0,33.0,133.71,76.54
2018,11,17,16,45,46.0,14.5,1.45,12.3,17.5,47.76,0.0
2018,11,17,17,0,7.0,2.0,1.5,11.6,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.5,11.3,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
