Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,45,18.5,4.0,0.8,7.45,4.0,0.0,0.0
2018,11,18,7,0,37.0,8.0,0.8,7.4,8.0,6.29,0.0
2018,11,18,7,15,130.0,22.5,0.95,7.95,33.0,17.0,0.0
2018,11,18,7,30,223.0,37.0,1.1,8.5,58.0,27.92,17.26
2018,11,18,7,45,284.0,49.0,1.2,9.0,90.5,36.89,27.01
2018,11,18,8,0,345.0,61.0,1.3,9.5,123.0,45.79,35.52
2018,11,18,8,15,197.0,78.0,1.4,9.95,115.5,61.72,44.82
2018,11,18,8,30,49.0,95.0,1.5,10.4,108.0,75.13,57.46
2018,11,18,8,45,105.5,114.0,1.6,10.85,147.0,104.79,79.98
2018,11,18,9,0,162.0,133.0,1.7,11.3,186.0,141.29,108.88
2018,11,18,9,15,299.0,133.5,1.7,11.8,245.5,197.22,152.24
2018,11,18,9,30,436.0,134.0,1.7,12.3,305.0,272.41,213.04
2018,11,18,9,45,551.0,127.0,1.75,12.8,360.5,342.68,271.03
2018,11,18,10,0,666.0,120.0,1.8,13.3,416.0,430.63,342.8
2018,11,18,10,15,692.0,121.5,1.8,13.85,443.5,487.2,389.24
2018,11,18,10,30,718.0,123.0,1.8,14.4,471.0,545.14,435.53
2018,11,18,10,45,730.0,124.0,1.8,14.9,489.0,595.02,474.46
2018,11,18,11,0,742.0,125.0,1.8,15.4,507.0,644.2,511.79
2018,11,18,11,15,748.5,126.0,1.75,15.75,518.0,688.52,544.47
2018,11,18,11,30,755.0,127.0,1.7,16.1,529.0,731.16,575.11
2018,11,18,11,45,758.0,127.0,1.65,16.5,532.0,768.08,600.27
2018,11,18,12,0,761.0,127.0,1.6,16.9,535.0,802.6,622.81
2018,11,18,12,15,737.0,133.0,1.55,17.1,525.5,817.85,632.2
2018,11,18,12,30,713.0,139.0,1.5,17.3,516.0,828.77,638.83
2018,11,18,12,45,678.0,146.0,1.45,17.5,498.0,826.31,636.34
2018,11,18,13,0,643.0,153.0,1.4,17.7,480.0,818.95,630.74
2018,11,18,13,15,631.0,150.5,1.35,17.75,461.0,819.68,631.29
2018,11,18,13,30,619.0,148.0,1.3,17.8,442.0,816.98,629.47
2018,11,18,13,45,601.5,143.0,1.25,17.85,416.0,796.38,615.35
2018,11,18,14,0,584.0,138.0,1.2,17.9,390.0,780.09,604.46
2018,11,18,14,15,560.5,131.0,1.15,17.7,358.0,752.62,586.15
2018,11,18,14,30,537.0,124.0,1.1,17.5,326.0,722.67,565.97
2018,11,18,14,45,469.5,115.0,1.05,17.3,278.5,644.81,510.72
2018,11,18,15,0,402.0,106.0,1.0,17.1,231.0,566.04,453.61
2018,11,18,15,15,384.5,96.0,1.0,17.1,202.0,533.72,429.85
2018,11,18,15,30,367.0,86.0,1.0,17.1,173.0,500.52,403.81
2018,11,18,15,45,318.5,73.0,1.1,15.85,137.5,434.18,352.8
2018,11,18,16,0,270.0,60.0,1.2,14.6,102.0,369.37,299.87
2018,11,18,16,15,185.0,43.5,1.25,14.15,68.0,270.16,213.41
2018,11,18,16,30,100.0,27.0,1.3,13.7,34.0,146.14,78.78
2018,11,18,16,45,53.0,14.0,1.4,13.2,17.5,52.9,0.0
2018,11,18,17,0,6.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.5,12.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,19,6,45,7.0,2.5,1.7,8.15,2.5,0.0,0.0
2018,11,19,7,0,14.0,5.0,1.7,8.2,5.0,3.93,0.0
2018,11,19,7,15,46.5,19.0,1.8,8.8,22.5,14.26,0.0
2018,11,19,7,30,79.0,33.0,1.9,9.4,40.0,24.47,13.99
2018,11,19,7,45,101.0,48.5,2.05,9.95,63.0,35.49,25.57
2018,11,19,8,0,123.0,64.0,2.2,10.5,86.0,46.29,35.75
2018,11,19,8,15,169.5,79.5,2.2,11.0,118.0,61.77,45.09
2018,11,19,8,30,216.0,95.0,2.2,11.5,150.0,91.9,64.87
2018,11,19,8,45,286.0,104.0,2.2,12.05,189.5,126.99,90.32
2018,11,19,9,0,356.0,113.0,2.2,12.6,229.0,174.51,128.41
2018,11,19,9,15,451.5,114.0,2.25,13.2,278.0,228.51,172.58
2018,11,19,9,30,547.0,115.0,2.3,13.8,327.0,293.35,226.8
2018,11,19,9,45,593.0,116.0,2.3,14.45,362.5,354.36,278.83
2018,11,19,10,0,639.0,117.0,2.3,15.1,398.0,415.05,329.72
2018,11,19,10,15,686.0,114.0,2.3,15.65,431.0,476.48,380.22
2018,11,19,10,30,733.0,111.0,2.3,16.2,464.0,541.25,432.02
2018,11,19,10,45,746.5,112.0,2.25,16.7,482.5,592.43,471.95
2018,11,19,11,0,760.0,113.0,2.2,17.2,501.0,643.04,510.29
2018,11,19,11,15,701.5,127.5,2.15,17.5,491.5,655.9,519.41
2018,11,19,11,30,643.0,142.0,2.1,17.8,482.0,661.37,522.78
2018,11,19,11,45,611.5,148.5,2.05,18.1,473.0,673.3,531.01
2018,11,19,12,0,580.0,155.0,2.0,18.4,464.0,680.67,535.6
2018,11,19,12,15,567.0,156.0,1.95,18.55,456.0,685.66,539.29
2018,11,19,12,30,554.0,157.0,1.9,18.7,448.0,696.28,546.76
2018,11,19,12,45,583.5,145.5,1.85,18.85,445.5,738.39,576.81
2018,11,19,13,0,613.0,134.0,1.8,19.0,443.0,770.37,598.9
2018,11,19,13,15,590.0,134.5,1.75,19.05,423.0,763.3,593.66
2018,11,19,13,30,567.0,135.0,1.7,19.1,403.0,752.68,586.39
2018,11,19,13,45,443.5,150.0,1.6,19.1,352.5,649.58,511.63
2018,11,19,14,0,320.0,165.0,1.5,19.1,302.0,529.2,421.58
2018,11,19,14,15,233.5,159.5,1.4,18.95,255.5,442.31,355.24
2018,11,19,14,30,147.0,154.0,1.3,18.8,209.0,332.72,269.27
2018,11,19,14,45,77.0,120.5,1.2,18.65,149.0,200.98,163.43
2018,11,19,15,0,7.0,87.0,1.1,18.5,89.0,80.55,62.29
2018,11,19,15,15,10.0,58.0,1.1,18.5,60.5,54.24,40.64
2018,11,19,15,30,13.0,29.0,1.1,18.5,32.0,35.0,24.55
2018,11,19,15,45,22.5,27.5,0.95,17.45,31.5,42.21,30.97
2018,11,19,16,0,32.0,26.0,0.8,16.4,31.0,59.77,45.54
2018,11,19,16,15,18.5,17.0,0.75,16.2,19.5,36.87,24.84
2018,11,19,16,30,5.0,8.0,0.7,16.0,8.0,10.39,0.0
2018,11,19,16,45,5.0,4.5,0.65,15.8,4.5,7.49,0.0
2018,11,19,17,0,5.0,1.0,0.6,15.6,1.0,0.0,0.0
2018,11,19,17,15,2.5,0.5,0.6,15.45,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,6,45,18.5,3.0,1.7,7.4,3.0,0.0,0.0
2018,11,20,7,0,37.0,6.0,1.7,7.4,6.0,4.72,0.0
2018,11,20,7,15,150.5,19.0,1.75,8.05,30.5,14.95,0.0
2018,11,20,7,30,264.0,32.0,1.8,8.7,55.0,26.43,15.13
2018,11,20,7,45,339.5,43.0,1.85,9.3,90.0,35.23,25.33
2018,11,20,8,0,415.0,54.0,1.9,9.9,125.0,43.96,33.72
2018,11,20,8,15,426.5,66.0,1.9,10.45,156.5,59.42,39.55
2018,11,20,8,30,438.0,78.0,1.9,11.0,188.0,100.68,63.69
2018,11,20,8,45,541.5,79.0,1.85,11.55,238.0,152.28,100.32
2018,11,20,9,0,645.0,80.0,1.8,12.1,288.0,213.22,149.0
2018,11,20,9,15,659.0,87.0,1.75,12.75,320.5,266.88,197.23
2018,11,20,9,30,673.0,94.0,1.7,13.4,353.0,321.75,246.32
2018,11,20,9,45,602.0,113.0,1.6,14.05,358.5,354.72,278.06
2018,11,20,10,0,531.0,132.0,1.5,14.7,364.0,373.38,296.46
2018,11,20,10,15,542.0,137.5,1.55,15.15,385.5,418.14,333.99
2018,11,20,10,30,553.0,143.0,1.6,15.6,407.0,463.13,370.52
2018,11,20,10,45,572.5,142.5,1.6,16.0,424.5,514.27,410.67
2018,11,20,11,0,592.0,142.0,1.6,16.4,442.0,559.75,445.66
2018,11,20,11,15,572.0,151.0,1.7,16.6,446.0,578.89,460.92
2018,11,20,11,30,552.0,160.0,1.8,16.8,450.0,602.47,479.1
2018,11,20,11,45,578.5,152.5,1.95,17.0,458.0,650.32,515.89
2018,11,20,12,0,605.0,145.0,2.1,17.2,466.0,690.7,546.87
2018,11,20,12,15,596.5,146.5,2.1,17.2,460.5,709.39,560.72
2018,11,20,12,30,588.0,148.0,2.1,17.2,455.0,725.18,572.35
2018,11,20,12,45,550.0,154.5,2.15,17.25,436.5,707.68,560.06
2018,11,20,13,0,512.0,161.0,2.2,17.3,418.0,695.91,551.94
2018,11,20,13,15,484.5,160.0,2.15,17.25,395.5,681.85,541.9
2018,11,20,13,30,457.0,159.0,2.1,17.2,373.0,664.83,529.66
2018,11,20,13,45,488.0,143.0,2.1,17.15,360.5,684.24,545.83
2018,11,20,14,0,519.0,127.0,2.1,17.1,348.0,701.19,559.11
2018,11,20,14,15,541.0,112.0,2.0,17.0,327.0,717.87,571.62
2018,11,20,14,30,563.0,97.0,1.9,16.9,306.0,722.83,575.41
2018,11,20,14,45,475.0,98.0,1.8,16.8,261.5,626.69,504.38
2018,11,20,15,0,387.0,99.0,1.7,16.7,217.0,541.82,440.73
2018,11,20,15,15,310.0,92.0,1.7,16.7,178.0,457.08,374.63
2018,11,20,15,30,233.0,85.0,1.7,16.7,139.0,352.62,290.74
2018,11,20,15,45,199.5,70.0,1.35,15.9,109.5,300.71,247.46
2018,11,20,16,0,166.0,55.0,1.0,15.1,80.0,249.66,203.12
2018,11,20,16,15,122.0,39.5,0.95,14.85,54.5,189.76,148.29
2018,11,20,16,30,78.0,24.0,0.9,14.6,29.0,119.98,53.9
2018,11,20,16,45,47.5,13.0,0.85,14.4,15.5,47.76,0.0
2018,11,20,17,0,17.0,2.0,0.8,14.2,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.0,0.75,14.15,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,2.55,13.05,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,2.6,13.1,1.0,0.79,0.0
2018,11,21,7,15,2.0,6.0,2.65,13.15,6.0,4.72,0.0
2018,11,21,7,30,0.0,11.0,2.7,13.2,11.0,8.35,0.62
2018,11,21,7,45,0.0,16.5,2.8,13.3,16.5,12.54,5.2
2018,11,21,8,0,0.0,22.0,2.9,13.4,22.0,16.74,9.17
2018,11,21,8,15,0.0,21.0,2.9,13.45,21.0,15.97,8.04
2018,11,21,8,30,0.0,20.0,2.9,13.5,20.0,15.2,7.45
2018,11,21,8,45,0.0,23.0,2.85,13.55,23.0,17.5,9.46
2018,11,21,9,0,0.0,26.0,2.8,13.6,26.0,19.8,11.45
2018,11,21,9,15,2.5,41.0,2.85,13.8,42.0,32.0,21.83
2018,11,21,9,30,5.0,56.0,2.9,14.0,58.0,44.55,32.48
2018,11,21,9,45,2.5,42.5,2.95,14.25,43.5,33.47,23.0
2018,11,21,10,0,0.0,29.0,3.0,14.5,29.0,22.13,13.29
2018,11,21,10,15,0.0,28.0,3.1,14.7,28.0,21.38,12.61
2018,11,21,10,30,0.0,27.0,3.2,14.9,27.0,20.62,11.92
2018,11,21,10,45,0.0,38.0,3.35,15.1,38.0,29.06,19.06
2018,11,21,11,0,0.0,49.0,3.5,15.3,49.0,37.53,26.17
2018,11,21,11,15,1.0,86.0,3.55,15.4,86.5,66.86,50.82
2018,11,21,11,30,2.0,123.0,3.6,15.5,124.0,98.67,77.34
2018,11,21,11,45,3.0,134.5,3.65,15.6,136.0,109.8,86.54
2018,11,21,12,0,4.0,146.0,3.7,15.7,148.0,121.42,96.16
2018,11,21,12,15,2.0,128.0,3.6,15.65,129.0,104.03,81.7
2018,11,21,12,30,0.0,110.0,3.5,15.6,110.0,86.66,67.23
2018,11,21,12,45,4.5,130.0,3.4,15.6,132.0,109.14,86.2
2018,11,21,13,0,9.0,150.0,3.3,15.6,154.0,133.29,106.47
2018,11,21,13,15,36.0,167.5,3.15,15.55,184.0,195.55,159.02
2018,11,21,13,30,63.0,185.0,3.0,15.5,214.0,247.11,202.21
2018,11,21,13,45,68.0,170.0,2.9,15.5,200.0,238.03,195.29
2018,11,21,14,0,73.0,155.0,2.8,15.5,186.0,228.63,188.26
2018,11,21,14,15,51.5,132.5,2.7,15.45,153.5,182.96,150.27
2018,11,21,14,30,30.0,110.0,2.6,15.4,121.0,136.97,111.52
2018,11,21,14,45,123.0,106.5,2.5,15.35,145.0,246.87,206.7
2018,11,21,15,0,216.0,103.0,2.4,15.3,169.0,357.65,299.28
2018,11,21,15,15,349.0,78.5,2.4,15.3,167.0,474.74,394.6
2018,11,21,15,30,482.0,54.0,2.4,15.3,165.0,570.58,467.42
2018,11,21,15,45,451.0,47.5,2.0,14.8,134.5,524.68,427.28
2018,11,21,16,0,420.0,41.0,1.6,14.3,104.0,478.55,385.33
2018,11,21,16,15,331.0,30.5,1.5,13.75,70.0,378.31,295.49
2018,11,21,16,30,242.0,20.0,1.4,13.2,36.0,267.74,114.2
2018,11,21,16,45,133.0,11.5,1.25,12.65,19.0,114.15,0.0
2018,11,21,17,0,24.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.1,12.0,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,6,45,25.5,3.0,1.8,11.05,3.0,0.0,0.0
2018,11,22,7,0,51.0,6.0,1.8,11.1,6.0,4.72,0.0
2018,11,22,7,15,182.0,17.0,1.85,11.5,29.5,13.38,0.0
2018,11,22,7,30,313.0,28.0,1.9,11.9,53.0,23.27,11.3
2018,11,22,7,45,431.0,35.0,1.95,12.3,92.5,29.14,19.56
2018,11,22,8,0,549.0,42.0,2.0,12.7,132.0,35.25,25.57
2018,11,22,8,15,509.5,54.0,2.15,12.95,156.0,54.25,33.99
2018,11,22,8,30,470.0,66.0,2.3,13.2,180.0,96.43,58.42
2018,11,22,8,45,514.5,73.0,2.4,13.4,218.0,142.39,92.6
2018,11,22,9,0,559.0,80.0,2.5,13.6,256.0,193.79,135.75
2018,11,22,9,15,410.5,110.0,2.6,13.85,247.5,212.83,160.57
2018,11,22,9,30,262.0,140.0,2.7,14.1,239.0,211.45,166.32
2018,11,22,9,45,325.0,145.5,2.8,14.35,278.5,260.09,207.39
2018,11,22,10,0,388.0,151.0,2.9,14.6,318.0,325.0,261.55
2018,11,22,10,15,375.5,161.0,3.05,14.85,330.0,354.45,287.12
2018,11,22,10,30,363.0,171.0,3.2,15.1,342.0,370.05,301.19
2018,11,22,10,45,291.5,189.5,3.3,15.35,330.0,367.13,299.2
2018,11,22,11,0,220.0,208.0,3.4,15.6,318.0,343.39,279.96
2018,11,22,11,15,227.5,206.0,3.55,15.7,322.0,375.08,305.88
2018,11,22,11,30,235.0,204.0,3.7,15.8,326.0,392.83,320.57
2018,11,22,11,45,232.5,212.5,3.85,15.9,333.5,413.91,337.46
2018,11,22,12,0,230.0,221.0,4.0,16.0,341.0,415.86,339.45
2018,11,22,12,15,200.0,220.0,4.1,15.95,324.0,400.59,327.21
2018,11,22,12,30,170.0,219.0,4.2,15.9,307.0,382.88,312.96
2018,11,22,12,45,199.0,214.0,4.3,15.85,314.5,412.06,337.74
2018,11,22,13,0,228.0,209.0,4.4,15.8,322.0,441.93,362.93
2018,11,22,13,15,152.5,195.0,4.45,15.7,269.5,361.37,297.27
2018,11,22,13,30,77.0,181.0,4.5,15.6,217.0,255.95,210.31
2018,11,22,13,45,83.0,166.0,4.6,15.5,202.5,247.91,204.81
2018,11,22,14,0,89.0,151.0,4.7,15.4,188.0,260.68,216.04
2018,11,22,14,15,67.5,142.5,4.7,15.2,169.5,212.15,175.76
2018,11,22,14,30,46.0,134.0,4.7,15.0,151.0,184.9,152.63
2018,11,22,14,45,44.0,111.5,4.7,14.85,126.5,157.27,129.84
2018,11,22,15,0,42.0,89.0,4.7,14.7,102.0,129.27,106.42
2018,11,22,15,15,96.0,87.0,4.7,14.7,110.5,201.63,169.32
2018,11,22,15,30,150.0,85.0,4.7,14.7,119.0,275.9,231.84
2018,11,22,15,45,126.5,68.5,4.55,14.35,93.0,213.52,178.28
2018,11,22,16,0,103.0,52.0,4.4,14.0,67.0,170.83,140.12
2018,11,22,16,15,82.0,37.5,4.4,13.85,47.0,152.33,118.53
2018,11,22,16,30,61.0,23.0,4.4,13.7,27.0,103.36,36.21
2018,11,22,16,45,35.0,12.5,4.4,13.6,14.5,37.49,0.0
2018,11,22,17,0,9.0,2.0,4.4,13.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.5,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.95,12.85,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,2.1,12.9,3.0,0.0,0.0
2018,11,23,7,15,7.0,8.0,2.2,13.05,8.0,6.29,0.0
2018,11,23,7,30,0.0,13.0,2.3,13.2,13.0,9.88,1.18
2018,11,23,7,45,0.0,23.0,2.45,13.35,23.0,17.53,9.41
2018,11,23,8,0,0.0,33.0,2.6,13.5,33.0,25.2,16.59
2018,11,23,8,15,0.0,46.5,2.7,13.65,46.5,35.48,24.65
2018,11,23,8,30,0.0,60.0,2.8,13.8,60.0,45.62,33.48
2018,11,23,8,45,0.0,49.0,2.95,13.95,49.0,37.48,26.59
2018,11,23,9,0,0.0,38.0,3.1,14.1,38.0,29.0,19.32
2018,11,23,9,15,0.0,39.5,3.2,14.3,39.5,30.16,20.28
2018,11,23,9,30,0.0,41.0,3.3,14.5,41.0,31.32,21.22
2018,11,23,9,45,0.0,43.0,3.45,14.65,43.0,32.87,22.49
2018,11,23,10,0,0.0,45.0,3.6,14.8,45.0,34.41,23.74
2018,11,23,10,15,0.0,41.5,3.75,14.95,41.5,31.73,21.4
2018,11,23,10,30,0.0,38.0,3.9,15.1,38.0,29.05,19.08
2018,11,23,10,45,0.0,45.0,4.05,15.25,45.0,34.44,23.6
2018,11,23,11,0,0.0,52.0,4.2,15.4,52.0,39.84,28.11
2018,11,23,11,15,0.0,54.0,4.25,15.4,54.0,41.39,29.39
2018,11,23,11,30,0.0,56.0,4.3,15.4,56.0,42.94,30.68
2018,11,23,11,45,0.0,53.0,4.4,15.45,53.0,40.63,28.71
2018,11,23,12,0,0.0,50.0,4.5,15.5,50.0,38.31,26.75
2018,11,23,12,15,0.0,56.0,4.5,15.55,56.0,42.94,30.65
2018,11,23,12,30,0.0,62.0,4.5,15.6,62.0,47.57,34.55
2018,11,23,12,45,0.0,55.0,4.5,15.65,55.0,42.16,30.01
2018,11,23,13,0,0.0,48.0,4.5,15.7,48.0,36.76,25.48
2018,11,23,13,15,3.0,70.0,4.5,15.7,71.5,56.58,42.39
2018,11,23,13,30,6.0,92.0,4.5,15.7,95.0,77.67,60.33
2018,11,23,13,45,3.5,78.0,4.45,15.7,79.5,63.33,48.21
2018,11,23,14,0,1.0,64.0,4.4,15.7,64.0,50.05,36.95
2018,11,23,14,15,2.0,58.0,4.4,15.65,58.5,46.39,33.98
2018,11,23,14,30,3.0,52.0,4.4,15.6,53.0,42.73,30.99
2018,11,23,14,45,10.0,67.5,4.35,15.55,70.5,61.79,47.59
2018,11,23,15,0,17.0,83.0,4.3,15.5,88.0,97.35,78.07
2018,11,23,15,15,8.5,60.0,4.3,15.5,62.5,55.29,41.93
2018,11,23,15,30,0.0,37.0,4.3,15.5,37.0,28.24,18.41
2018,11,23,15,45,0.0,29.0,4.25,15.35,29.0,22.1,13.05
2018,11,23,16,0,0.0,21.0,4.2,15.2,21.0,15.98,7.67
2018,11,23,16,15,4.0,15.0,4.2,15.1,15.0,14.83,6.32
2018,11,23,16,30,8.0,9.0,4.2,15.0,9.0,13.65,0.0
2018,11,23,16,45,8.0,5.5,4.15,14.95,5.5,10.65,0.0
2018,11,23,17,0,8.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,4.05,14.85,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,45,18.5,2.0,1.95,12.25,1.5,0.0,0.0
2018,11,24,7,0,37.0,4.0,2.0,12.2,3.0,0.0,0.0
2018,11,24,7,15,199.0,14.0,2.1,12.45,27.0,11.02,0.0
2018,11,24,7,30,361.0,24.0,2.2,12.7,51.0,20.09,7.44
2018,11,24,7,45,462.0,30.0,2.35,13.0,88.0,27.43,17.83
2018,11,24,8,0,563.0,36.0,2.5,13.3,125.0,33.17,23.58
2018,11,24,8,15,609.5,41.0,2.55,13.5,163.0,48.2,28.12
2018,11,24,8,30,656.0,46.0,2.6,13.7,201.0,97.66,52.33
2018,11,24,8,45,398.5,77.5,2.6,13.9,176.5,124.64,82.68
2018,11,24,9,0,141.0,109.0,2.6,14.1,152.0,117.77,88.9
2018,11,24,9,15,110.5,129.0,2.6,14.4,165.5,136.76,106.84
2018,11,24,9,30,80.0,149.0,2.6,14.7,179.0,147.33,117.12
2018,11,24,9,45,97.0,164.0,2.6,15.05,203.0,173.31,138.82
2018,11,24,10,0,114.0,179.0,2.6,15.4,227.0,209.57,168.86
2018,11,24,10,15,139.0,191.0,2.55,15.7,253.0,242.67,196.11
2018,11,24,10,30,164.0,203.0,2.5,16.0,279.0,278.66,225.52
2018,11,24,10,45,162.5,210.5,2.45,16.35,288.5,296.86,240.15
2018,11,24,11,0,161.0,218.0,2.4,16.7,298.0,314.83,254.39
2018,11,24,11,15,187.0,218.0,2.35,16.85,312.5,343.98,278.07
2018,11,24,11,30,213.0,218.0,2.3,17.0,327.0,374.9,302.95
2018,11,24,11,45,209.5,217.5,2.2,17.2,325.5,383.73,309.64
2018,11,24,12,0,206.0,217.0,2.1,17.4,324.0,391.68,315.67
2018,11,24,12,15,174.5,216.0,2.1,17.45,306.0,374.35,301.65
2018,11,24,12,30,143.0,215.0,2.1,17.5,288.0,354.58,285.69
2018,11,24,12,45,227.5,200.0,2.05,17.55,313.0,442.5,356.59
2018,11,24,13,0,312.0,185.0,2.0,17.6,338.0,512.62,412.34
2018,11,24,13,15,473.5,149.0,2.0,17.55,371.0,656.49,523.9
2018,11,24,13,30,635.0,113.0,2.0,17.5,404.0,790.47,621.18
2018,11,24,13,45,658.5,101.0,1.95,17.45,388.0,808.27,633.06
2018,11,24,14,0,682.0,89.0,1.9,17.4,372.0,822.8,643.78
2018,11,24,14,15,729.5,76.0,1.9,17.25,357.5,849.24,663.63
2018,11,24,14,30,777.0,63.0,1.9,17.1,343.0,879.6,685.93
2018,11,24,14,45,650.0,71.5,1.9,16.95,289.0,771.79,610.04
2018,11,24,15,0,523.0,80.0,1.9,16.8,235.0,655.59,526.36
2018,11,24,15,15,398.5,76.5,1.9,16.8,184.5,518.93,423.09
2018,11,24,15,30,274.0,73.0,1.9,16.8,134.0,395.22,324.99
2018,11,24,15,45,313.0,59.0,1.95,15.95,115.0,408.67,335.46
2018,11,24,16,0,352.0,45.0,2.0,15.1,96.0,422.13,341.72
2018,11,24,16,15,257.0,33.0,2.05,14.65,63.5,317.4,246.45
2018,11,24,16,30,162.0,21.0,2.1,14.2,31.0,197.63,52.78
2018,11,24,16,45,89.0,12.0,2.15,13.7,16.5,79.8,0.0
2018,11,24,17,0,16.0,3.0,2.2,13.2,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.25,13.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,6,45,11.5,1.5,0.8,10.5,1.0,0.0,0.0
2018,11,25,7,0,23.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,11,25,7,15,121.0,13.5,0.8,10.75,20.5,10.62,0.0
2018,11,25,7,30,219.0,24.0,0.8,11.1,39.0,19.69,6.28
2018,11,25,7,45,309.5,35.0,0.75,11.45,73.5,28.66,18.96
2018,11,25,8,0,400.0,46.0,0.7,11.8,108.0,37.6,27.66
2018,11,25,8,15,527.0,47.5,0.7,12.25,155.0,48.16,29.59
2018,11,25,8,30,654.0,49.0,0.7,12.7,202.0,99.42,54.16
2018,11,25,8,45,706.0,51.0,0.65,13.15,243.0,152.57,92.24
2018,11,25,9,0,758.0,53.0,0.6,13.6,284.0,211.73,141.15
2018,11,25,9,15,782.5,56.0,0.65,14.1,319.5,270.16,193.0
2018,11,25,9,30,807.0,59.0,0.7,14.6,355.0,330.76,246.75
2018,11,25,9,45,823.0,61.5,0.75,15.05,385.5,389.46,298.23
2018,11,25,10,0,839.0,64.0,0.8,15.5,416.0,448.79,348.67
2018,11,25,10,15,851.0,65.5,0.8,15.85,440.5,502.83,393.34
2018,11,25,10,30,863.0,67.0,0.8,16.2,465.0,558.18,437.35
2018,11,25,10,45,871.0,68.0,0.85,16.5,483.0,609.89,477.73
2018,11,25,11,0,879.0,69.0,0.9,16.8,501.0,660.25,515.98
2018,11,25,11,15,883.5,69.5,0.95,16.95,511.5,706.03,550.11
2018,11,25,11,30,888.0,70.0,1.0,17.1,522.0,749.68,580.31
2018,11,25,11,45,867.5,75.5,1.0,17.3,519.5,777.38,598.44
2018,11,25,12,0,847.0,81.0,1.0,17.5,517.0,809.46,619.71
2018,11,25,12,15,861.0,76.5,1.0,17.55,516.5,837.69,638.56
2018,11,25,12,30,875.0,72.0,1.0,17.6,516.0,872.09,661.58
2018,11,25,12,45,880.0,69.0,0.95,17.65,506.5,897.61,677.64
2018,11,25,13,0,885.0,66.0,0.9,17.7,497.0,919.93,691.64
2018,11,25,13,15,832.0,73.0,0.9,17.75,466.0,908.29,684.17
2018,11,25,13,30,779.0,80.0,0.9,17.8,435.0,880.83,666.69
2018,11,25,13,45,805.0,71.0,0.85,17.9,420.0,904.98,682.98
2018,11,25,14,0,831.0,62.0,0.8,18.0,405.0,914.21,688.54
2018,11,25,14,15,786.5,65.0,0.85,17.95,369.5,890.29,674.53
2018,11,25,14,30,742.0,68.0,0.9,17.9,334.0,851.27,650.43
2018,11,25,14,45,681.5,67.0,0.9,17.8,291.5,795.59,613.57
2018,11,25,15,0,621.0,66.0,0.9,17.7,249.0,731.72,569.92
2018,11,25,15,15,557.0,62.0,0.9,17.7,208.5,658.94,518.02
2018,11,25,15,30,493.0,58.0,0.9,17.7,168.0,585.62,463.53
2018,11,25,15,45,420.5,51.0,0.85,17.0,131.0,500.93,398.6
2018,11,25,16,0,348.0,44.0,0.8,16.3,94.0,417.53,331.21
2018,11,25,16,15,272.5,33.0,0.9,15.9,63.5,330.61,251.7
2018,11,25,16,30,197.0,22.0,1.0,15.5,33.0,228.03,47.98
2018,11,25,16,45,98.5,11.0,1.05,15.05,16.5,86.53,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,1.8,9.5,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,1.8,9.6,2.0,0.0,0.0
2018,11,26,7,15,83.5,14.0,1.9,10.0,18.5,11.02,0.0
2018,11,26,7,30,144.0,25.0,2.0,10.4,35.0,18.92,4.62
2018,11,26,7,45,200.0,38.0,2.05,10.8,62.5,28.6,18.78
2018,11,26,8,0,256.0,51.0,2.1,11.2,90.0,38.16,28.12
2018,11,26,8,15,284.0,64.0,2.05,11.5,119.5,52.53,36.32
2018,11,26,8,30,312.0,77.0,2.0,11.8,149.0,86.88,56.98
2018,11,26,8,45,294.5,94.0,1.95,12.1,172.0,121.41,85.12
2018,11,26,9,0,277.0,111.0,1.9,12.4,195.0,150.38,111.24
2018,11,26,9,15,239.0,127.5,1.85,12.85,206.0,174.27,134.39
2018,11,26,9,30,201.0,144.0,1.8,13.3,217.0,193.94,153.39
2018,11,26,9,45,166.0,160.5,1.8,13.7,224.5,203.61,163.22
2018,11,26,10,0,131.0,177.0,1.8,14.1,232.0,215.32,173.86
2018,11,26,10,15,130.5,183.0,1.75,14.6,240.5,230.93,186.89
2018,11,26,10,30,130.0,189.0,1.7,15.1,249.0,246.33,199.46
2018,11,26,10,45,222.0,193.5,1.65,15.6,300.0,315.88,256.08
2018,11,26,11,0,314.0,198.0,1.6,16.1,351.0,407.84,328.86
2018,11,26,11,15,402.5,183.0,1.55,16.4,383.5,488.45,391.52
2018,11,26,11,30,491.0,168.0,1.5,16.7,416.0,561.43,447.38
2018,11,26,11,45,459.5,175.0,1.45,17.05,408.5,568.62,451.41
2018,11,26,12,0,428.0,182.0,1.4,17.4,401.0,572.01,452.96
2018,11,26,12,15,410.5,186.0,1.35,17.45,394.5,580.53,459.0
2018,11,26,12,30,393.0,190.0,1.3,17.5,388.0,586.45,462.99
2018,11,26,12,45,305.0,198.5,1.3,17.55,350.0,510.81,405.86
2018,11,26,13,0,217.0,207.0,1.3,17.6,312.0,429.56,343.61
2018,11,26,13,15,352.0,175.5,1.15,17.4,338.5,548.59,437.52
2018,11,26,13,30,487.0,144.0,1.0,17.2,365.0,673.19,529.88
2018,11,26,13,45,489.0,132.5,0.9,16.95,344.0,669.71,526.01
2018,11,26,14,0,491.0,121.0,0.8,16.7,323.0,663.71,521.81
2018,11,26,14,15,618.5,92.5,0.75,16.5,326.5,768.0,596.35
2018,11,26,14,30,746.0,64.0,0.7,16.3,330.0,849.37,651.36
2018,11,26,14,45,561.5,80.0,0.65,16.1,268.5,696.21,543.84
2018,11,26,15,0,377.0,96.0,0.6,15.9,207.0,527.65,422.55
2018,11,26,15,15,274.0,89.5,0.6,15.9,164.0,396.67,323.17
2018,11,26,15,30,171.0,83.0,0.6,15.9,121.0,293.7,239.95
2018,11,26,15,45,199.0,65.0,0.6,15.6,100.0,293.79,240.06
2018,11,26,16,0,227.0,47.0,0.6,15.3,79.0,312.36,251.23
2018,11,26,16,15,181.0,34.0,0.65,15.1,54.0,253.0,192.49
2018,11,26,16,30,135.0,21.0,0.7,14.9,29.0,174.61,25.75
2018,11,26,16,45,67.5,10.5,0.75,14.7,14.5,61.65,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,1.85,10.9,2.0,1.57,0.0
2018,11,27,7,30,0.0,4.0,1.9,11.2,4.0,3.02,0.0
2018,11,27,7,45,0.0,5.0,1.95,11.55,5.0,3.78,0.0
2018,11,27,8,0,0.0,6.0,2.0,11.9,6.0,4.54,0.0
2018,11,27,8,15,0.0,8.5,2.15,12.25,8.5,6.44,0.0
2018,11,27,8,30,0.0,11.0,2.3,12.6,11.0,8.34,1.55
2018,11,27,8,45,0.0,28.5,2.4,12.9,28.5,21.71,13.12
2018,11,27,9,0,0.0,46.0,2.5,13.2,46.0,35.16,24.71
2018,11,27,9,15,0.0,41.0,2.6,13.45,41.0,31.31,21.36
2018,11,27,9,30,0.0,36.0,2.7,13.7,36.0,27.48,18.02
2018,11,27,9,45,0.0,45.0,2.85,13.95,45.0,34.4,23.9
2018,11,27,10,0,0.0,54.0,3.0,14.2,54.0,41.34,29.75
2018,11,27,10,15,5.5,102.5,3.05,14.35,105.0,82.45,64.52
2018,11,27,10,30,11.0,151.0,3.1,14.5,156.0,126.85,101.62
2018,11,27,10,45,6.5,102.5,3.2,14.6,105.5,83.69,65.35
2018,11,27,11,0,2.0,54.0,3.3,14.7,55.0,42.68,30.67
2018,11,27,11,15,1.5,64.0,3.4,14.7,65.0,50.14,36.97
2018,11,27,11,30,1.0,74.0,3.5,14.7,75.0,57.58,43.2
2018,11,27,11,45,1.0,58.5,3.55,14.75,59.5,45.64,33.1
2018,11,27,12,0,1.0,43.0,3.6,14.8,44.0,33.73,23.04
2018,11,27,12,15,0.5,55.0,3.55,14.8,55.5,42.58,30.51
2018,11,27,12,30,0.0,67.0,3.5,14.8,67.0,51.42,37.97
2018,11,27,12,45,1.0,67.0,3.5,14.8,67.5,52.32,38.79
2018,11,27,13,0,2.0,67.0,3.5,14.8,68.0,53.27,39.67
2018,11,27,13,15,1.0,60.5,3.35,14.8,61.0,47.33,34.65
2018,11,27,13,30,0.0,54.0,3.2,14.8,54.0,41.36,29.59
2018,11,27,13,45,9.0,76.5,3.05,14.8,80.0,67.48,52.25
2018,11,27,14,0,18.0,99.0,2.9,14.8,106.0,108.19,87.07
2018,11,27,14,15,17.5,107.0,2.75,14.7,113.5,106.68,85.87
2018,11,27,14,30,17.0,115.0,2.6,14.6,121.0,117.64,95.19
2018,11,27,14,45,8.5,90.0,2.45,14.55,93.0,83.98,66.47
2018,11,27,15,0,0.0,65.0,2.3,14.5,65.0,51.03,38.09
2018,11,27,15,15,0.0,54.0,2.3,14.5,54.0,41.36,29.8
2018,11,27,15,30,0.0,43.0,2.3,14.5,43.0,32.88,22.44
2018,11,27,15,45,0.0,30.0,1.95,14.25,30.0,22.88,13.77
2018,11,27,16,0,0.0,17.0,1.6,14.0,17.0,12.92,5.15
2018,11,27,16,15,0.0,12.0,1.55,13.85,12.0,9.11,1.52
2018,11,27,16,30,0.0,7.0,1.5,13.7,7.0,5.3,0.0
2018,11,27,16,45,0.0,3.5,1.4,13.55,3.5,2.75,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.0,0.6,12.15,1.0,0.0,0.0
2018,11,28,7,0,15.0,2.0,0.6,12.1,2.0,0.0,0.0
2018,11,28,7,15,18.0,8.5,0.65,12.3,9.0,6.69,0.0
