Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,7,30,21.0,15.0,0.7,12.5,16.0,11.77,0.0
2018,11,28,7,45,87.5,29.5,0.7,12.7,41.0,22.31,13.08
2018,11,28,8,0,154.0,44.0,0.7,12.9,66.0,33.01,23.36
2018,11,28,8,15,153.0,55.5,0.85,13.25,83.5,43.6,30.1
2018,11,28,8,30,152.0,67.0,1.0,13.6,101.0,64.54,43.81
2018,11,28,8,45,86.0,82.5,1.1,13.9,102.5,77.74,56.99
2018,11,28,9,0,20.0,98.0,1.2,14.2,104.0,80.85,62.63
2018,11,28,9,15,35.5,118.0,1.25,14.5,130.0,103.42,81.21
2018,11,28,9,30,51.0,138.0,1.3,14.8,156.0,128.61,102.0
2018,11,28,9,45,57.0,146.5,1.35,15.1,168.5,142.67,113.76
2018,11,28,10,0,63.0,155.0,1.4,15.4,181.0,157.47,126.12
2018,11,28,10,15,46.0,161.5,1.45,15.6,181.0,159.77,128.14
2018,11,28,10,30,29.0,168.0,1.5,15.8,181.0,160.3,128.44
2018,11,28,10,45,49.5,179.0,1.55,16.0,202.5,186.06,149.69
2018,11,28,11,0,70.0,190.0,1.6,16.2,224.0,214.24,172.81
2018,11,28,11,15,75.0,197.0,1.65,16.35,234.0,229.85,185.44
2018,11,28,11,30,80.0,204.0,1.7,16.5,244.0,246.1,198.59
2018,11,28,11,45,187.0,206.0,1.75,16.65,300.5,353.42,286.24
2018,11,28,12,0,294.0,208.0,1.8,16.8,357.0,471.45,379.35
2018,11,28,12,15,406.0,180.5,1.9,16.8,384.5,569.8,456.26
2018,11,28,12,30,518.0,153.0,2.0,16.8,412.0,654.3,522.04
2018,11,28,12,45,517.0,146.0,2.1,16.85,399.5,662.95,529.09
2018,11,28,13,0,516.0,139.0,2.2,16.9,387.0,669.21,534.63
2018,11,28,13,15,582.0,123.0,2.3,16.85,392.5,736.6,585.45
2018,11,28,13,30,648.0,107.0,2.4,16.8,398.0,792.93,627.27
2018,11,28,13,45,652.0,98.5,2.5,16.7,377.5,796.15,630.86
2018,11,28,14,0,656.0,90.0,2.6,16.6,357.0,796.24,632.71
2018,11,28,14,15,693.0,80.0,2.55,16.4,342.5,823.44,653.44
2018,11,28,14,30,730.0,70.0,2.5,16.2,328.0,840.29,666.26
2018,11,28,14,45,590.0,79.0,2.5,16.05,273.0,721.92,580.42
2018,11,28,15,0,450.0,88.0,2.5,15.9,218.0,586.44,479.24
2018,11,28,15,15,352.5,82.0,2.5,15.9,175.0,483.46,399.18
2018,11,28,15,30,255.0,76.0,2.5,15.9,132.0,360.36,299.38
2018,11,28,15,45,216.0,62.5,2.15,15.3,103.0,305.27,252.59
2018,11,28,16,0,177.0,49.0,1.8,14.7,74.0,251.44,204.86
2018,11,28,16,15,123.5,34.5,1.75,14.5,49.0,184.75,140.54
2018,11,28,16,30,70.0,20.0,1.7,14.3,24.0,103.18,1.26
2018,11,28,16,45,35.0,10.0,1.7,14.1,12.0,35.57,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.55,13.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,6.05,13.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,11,29,7,15,13.5,12.0,6.05,13.4,13.0,9.44,0.0
2018,11,29,7,30,27.0,24.0,6.0,13.4,26.0,17.79,0.0
2018,11,29,7,45,34.5,24.5,5.95,13.4,28.5,18.98,10.04
2018,11,29,8,0,42.0,25.0,5.9,13.4,31.0,19.75,11.6
2018,11,29,8,15,21.0,18.5,5.85,13.45,21.5,15.17,7.08
2018,11,29,8,30,0.0,12.0,5.8,13.5,12.0,9.1,2.15
2018,11,29,8,45,2.0,29.0,5.75,13.5,29.5,22.38,13.52
2018,11,29,9,0,4.0,46.0,5.7,13.5,47.0,35.97,25.17
2018,11,29,9,15,19.0,66.0,5.7,13.55,72.5,57.29,42.97
2018,11,29,9,30,34.0,86.0,5.7,13.6,98.0,79.85,62.01
2018,11,29,9,45,131.5,112.0,5.75,13.65,164.5,147.48,118.14
2018,11,29,10,0,229.0,138.0,5.8,13.7,231.0,230.71,188.04
2018,11,29,10,15,221.5,154.5,5.8,13.75,249.0,258.5,212.36
2018,11,29,10,30,214.0,171.0,5.8,13.8,267.0,285.73,235.76
2018,11,29,10,45,258.0,183.5,5.8,13.85,304.0,339.25,280.85
2018,11,29,11,0,302.0,196.0,5.8,13.9,341.0,397.06,329.06
2018,11,29,11,15,295.5,192.5,5.75,14.0,337.0,407.05,337.65
2018,11,29,11,30,289.0,189.0,5.7,14.1,333.0,415.42,344.85
2018,11,29,11,45,182.0,170.0,5.7,14.15,261.0,310.45,258.16
2018,11,29,12,0,75.0,151.0,5.7,14.2,189.0,196.2,161.64
2018,11,29,12,15,164.5,160.5,5.6,14.2,242.5,303.08,252.85
2018,11,29,12,30,254.0,170.0,5.5,14.2,296.0,419.51,349.75
2018,11,29,12,45,264.0,166.0,5.4,14.25,294.5,434.23,361.93
2018,11,29,13,0,274.0,162.0,5.3,14.3,293.0,448.37,373.92
2018,11,29,13,15,204.0,157.0,5.15,14.25,252.5,385.14,321.34
2018,11,29,13,30,134.0,152.0,5.0,14.2,212.0,296.69,247.74
2018,11,29,13,45,168.5,145.0,4.9,14.15,216.0,326.37,274.0
2018,11,29,14,0,203.0,138.0,4.8,14.1,220.0,378.41,317.79
2018,11,29,14,15,285.5,111.0,4.7,14.0,216.5,427.06,360.79
2018,11,29,14,30,368.0,84.0,4.6,13.9,213.0,499.26,420.7
2018,11,29,14,45,530.0,71.0,4.45,13.8,235.5,652.58,542.68
2018,11,29,15,0,692.0,58.0,4.3,13.7,258.0,780.05,639.51
2018,11,29,15,15,637.5,55.0,4.3,13.7,218.0,724.47,595.22
2018,11,29,15,30,583.0,52.0,4.3,13.7,178.0,660.9,544.05
2018,11,29,15,45,526.0,45.0,4.1,13.3,140.5,589.07,483.98
2018,11,29,16,0,469.0,38.0,3.9,12.9,103.0,518.04,421.16
2018,11,29,16,15,311.5,29.0,3.9,12.65,65.5,360.51,277.44
2018,11,29,16,30,154.0,20.0,3.9,12.4,28.0,187.32,0.0
2018,11,29,16,45,77.0,10.0,3.95,12.15,14.0,68.83,0.0
2018,11,29,17,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,30,7,15,42.0,9.5,3.45,9.8,12.0,7.47,0.0
2018,11,30,7,30,84.0,19.0,3.5,10.2,24.0,14.37,0.0
2018,11,30,7,45,127.0,34.0,3.55,10.6,48.5,25.46,15.42
2018,11,30,8,0,170.0,49.0,3.6,11.0,73.0,36.32,26.28
2018,11,30,8,15,204.5,63.5,3.7,11.3,101.5,49.26,34.91
2018,11,30,8,30,239.0,78.0,3.8,11.6,130.0,78.92,53.22
2018,11,30,8,45,304.0,87.0,3.85,11.95,166.5,115.8,80.05
2018,11,30,9,0,369.0,96.0,3.9,12.3,203.0,159.38,115.17
2018,11,30,9,15,485.5,93.0,3.85,12.6,252.5,214.22,159.92
2018,11,30,9,30,602.0,90.0,3.8,12.9,302.0,286.79,221.2
2018,11,30,9,45,653.0,89.5,3.75,13.2,338.0,345.18,272.83
2018,11,30,10,0,704.0,89.0,3.7,13.5,374.0,408.25,327.68
2018,11,30,10,15,759.0,83.5,3.65,13.75,407.5,471.99,382.18
2018,11,30,10,30,814.0,78.0,3.6,14.0,441.0,540.03,438.92
2018,11,30,10,45,836.0,76.5,3.55,14.2,462.5,596.03,484.97
2018,11,30,11,0,858.0,75.0,3.5,14.4,484.0,652.0,529.84
2018,11,30,11,15,856.0,77.0,3.5,14.55,493.0,695.02,563.88
2018,11,30,11,30,854.0,79.0,3.5,14.7,502.0,735.49,594.18
2018,11,30,11,45,828.5,86.0,3.5,14.8,498.5,760.79,612.37
2018,11,30,12,0,803.0,93.0,3.5,14.9,495.0,781.45,627.23
2018,11,30,12,15,837.5,83.5,3.5,14.95,500.5,829.47,662.38
2018,11,30,12,30,872.0,74.0,3.5,15.0,506.0,866.21,688.89
2018,11,30,12,45,873.0,71.5,3.5,15.0,495.5,888.96,705.45
2018,11,30,13,0,874.0,69.0,3.5,15.0,485.0,908.42,719.83
2018,11,30,13,15,866.0,67.5,3.5,14.95,466.5,917.38,726.95
2018,11,30,13,30,858.0,66.0,3.5,14.9,448.0,922.71,731.68
2018,11,30,13,45,846.0,64.5,3.5,14.85,423.5,920.59,731.19
2018,11,30,14,0,834.0,63.0,3.5,14.8,399.0,926.07,736.3
2018,11,30,14,15,815.0,60.5,3.45,14.7,368.0,908.61,724.58
2018,11,30,14,30,796.0,58.0,3.4,14.6,337.0,887.73,710.35
2018,11,30,14,45,768.0,56.0,3.4,14.45,301.5,855.62,687.94
2018,11,30,15,0,740.0,54.0,3.4,14.3,266.0,820.64,662.66
2018,11,30,15,15,697.5,50.0,3.4,14.3,226.5,766.65,621.57
2018,11,30,15,30,655.0,46.0,3.4,14.3,187.0,710.93,577.33
2018,11,30,15,45,588.0,41.0,3.1,13.5,147.0,630.33,511.99
2018,11,30,16,0,521.0,36.0,2.8,12.7,107.0,549.54,442.56
2018,11,30,16,15,318.5,28.0,2.75,12.25,66.5,365.47,279.13
2018,11,30,16,30,116.0,20.0,2.7,11.8,26.0,155.75,0.0
2018,11,30,16,45,58.0,10.0,2.65,11.3,13.0,53.81,0.0
2018,11,30,17,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,1,7,15,2.5,7.0,3.6,11.8,7.0,5.51,0.0
2018,12,1,7,30,5.0,14.0,3.7,11.9,14.0,10.96,0.0
2018,12,1,7,45,27.5,27.0,3.8,12.0,30.5,20.58,11.1
2018,12,1,8,0,50.0,40.0,3.9,12.1,47.0,30.1,20.67
2018,12,1,8,15,41.0,55.5,4.0,12.15,62.5,41.72,31.46
2018,12,1,8,30,32.0,71.0,4.1,12.2,78.0,56.03,41.26
2018,12,1,8,45,156.5,85.0,4.2,12.25,128.5,90.76,65.31
2018,12,1,9,0,281.0,99.0,4.3,12.3,179.0,139.77,102.3
2018,12,1,9,15,341.5,105.0,4.4,12.4,215.0,185.99,141.38
2018,12,1,9,30,402.0,111.0,4.5,12.5,251.0,235.38,184.22
2018,12,1,9,45,443.5,94.0,4.6,12.55,261.5,263.34,210.4
2018,12,1,10,0,485.0,77.0,4.7,12.6,272.0,299.8,243.83
2018,12,1,10,15,546.5,93.0,4.8,12.75,325.5,376.52,309.5
2018,12,1,10,30,608.0,109.0,4.9,12.9,379.0,458.96,378.75
2018,12,1,10,45,723.5,95.5,5.0,13.0,429.5,549.19,453.94
2018,12,1,11,0,839.0,82.0,5.1,13.1,480.0,646.03,533.34
2018,12,1,11,15,780.5,96.0,5.1,13.2,473.0,662.05,546.57
2018,12,1,11,30,722.0,110.0,5.1,13.3,466.0,675.08,557.0
2018,12,1,11,45,791.0,96.0,5.1,13.4,488.5,741.54,608.93
2018,12,1,12,0,860.0,82.0,5.1,13.5,511.0,813.83,663.42
2018,12,1,12,15,700.0,91.0,5.1,13.55,438.5,725.12,595.24
2018,12,1,12,30,540.0,100.0,5.1,13.6,366.0,621.12,514.72
2018,12,1,12,45,431.0,117.5,5.1,13.6,327.0,549.36,458.42
2018,12,1,13,0,322.0,135.0,5.1,13.6,288.0,483.78,404.16
2018,12,1,13,15,522.0,113.5,5.05,13.6,350.0,667.25,553.12
2018,12,1,13,30,722.0,92.0,5.0,13.6,412.0,842.67,687.47
2018,12,1,13,45,761.0,82.5,5.0,13.55,403.0,872.09,709.57
2018,12,1,14,0,800.0,73.0,5.0,13.5,394.0,905.67,735.61
2018,12,1,14,15,780.5,70.5,4.9,13.4,363.5,887.75,722.57
2018,12,1,14,30,761.0,68.0,4.8,13.3,333.0,866.43,707.1
2018,12,1,14,45,732.0,64.5,4.75,13.2,297.5,831.42,681.23
2018,12,1,15,0,703.0,61.0,4.7,13.1,262.0,793.55,652.46
2018,12,1,15,15,656.5,56.5,4.7,13.1,222.5,744.35,613.79
2018,12,1,15,30,610.0,52.0,4.7,13.1,183.0,685.82,566.09
2018,12,1,15,45,493.0,47.5,4.3,12.5,138.5,562.27,464.65
2018,12,1,16,0,376.0,43.0,3.9,11.9,94.0,440.89,361.57
2018,12,1,16,15,203.5,29.5,3.8,11.55,56.0,264.52,203.4
2018,12,1,16,30,31.0,16.0,3.7,11.2,18.0,50.06,0.0
2018,12,1,16,45,15.5,8.0,3.6,10.8,9.0,18.58,0.0
2018,12,1,17,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,2,7,15,66.5,9.0,1.8,6.6,12.5,7.08,0.0
2018,12,2,7,30,133.0,18.0,1.8,7.0,25.0,13.73,0.0
2018,12,2,7,45,231.5,30.5,1.75,7.4,56.0,23.3,13.4
2018,12,2,8,0,330.0,43.0,1.7,7.8,87.0,35.09,25.47
2018,12,2,8,15,516.0,42.0,1.7,8.15,138.5,39.15,29.68
2018,12,2,8,30,702.0,41.0,1.7,8.5,190.0,90.31,46.76
2018,12,2,8,45,743.0,44.5,1.65,8.85,230.0,145.31,86.2
2018,12,2,9,0,784.0,48.0,1.6,9.2,270.0,205.0,136.87
2018,12,2,9,15,805.5,51.5,1.6,9.55,305.5,264.08,190.95
2018,12,2,9,30,827.0,55.0,1.6,9.9,341.0,324.87,246.96
2018,12,2,9,45,839.0,59.0,1.55,10.25,371.5,384.43,301.17
2018,12,2,10,0,851.0,63.0,1.5,10.6,402.0,444.1,353.78
2018,12,2,10,15,851.5,66.5,1.45,10.75,424.0,497.61,400.07
2018,12,2,10,30,852.0,70.0,1.4,10.9,446.0,549.59,443.45
2018,12,2,10,45,871.0,69.0,1.35,11.05,467.0,601.67,485.52
2018,12,2,11,0,890.0,68.0,1.3,11.2,488.0,656.83,528.43
2018,12,2,11,15,898.5,68.0,1.25,11.5,500.5,705.3,564.69
2018,12,2,11,30,907.0,68.0,1.2,11.8,513.0,751.99,596.71
2018,12,2,11,45,908.5,68.5,1.15,12.05,517.0,791.87,623.23
2018,12,2,12,0,910.0,69.0,1.1,12.3,521.0,829.02,647.52
2018,12,2,12,15,910.0,68.5,1.1,12.4,517.5,860.79,668.95
2018,12,2,12,30,910.0,68.0,1.1,12.5,514.0,889.42,688.22
2018,12,2,12,45,869.5,74.5,1.05,12.55,493.0,897.43,692.72
2018,12,2,13,0,829.0,81.0,1.0,12.6,472.0,890.7,687.54
2018,12,2,13,15,757.0,91.5,0.95,12.5,438.5,860.19,666.72
2018,12,2,13,30,685.0,102.0,0.9,12.4,405.0,819.31,638.96
2018,12,2,13,45,741.5,86.5,0.85,12.3,397.5,864.4,671.03
2018,12,2,14,0,798.0,71.0,0.8,12.2,390.0,900.43,695.28
2018,12,2,14,15,718.0,75.5,0.75,11.95,345.5,839.43,653.37
2018,12,2,14,30,638.0,80.0,0.7,11.7,301.0,769.55,605.72
2018,12,2,14,45,553.5,82.0,0.65,11.5,259.5,688.88,548.91
2018,12,2,15,0,469.0,84.0,0.6,11.3,218.0,598.48,483.06
2018,12,2,15,15,558.0,65.5,0.6,11.3,201.5,663.02,530.94
2018,12,2,15,30,647.0,47.0,0.6,11.3,185.0,704.34,557.42
2018,12,2,15,45,464.5,46.5,0.7,10.9,134.5,535.07,429.87
2018,12,2,16,0,282.0,46.0,0.8,10.5,84.0,360.83,292.37
2018,12,2,16,15,170.0,32.5,0.9,10.25,53.0,242.83,184.09
2018,12,2,16,30,58.0,19.0,1.0,10.0,22.0,90.86,0.0
2018,12,2,16,45,29.0,9.5,1.1,9.8,11.0,30.47,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,4.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,3,7,15,24.0,5.0,2.85,4.85,6.0,3.93,0.0
2018,12,3,7,30,48.0,10.0,3.0,5.2,12.0,7.64,0.0
2018,12,3,7,45,65.0,22.0,3.1,5.55,28.5,16.84,7.98
2018,12,3,8,0,82.0,34.0,3.2,5.9,45.0,25.63,17.18
2018,12,3,8,15,141.5,47.0,3.2,6.35,73.5,36.32,27.29
2018,12,3,8,30,201.0,60.0,3.2,6.8,102.0,61.85,41.01
2018,12,3,8,45,155.5,80.5,3.2,7.2,117.0,86.65,63.03
2018,12,3,9,0,110.0,101.0,3.2,7.6,132.0,103.75,80.24
2018,12,3,9,15,295.5,103.0,3.15,8.0,201.0,166.17,128.11
2018,12,3,9,30,481.0,105.0,3.1,8.4,270.0,253.95,199.93
2018,12,3,9,45,656.0,84.5,3.1,8.8,331.5,338.44,270.92
2018,12,3,10,0,831.0,64.0,3.1,9.2,393.0,435.06,352.48
2018,12,3,10,15,810.0,71.5,3.1,9.4,409.0,481.13,394.22
2018,12,3,10,30,789.0,79.0,3.1,9.6,425.0,523.49,431.59
2018,12,3,10,45,617.5,120.0,3.15,9.85,397.5,508.64,421.21
2018,12,3,11,0,446.0,161.0,3.2,10.1,370.0,466.77,387.73
2018,12,3,11,15,322.5,187.5,3.2,10.25,340.5,418.9,348.76
2018,12,3,11,30,199.0,214.0,3.2,10.4,311.0,359.51,299.06
2018,12,3,11,45,235.0,209.0,3.15,10.55,324.5,410.26,341.1
2018,12,3,12,0,271.0,204.0,3.1,10.7,338.0,446.97,371.32
2018,12,3,12,15,343.5,192.5,3.1,10.8,361.0,508.26,421.93
2018,12,3,12,30,416.0,181.0,3.1,10.9,384.0,593.16,489.71
2018,12,3,12,45,410.5,177.0,3.05,11.0,374.0,599.48,494.35
2018,12,3,13,0,405.0,173.0,3.0,11.1,364.0,603.71,497.88
2018,12,3,13,15,319.5,174.0,3.0,11.15,321.0,514.56,427.43
2018,12,3,13,30,234.0,175.0,3.0,11.2,278.0,443.85,370.05
2018,12,3,13,45,137.5,155.0,3.05,11.25,214.5,309.6,259.87
2018,12,3,14,0,41.0,135.0,3.1,11.3,151.0,174.35,144.8
2018,12,3,14,15,31.0,120.5,3.1,11.25,132.0,150.01,124.37
2018,12,3,14,30,21.0,106.0,3.1,11.2,113.0,125.4,103.26
2018,12,3,14,45,43.0,105.0,3.1,11.1,117.5,150.03,125.39
2018,12,3,15,0,65.0,104.0,3.1,11.0,122.0,176.26,148.54
2018,12,3,15,15,41.5,83.0,3.1,11.0,94.0,128.45,106.74
2018,12,3,15,30,18.0,62.0,3.1,11.0,66.0,80.6,64.52
2018,12,3,15,45,9.0,41.5,2.9,10.4,43.5,40.7,29.66
2018,12,3,16,0,0.0,21.0,2.7,9.8,21.0,15.98,7.85
2018,12,3,16,15,11.0,16.5,2.7,9.55,17.0,22.39,12.34
2018,12,3,16,30,22.0,12.0,2.7,9.3,13.0,34.39,0.0
2018,12,3,16,45,11.0,6.0,2.65,9.0,6.5,13.45,0.0
2018,12,3,17,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.0,7.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,4,7,15,8.5,3.0,4.05,7.45,3.5,2.36,0.0
2018,12,4,7,30,17.0,6.0,4.1,7.6,7.0,4.76,0.0
2018,12,4,7,45,8.5,9.5,4.2,7.75,10.0,7.47,0.22
2018,12,4,8,0,0.0,13.0,4.3,7.9,13.0,9.86,3.05
2018,12,4,8,15,0.0,16.0,4.3,8.35,16.0,12.15,5.29
2018,12,4,8,30,0.0,19.0,4.3,8.8,19.0,14.44,6.92
2018,12,4,8,45,0.0,36.5,4.3,9.25,36.5,27.85,18.67
2018,12,4,9,0,0.0,54.0,4.3,9.7,54.0,41.34,30.43
2018,12,4,9,15,0.0,51.5,4.3,10.15,51.5,39.4,28.7
2018,12,4,9,30,0.0,49.0,4.3,10.6,49.0,37.47,26.96
2018,12,4,9,45,0.0,53.5,4.3,11.1,53.5,40.94,29.87
2018,12,4,10,0,0.0,58.0,4.3,11.6,58.0,44.42,32.76
2018,12,4,10,15,0.0,79.5,4.25,11.9,79.5,61.14,47.01
2018,12,4,10,30,0.0,101.0,4.2,12.2,101.0,78.68,61.83
2018,12,4,10,45,0.0,107.0,4.1,12.45,107.0,83.73,65.96
2018,12,4,11,0,0.0,113.0,4.0,12.7,113.0,88.87,70.17
2018,12,4,11,15,0.0,116.5,3.85,12.9,116.5,91.98,72.67
2018,12,4,11,30,0.0,120.0,3.7,13.1,120.0,95.17,75.25
2018,12,4,11,45,0.0,107.0,3.5,13.3,107.0,84.01,65.77
2018,12,4,12,0,0.0,94.0,3.3,13.5,94.0,72.96,56.39
2018,12,4,12,15,0.0,57.5,3.15,13.55,57.5,44.08,31.95
2018,12,4,12,30,0.0,21.0,3.0,13.6,21.0,16.03,8.06
2018,12,4,12,45,0.0,20.5,2.85,13.65,20.5,15.64,7.75
2018,12,4,13,0,0.0,20.0,2.7,13.7,20.0,15.26,7.42
2018,12,4,13,15,0.0,19.0,2.7,13.5,19.0,14.49,6.79
2018,12,4,13,30,0.0,18.0,2.7,13.3,18.0,13.72,6.15
2018,12,4,13,45,1.0,36.0,2.75,13.1,36.5,28.46,18.9
2018,12,4,14,0,2.0,54.0,2.8,12.9,55.0,43.28,31.72
2018,12,4,14,15,2.0,78.5,2.85,12.65,79.5,63.35,49.0
2018,12,4,14,30,2.0,103.0,2.9,12.4,104.0,90.29,72.1
2018,12,4,14,45,2.0,95.0,2.9,12.15,96.0,84.21,67.01
2018,12,4,15,0,2.0,87.0,2.9,11.9,88.0,78.44,62.13
2018,12,4,15,15,1.0,75.0,2.9,11.9,75.5,67.03,52.2
2018,12,4,15,30,0.0,63.0,2.9,11.9,63.0,55.67,42.19
2018,12,4,15,45,0.0,49.5,2.85,11.25,49.5,43.11,31.18
2018,12,4,16,0,0.0,36.0,2.8,10.6,36.0,30.1,19.67
2018,12,4,16,15,10.5,24.5,2.75,10.35,25.0,33.61,20.95
2018,12,4,16,30,21.0,13.0,2.7,10.1,14.0,35.56,0.0
2018,12,4,16,45,10.5,6.5,2.6,9.85,7.0,13.45,0.0
2018,12,4,17,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,3.85,8.9,2.0,1.57,0.0
2018,12,5,7,30,0.0,4.0,3.9,8.9,4.0,3.15,0.0
2018,12,5,7,45,0.0,7.5,3.9,8.9,7.5,5.68,0.0
2018,12,5,8,0,0.0,11.0,3.9,8.9,11.0,8.34,1.66
2018,12,5,8,15,0.0,16.0,3.9,9.0,16.0,12.15,5.26
2018,12,5,8,30,0.0,21.0,3.9,9.1,21.0,15.97,8.23
2018,12,5,8,45,0.0,28.0,3.9,9.15,28.0,21.32,12.98
2018,12,5,9,0,0.0,35.0,3.9,9.2,35.0,26.7,17.72
2018,12,5,9,15,0.5,60.0,3.85,9.4,60.0,46.1,34.62
2018,12,5,9,30,1.0,85.0,3.8,9.6,85.0,65.9,51.73
2018,12,5,9,45,2.5,90.5,3.8,9.75,91.5,70.98,56.0
2018,12,5,10,0,4.0,96.0,3.8,9.9,98.0,76.26,60.45
2018,12,5,10,15,3.5,80.0,3.7,10.15,81.5,63.25,49.15
2018,12,5,10,30,3.0,64.0,3.6,10.4,65.0,50.68,38.26
2018,12,5,10,45,9.0,91.5,3.55,10.6,95.5,76.14,60.14
2018,12,5,11,0,15.0,119.0,3.5,10.8,126.0,103.6,83.56
2018,12,5,11,15,9.5,122.0,3.4,11.05,126.5,103.27,83.02
2018,12,5,11,30,4.0,125.0,3.3,11.3,127.0,102.5,82.1
2018,12,5,11,45,2.0,100.0,3.25,11.5,101.0,79.56,62.52
2018,12,5,12,0,0.0,75.0,3.2,11.7,75.0,57.61,43.75
2018,12,5,12,15,8.0,101.5,3.15,11.85,105.5,86.21,68.38
2018,12,5,12,30,16.0,128.0,3.1,12.0,136.0,117.52,95.11
2018,12,5,12,45,8.0,95.5,3.0,12.15,99.5,81.74,64.54
2018,12,5,13,0,0.0,63.0,2.9,12.3,63.0,48.31,35.8
2018,12,5,13,15,7.0,93.5,2.9,12.4,96.5,79.85,63.04
2018,12,5,13,30,14.0,124.0,2.9,12.5,130.0,116.38,94.3
2018,12,5,13,45,43.0,134.5,2.85,12.6,152.0,172.13,142.49
2018,12,5,14,0,72.0,145.0,2.8,12.7,174.0,217.73,181.69
2018,12,5,14,15,108.5,142.0,2.8,12.65,181.5,275.43,230.91
2018,12,5,14,30,145.0,139.0,2.8,12.6,189.0,313.12,263.32
2018,12,5,14,45,93.0,121.0,2.75,12.55,152.0,242.25,203.2
2018,12,5,15,0,41.0,103.0,2.7,12.5,115.0,152.04,125.98
2018,12,5,15,15,21.0,84.0,2.7,12.5,90.0,110.97,90.34
2018,12,5,15,30,1.0,65.0,2.7,12.5,65.0,59.42,45.29
2018,12,5,15,45,19.5,49.5,2.45,11.9,52.0,69.29,54.21
2018,12,5,16,0,38.0,34.0,2.2,11.3,39.0,81.34,64.01
2018,12,5,16,15,54.0,24.0,2.25,10.95,28.5,100.64,73.99
2018,12,5,16,30,70.0,14.0,2.3,10.6,18.0,103.05,0.0
2018,12,5,16,45,35.0,7.0,2.3,10.3,9.0,33.31,0.0
2018,12,5,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,6,7,15,18.5,5.0,2.45,7.55,5.5,3.93,0.0
2018,12,6,7,30,37.0,10.0,2.5,7.9,11.0,7.87,0.0
2018,12,6,7,45,52.0,21.5,2.6,8.25,26.0,16.38,6.6
2018,12,6,8,0,67.0,33.0,2.7,8.6,41.0,25.28,16.5
2018,12,6,8,15,272.0,43.0,2.7,9.0,95.0,33.19,24.1
2018,12,6,8,30,477.0,53.0,2.7,9.4,149.0,77.84,44.88
2018,12,6,8,45,583.5,55.0,2.75,9.85,197.0,126.68,77.36
2018,12,6,9,0,690.0,57.0,2.8,10.3,245.0,189.9,127.57
2018,12,6,9,15,726.0,59.5,2.75,10.8,281.0,246.07,178.05
2018,12,6,9,30,762.0,62.0,2.7,11.3,317.0,305.84,232.47
2018,12,6,9,45,789.5,62.0,2.65,11.8,348.5,363.32,284.79
2018,12,6,10,0,817.0,62.0,2.6,12.3,380.0,422.68,337.44
2018,12,6,10,15,831.5,63.5,2.55,12.75,405.0,478.93,386.24
2018,12,6,10,30,846.0,65.0,2.5,13.2,430.0,531.86,430.89
2018,12,6,10,45,855.0,66.5,2.4,13.6,448.5,583.71,473.05
2018,12,6,11,0,864.0,68.0,2.3,14.0,467.0,634.45,512.9
2018,12,6,11,15,869.5,69.0,2.25,14.3,479.0,680.89,548.7
2018,12,6,11,30,875.0,70.0,2.2,14.6,491.0,725.43,580.75
2018,12,6,11,45,877.5,70.0,2.1,14.85,495.5,764.41,607.37
2018,12,6,12,0,880.0,70.0,2.0,15.1,500.0,800.83,631.79
2018,12,6,12,15,879.5,69.5,1.95,15.25,497.0,831.43,652.48
2018,12,6,12,30,879.0,69.0,1.9,15.4,494.0,858.97,670.94
2018,12,6,12,45,875.0,68.0,1.85,15.5,483.5,879.6,684.65
2018,12,6,13,0,871.0,67.0,1.8,15.6,473.0,896.81,696.07
2018,12,6,13,15,862.5,66.0,1.75,15.65,455.0,906.38,702.41
2018,12,6,13,30,854.0,65.0,1.7,15.7,437.0,912.35,706.45
2018,12,6,13,45,841.0,63.5,1.65,15.7,413.0,909.77,704.82
2018,12,6,14,0,828.0,62.0,1.6,15.7,389.0,914.68,708.49
2018,12,6,14,15,809.0,60.0,1.5,15.6,359.0,898.52,697.06
2018,12,6,14,30,790.0,58.0,1.4,15.5,329.0,878.96,683.31
2018,12,6,14,45,762.5,55.5,1.3,15.35,294.5,847.28,660.87
2018,12,6,15,0,735.0,53.0,1.2,15.2,260.0,812.75,635.81
2018,12,6,15,15,692.5,49.5,1.2,15.2,221.5,760.11,597.69
2018,12,6,15,30,650.0,46.0,1.2,15.2,183.0,705.59,556.42
2018,12,6,15,45,582.5,41.0,0.95,14.3,143.5,625.04,492.8
2018,12,6,16,0,515.0,36.0,0.7,13.4,104.0,556.73,434.11
2018,12,6,16,15,334.5,27.5,0.75,13.2,65.5,379.42,278.85
2018,12,6,16,30,154.0,19.0,0.8,13.0,27.0,184.62,0.0
2018,12,6,16,45,77.0,9.5,0.85,12.75,13.5,68.68,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,7,7,15,11.5,6.0,2.0,7.05,6.5,4.72,0.0
2018,12,7,7,30,23.0,12.0,2.0,7.4,13.0,9.44,0.0
2018,12,7,7,45,15.5,26.5,2.05,7.8,27.5,19.9,8.78
2018,12,7,8,0,8.0,41.0,2.1,8.2,42.0,30.25,20.81
2018,12,7,8,15,18.5,57.0,2.1,8.45,60.5,41.44,31.51
2018,12,7,8,30,29.0,73.0,2.1,8.7,79.0,56.46,42.28
2018,12,7,8,45,59.0,90.0,2.1,8.95,105.0,76.51,58.17
2018,12,7,9,0,89.0,107.0,2.1,9.2,131.0,103.62,80.41
2018,12,7,9,15,187.0,115.5,2.0,9.5,175.0,147.41,114.86
2018,12,7,9,30,285.0,124.0,1.9,9.8,219.0,199.74,157.83
2018,12,7,9,45,510.5,101.0,1.85,10.1,290.5,295.01,234.99
2018,12,7,10,0,736.0,78.0,1.8,10.4,362.0,402.55,322.99
2018,12,7,10,15,792.5,72.0,1.7,11.0,396.0,467.52,377.34
2018,12,7,10,30,849.0,66.0,1.6,11.6,430.0,536.34,433.25
2018,12,7,10,45,859.5,66.5,1.55,12.15,449.0,584.87,472.2
2018,12,7,11,0,870.0,67.0,1.5,12.7,468.0,635.66,511.5
2018,12,7,11,15,876.0,67.5,1.35,13.2,479.5,682.15,545.43
2018,12,7,11,30,882.0,68.0,1.2,13.7,491.0,726.75,575.18
2018,12,7,11,45,884.5,68.0,1.1,14.2,495.5,766.0,600.2
2018,12,7,12,0,887.0,68.0,1.0,14.7,500.0,802.69,622.89
2018,12,7,12,15,886.5,68.0,0.9,14.9,497.5,834.16,642.2
2018,12,7,12,30,886.0,68.0,0.8,15.1,495.0,862.58,659.16
2018,12,7,12,45,882.0,67.0,0.75,15.3,484.5,883.45,671.74
2018,12,7,13,0,878.0,66.0,0.7,15.5,474.0,900.88,682.1
2018,12,7,13,15,869.0,65.5,0.7,15.55,456.5,910.86,688.97
2018,12,7,13,30,860.0,65.0,0.7,15.6,439.0,917.23,693.68
2018,12,7,13,45,846.0,63.5,0.7,15.6,414.5,913.86,692.18
2018,12,7,14,0,832.0,62.0,0.7,15.6,390.0,917.93,695.82
2018,12,7,14,15,811.0,60.5,0.65,15.5,359.5,900.65,684.3
2018,12,7,14,30,790.0,59.0,0.6,15.4,329.0,879.94,670.6
2018,12,7,14,45,733.5,59.5,0.6,15.25,289.5,824.34,633.88
2018,12,7,15,0,677.0,60.0,0.6,15.1,250.0,765.78,594.31
2018,12,7,15,15,573.5,58.5,0.6,15.1,203.0,667.89,524.7
2018,12,7,15,30,470.0,57.0,0.6,15.1,156.0,561.85,446.36
2018,12,7,15,45,462.0,48.0,0.6,14.35,127.5,534.77,424.55
2018,12,7,16,0,454.0,39.0,0.6,13.6,99.0,506.44,397.07
2018,12,7,16,15,292.5,29.0,0.65,13.35,62.5,345.07,253.99
2018,12,7,16,30,131.0,19.0,0.7,13.1,26.0,165.64,0.0
2018,12,7,16,45,65.5,9.5,0.7,12.85,13.0,59.57,0.0
2018,12,7,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,7,15,84.5,8.0,2.4,7.0,11.0,0.0,0.0
2018,12,8,7,30,169.0,16.0,2.5,7.4,22.0,12.59,0.0
2018,12,8,7,45,303.5,26.0,2.6,7.75,54.5,21.58,9.39
2018,12,8,8,0,438.0,36.0,2.7,8.1,87.0,30.07,20.57
2018,12,8,8,15,501.0,42.5,2.7,8.5,123.5,35.38,26.04
2018,12,8,8,30,564.0,49.0,2.7,8.9,160.0,78.64,43.14
2018,12,8,8,45,626.5,53.0,2.7,9.35,200.5,128.39,77.09
2018,12,8,9,0,689.0,57.0,2.7,9.8,241.0,187.22,125.34
2018,12,8,9,15,725.5,59.5,2.75,10.3,277.5,243.3,175.74
2018,12,8,9,30,762.0,62.0,2.8,10.8,314.0,303.06,230.3
2018,12,8,9,45,790.0,63.0,2.8,11.3,346.0,361.62,283.74
2018,12,8,10,0,818.0,64.0,2.8,11.8,378.0,422.18,337.67
2018,12,8,10,15,833.0,65.5,2.8,12.15,403.5,478.76,387.25
2018,12,8,10,30,848.0,67.0,2.8,12.5,429.0,535.36,435.33
2018,12,8,10,45,858.0,68.0,2.75,12.9,448.0,584.14,475.73
2018,12,8,11,0,868.0,69.0,2.7,13.3,467.0,635.16,516.49
2018,12,8,11,15,873.5,69.5,2.65,13.5,478.5,681.3,552.74
2018,12,8,11,30,879.0,70.0,2.6,13.7,490.0,725.52,585.36
2018,12,8,11,45,807.5,86.5,2.55,13.95,475.0,734.96,590.95
2018,12,8,12,0,736.0,103.0,2.5,14.2,460.0,733.98,589.2
2018,12,8,12,15,806.0,87.5,2.45,14.3,476.5,798.19,635.8
2018,12,8,12,30,876.0,72.0,2.4,14.4,493.0,857.85,677.76
2018,12,8,12,45,867.5,72.0,2.35,14.5,481.5,875.92,689.71
2018,12,8,13,0,859.0,72.0,2.3,14.6,470.0,900.67,706.82
2018,12,8,13,15,850.0,71.0,2.2,14.6,452.5,910.17,712.9
2018,12,8,13,30,841.0,70.0,2.1,14.6,435.0,916.0,716.61
2018,12,8,13,45,818.0,70.5,2.05,14.55,409.0,906.76,710.51
2018,12,8,14,0,795.0,71.0,2.0,14.5,383.0,893.66,701.89
2018,12,8,14,15,742.0,72.5,1.95,14.35,346.0,848.93,671.03
2018,12,8,14,30,689.0,74.0,1.9,14.2,309.0,808.76,643.24
2018,12,8,14,45,703.5,65.5,1.8,14.05,283.5,802.53,638.88
