Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,19,7,15,18.5,2.5,1.2,10.55,3.0,0.0,0.0
2018,12,19,7,30,37.0,5.0,1.2,10.9,6.0,3.93,0.0
2018,12,19,7,45,169.0,17.0,1.25,11.25,32.0,13.82,0.0
2018,12,19,8,0,301.0,29.0,1.3,11.6,58.0,23.86,13.85
2018,12,19,8,15,288.5,41.0,1.35,11.95,79.5,31.28,21.74
2018,12,19,8,30,276.0,53.0,1.4,12.3,101.0,53.69,33.0
2018,12,19,8,45,257.0,60.5,1.45,12.6,114.0,78.39,50.43
2018,12,19,9,0,238.0,68.0,1.5,12.9,127.0,100.71,69.94
2018,12,19,9,15,171.5,83.0,1.55,13.25,129.0,111.68,83.16
2018,12,19,9,30,105.0,98.0,1.6,13.6,131.0,113.67,88.24
2018,12,19,9,45,199.0,112.0,1.65,13.95,182.0,172.17,136.05
2018,12,19,10,0,293.0,126.0,1.7,14.3,233.0,237.16,189.7
2018,12,19,10,15,262.5,145.0,1.75,14.55,246.0,260.49,210.43
2018,12,19,10,30,232.0,164.0,1.8,14.8,259.0,280.82,227.96
2018,12,19,10,45,268.0,163.0,1.8,15.1,278.0,315.78,257.04
2018,12,19,11,0,304.0,162.0,1.8,15.4,297.0,353.61,288.09
2018,12,19,11,15,307.5,173.5,1.8,15.6,313.5,385.74,313.8
2018,12,19,11,30,311.0,185.0,1.8,15.8,330.0,417.91,339.12
2018,12,19,11,45,209.0,178.5,1.8,16.0,276.5,351.61,285.69
2018,12,19,12,0,107.0,172.0,1.8,16.2,223.0,258.94,210.34
2018,12,19,12,15,63.0,164.0,1.75,16.3,194.0,203.35,164.78
2018,12,19,12,30,19.0,156.0,1.7,16.4,165.0,147.09,117.6
2018,12,19,12,45,13.0,138.5,1.7,16.45,144.5,126.07,100.31
2018,12,19,13,0,7.0,121.0,1.7,16.5,124.0,104.86,82.64
2018,12,19,13,15,10.0,126.5,1.65,16.5,131.0,113.96,90.43
2018,12,19,13,30,13.0,132.0,1.6,16.5,138.0,123.79,98.78
2018,12,19,13,45,16.0,128.0,1.55,16.5,134.5,124.31,99.46
2018,12,19,14,0,19.0,124.0,1.5,16.5,131.0,125.1,100.39
2018,12,19,14,15,90.0,105.0,1.4,16.35,136.0,206.43,170.69
2018,12,19,14,30,161.0,86.0,1.3,16.2,141.0,273.18,227.51
2018,12,19,14,45,147.0,76.5,1.2,16.05,123.0,249.13,207.47
2018,12,19,15,0,133.0,67.0,1.1,15.9,105.0,224.41,187.02
2018,12,19,15,15,66.5,59.0,1.1,15.9,78.0,133.53,109.68
2018,12,19,15,30,0.0,51.0,1.1,15.9,51.0,40.44,28.62
2018,12,19,15,45,46.0,42.0,1.0,15.2,48.5,95.91,76.97
2018,12,19,16,0,92.0,33.0,0.9,14.5,46.0,143.67,116.26
2018,12,19,16,15,46.0,23.5,0.9,14.25,30.0,74.71,54.56
2018,12,19,16,30,0.0,14.0,0.9,14.0,14.0,10.67,0.0
2018,12,19,16,45,0.0,7.0,0.95,13.75,7.0,5.51,0.0
2018,12,19,17,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,7,15,11.5,2.0,2.35,8.95,2.0,0.0,0.0
2018,12,20,7,30,23.0,4.0,2.4,9.0,4.0,3.15,0.0
2018,12,20,7,45,12.5,14.0,2.4,9.1,14.0,10.97,0.0
2018,12,20,8,0,2.0,24.0,2.4,9.2,24.0,18.34,9.35
2018,12,20,8,15,6.5,41.5,2.35,9.35,42.5,30.93,21.64
2018,12,20,8,30,11.0,59.0,2.3,9.5,61.0,44.29,32.14
2018,12,20,8,45,18.0,71.5,2.25,9.65,75.5,56.6,42.58
2018,12,20,9,0,25.0,84.0,2.2,9.8,90.0,69.75,53.77
2018,12,20,9,15,13.5,84.5,2.15,10.0,88.0,68.08,53.01
2018,12,20,9,30,2.0,85.0,2.1,10.2,86.0,66.23,51.87
2018,12,20,9,45,1.0,82.0,2.0,10.4,82.5,63.68,49.65
2018,12,20,10,0,0.0,79.0,1.9,10.6,79.0,60.9,47.19
2018,12,20,10,15,19.5,110.0,1.85,10.7,118.0,100.14,80.68
2018,12,20,10,30,39.0,141.0,1.8,10.8,157.0,140.18,114.6
2018,12,20,10,45,44.0,157.0,1.75,10.95,176.0,161.31,132.3
2018,12,20,11,0,49.0,173.0,1.7,11.1,195.0,183.65,150.91
2018,12,20,11,15,25.0,149.0,1.65,11.2,160.0,147.33,120.17
2018,12,20,11,30,1.0,125.0,1.6,11.3,125.0,100.61,80.34
2018,12,20,11,45,3.5,138.0,1.6,11.45,139.5,114.53,92.14
2018,12,20,12,0,6.0,151.0,1.6,11.6,154.0,129.22,104.45
2018,12,20,12,15,6.5,143.5,1.6,11.7,146.5,123.33,99.49
2018,12,20,12,30,7.0,136.0,1.6,11.8,139.0,117.45,94.6
2018,12,20,12,45,4.0,116.0,1.65,11.85,117.5,96.77,77.14
2018,12,20,13,0,1.0,96.0,1.7,11.9,96.0,76.29,59.75
2018,12,20,13,15,0.5,99.5,1.7,11.9,99.5,79.37,62.42
2018,12,20,13,30,0.0,103.0,1.7,11.9,103.0,82.73,65.31
2018,12,20,13,45,10.5,111.5,1.7,11.9,115.5,101.96,82.23
2018,12,20,14,0,21.0,120.0,1.7,11.9,128.0,136.4,111.89
2018,12,20,14,15,20.5,113.0,1.7,11.85,120.5,130.41,106.93
2018,12,20,14,30,20.0,106.0,1.7,11.8,113.0,124.56,102.13
2018,12,20,14,45,12.0,90.5,1.65,11.7,94.5,88.68,71.37
2018,12,20,15,0,4.0,75.0,1.6,11.6,76.0,66.12,51.72
2018,12,20,15,15,3.5,74.0,1.6,11.6,75.0,67.84,53.09
2018,12,20,15,30,3.0,73.0,1.6,11.6,74.0,71.83,56.22
2018,12,20,15,45,1.5,58.0,1.55,11.25,58.5,56.09,42.36
2018,12,20,16,0,0.0,43.0,1.5,10.9,43.0,39.86,27.98
2018,12,20,16,15,9.0,30.0,1.55,10.75,30.5,42.05,28.33
2018,12,20,16,30,18.0,17.0,1.6,10.6,18.0,41.21,5.31
2018,12,20,16,45,18.0,10.0,1.6,10.5,10.0,22.37,0.0
2018,12,20,17,0,18.0,3.0,1.6,10.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,1.6,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,21,7,15,55.0,4.5,1.8,10.1,5.0,0.0,0.0
2018,12,21,7,30,110.0,9.0,1.9,10.3,10.0,7.08,0.0
2018,12,21,7,45,96.5,15.5,2.0,10.5,20.0,11.82,0.0
2018,12,21,8,0,83.0,22.0,2.1,10.7,30.0,16.93,8.04
2018,12,21,8,15,43.5,35.0,2.2,10.85,39.5,26.67,17.74
2018,12,21,8,30,4.0,48.0,2.3,11.0,49.0,36.39,25.37
2018,12,21,8,45,5.0,63.0,2.35,11.2,64.0,48.23,35.69
2018,12,21,9,0,6.0,78.0,2.4,11.4,79.0,60.52,46.37
2018,12,21,9,15,3.5,84.0,2.4,11.6,84.5,65.41,50.77
2018,12,21,9,30,1.0,90.0,2.4,11.8,90.0,69.92,54.74
2018,12,21,9,45,9.5,108.5,2.4,12.0,112.0,88.09,70.02
2018,12,21,10,0,18.0,127.0,2.4,12.2,134.0,107.73,86.55
2018,12,21,10,15,57.5,146.5,2.4,12.45,170.0,150.53,122.44
2018,12,21,10,30,97.0,166.0,2.4,12.7,206.0,193.39,158.36
2018,12,21,10,45,241.0,163.5,2.4,13.0,268.5,300.03,247.15
2018,12,21,11,0,385.0,161.0,2.4,13.3,331.0,414.41,340.4
2018,12,21,11,15,428.5,159.0,2.4,13.5,353.5,464.13,380.43
2018,12,21,11,30,472.0,157.0,2.4,13.7,376.0,516.41,422.22
2018,12,21,11,45,504.0,151.5,2.4,13.9,388.0,558.59,455.59
2018,12,21,12,0,536.0,146.0,2.4,14.1,400.0,601.35,489.03
2018,12,21,12,15,543.0,143.5,2.4,14.2,400.5,627.33,509.17
2018,12,21,12,30,550.0,141.0,2.4,14.3,401.0,651.75,528.1
2018,12,21,12,45,632.0,122.5,2.4,14.4,416.0,731.88,588.11
2018,12,21,13,0,714.0,104.0,2.4,14.5,431.0,803.7,640.19
2018,12,21,13,15,666.5,105.0,2.4,14.45,402.0,779.37,622.43
2018,12,21,13,30,619.0,106.0,2.4,14.4,373.0,750.47,602.15
2018,12,21,13,45,691.0,90.5,2.4,14.4,374.0,810.92,647.37
2018,12,21,14,0,763.0,75.0,2.4,14.4,375.0,862.31,684.7
2018,12,21,14,15,761.0,70.0,2.35,14.2,350.5,860.15,683.5
2018,12,21,14,30,759.0,65.0,2.3,14.0,326.0,854.68,680.33
2018,12,21,14,45,744.5,61.5,2.2,13.75,296.0,835.84,666.89
2018,12,21,15,0,730.0,58.0,2.1,13.5,266.0,813.92,650.73
2018,12,21,15,15,632.5,58.0,2.1,13.5,220.0,723.74,583.68
2018,12,21,15,30,535.0,58.0,2.1,13.5,174.0,625.34,508.31
2018,12,21,15,45,445.0,50.0,2.1,12.65,133.0,524.12,428.93
2018,12,21,16,0,355.0,42.0,2.1,11.8,92.0,424.76,346.88
2018,12,21,16,15,304.5,33.0,2.1,11.5,65.5,361.88,282.43
2018,12,21,16,30,254.0,24.0,2.1,11.2,39.0,281.13,82.8
2018,12,21,16,45,136.0,13.5,2.1,10.95,20.5,120.31,0.0
2018,12,21,17,0,18.0,3.0,2.1,10.7,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,2.1,10.45,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,7,15,24.0,3.5,1.35,6.9,3.5,0.0,0.0
2018,12,22,7,30,48.0,7.0,1.3,7.3,7.0,5.51,0.0
2018,12,22,7,45,75.0,19.5,1.25,7.65,24.0,14.71,0.0
2018,12,22,8,0,102.0,32.0,1.2,8.0,41.0,23.91,13.74
2018,12,22,8,15,137.0,45.5,1.25,8.4,64.5,33.7,24.14
2018,12,22,8,30,172.0,59.0,1.3,8.8,88.0,51.27,34.55
2018,12,22,8,45,224.5,71.0,1.35,9.15,119.0,79.49,53.6
2018,12,22,9,0,277.0,83.0,1.4,9.5,150.0,117.41,83.25
2018,12,22,9,15,255.5,98.0,1.4,9.75,167.5,141.66,106.22
2018,12,22,9,30,234.0,113.0,1.4,10.0,185.0,166.78,130.2
2018,12,22,9,45,179.0,130.5,1.35,10.3,189.0,174.34,139.66
2018,12,22,10,0,124.0,148.0,1.3,10.6,193.0,180.84,147.04
2018,12,22,10,15,280.0,141.5,1.2,10.9,253.0,263.35,215.01
2018,12,22,10,30,436.0,135.0,1.1,11.2,313.0,365.93,298.37
2018,12,22,10,45,405.0,149.5,1.0,11.5,321.0,389.71,317.53
2018,12,22,11,0,374.0,164.0,0.9,11.8,329.0,396.43,323.14
2018,12,22,11,15,257.5,179.5,0.9,12.15,294.5,357.53,291.68
2018,12,22,11,30,141.0,195.0,0.9,12.5,260.0,292.93,238.96
2018,12,22,11,45,114.0,198.5,0.85,12.85,251.5,285.77,232.87
2018,12,22,12,0,87.0,202.0,0.8,13.2,243.0,259.75,211.32
2018,12,22,12,15,135.5,204.5,0.8,13.35,268.5,325.45,264.94
2018,12,22,12,30,184.0,207.0,0.8,13.5,294.0,377.69,306.73
2018,12,22,12,45,165.0,204.0,0.75,13.6,281.0,366.82,297.39
2018,12,22,13,0,146.0,201.0,0.7,13.7,268.0,354.55,287.41
2018,12,22,13,15,126.0,193.0,0.7,13.65,249.5,333.72,271.11
2018,12,22,13,30,106.0,185.0,0.7,13.6,231.0,311.67,253.74
2018,12,22,13,45,67.0,164.5,0.75,13.55,193.0,232.92,190.49
2018,12,22,14,0,28.0,144.0,0.8,13.5,155.0,173.48,141.31
2018,12,22,14,15,36.0,128.0,0.85,13.5,141.0,164.59,134.9
2018,12,22,14,30,44.0,112.0,0.9,13.5,127.0,155.46,128.01
2018,12,22,14,45,131.5,96.5,0.9,13.5,135.5,242.14,203.21
2018,12,22,15,0,219.0,81.0,0.9,13.5,144.0,327.79,274.79
2018,12,22,15,15,285.5,75.5,0.9,13.5,145.5,410.19,340.17
2018,12,22,15,30,352.0,70.0,0.9,13.5,147.0,464.76,381.08
2018,12,22,15,45,309.0,59.0,0.95,13.0,116.5,407.43,333.81
2018,12,22,16,0,266.0,48.0,1.0,12.5,86.0,351.15,285.79
2018,12,22,16,15,207.0,35.5,1.05,12.4,59.0,280.45,218.22
2018,12,22,16,30,148.0,23.0,1.1,12.3,32.0,193.93,65.19
2018,12,22,16,45,85.5,13.0,1.1,12.2,17.0,79.27,0.0
2018,12,22,17,0,23.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.1,12.05,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,23,7,15,9.5,1.5,1.3,9.0,1.5,0.0,0.0
2018,12,23,7,30,19.0,3.0,1.2,9.3,3.0,2.36,0.0
2018,12,23,7,45,9.5,7.5,1.05,9.55,7.5,6.09,0.0
2018,12,23,8,0,0.0,12.0,0.9,9.8,12.0,9.11,1.65
2018,12,23,8,15,0.0,16.0,0.9,10.1,16.0,12.15,5.05
2018,12,23,8,30,0.0,20.0,0.9,10.4,20.0,15.21,7.43
2018,12,23,8,45,14.0,33.0,0.9,10.7,36.5,27.37,17.48
2018,12,23,9,0,28.0,46.0,0.9,11.0,53.0,40.64,28.38
2018,12,23,9,15,38.0,71.5,0.95,11.4,82.5,64.97,49.1
2018,12,23,9,30,48.0,97.0,1.0,11.8,112.0,91.46,71.65
2018,12,23,9,45,61.0,116.0,1.05,12.15,137.0,115.62,92.11
2018,12,23,10,0,74.0,135.0,1.1,12.5,162.0,141.98,114.37
2018,12,23,10,15,95.5,144.5,1.15,12.75,182.0,173.7,140.97
2018,12,23,10,30,117.0,154.0,1.2,13.0,202.0,200.97,163.81
2018,12,23,10,45,93.0,153.5,1.2,13.25,192.5,195.43,159.35
2018,12,23,11,0,69.0,153.0,1.2,13.5,183.0,175.51,142.88
2018,12,23,11,15,39.5,138.0,1.15,13.65,155.5,145.79,117.98
2018,12,23,11,30,10.0,123.0,1.1,13.8,128.0,105.09,83.5
2018,12,23,11,45,9.0,134.0,1.1,13.95,138.5,114.89,91.65
2018,12,23,12,0,8.0,145.0,1.1,14.1,149.0,125.03,99.95
2018,12,23,12,15,49.5,158.0,1.1,14.2,181.5,185.36,151.0
2018,12,23,12,30,91.0,171.0,1.1,14.3,214.0,256.22,209.46
2018,12,23,12,45,47.5,148.5,1.1,14.35,171.0,179.56,145.93
2018,12,23,13,0,4.0,126.0,1.1,14.4,128.0,106.84,84.61
2018,12,23,13,15,28.0,131.0,1.1,14.4,143.0,147.84,119.96
2018,12,23,13,30,52.0,136.0,1.1,14.4,158.0,178.64,146.37
2018,12,23,13,45,50.5,126.5,1.05,14.4,147.0,169.12,138.59
2018,12,23,14,0,49.0,117.0,1.0,14.4,136.0,159.34,130.71
2018,12,23,14,15,84.5,112.5,0.95,14.35,142.5,210.49,174.44
2018,12,23,14,30,120.0,108.0,0.9,14.3,149.0,242.82,202.14
2018,12,23,14,45,92.5,106.0,0.8,14.2,136.0,218.01,180.71
2018,12,23,15,0,65.0,104.0,0.7,14.1,123.0,175.29,144.68
2018,12,23,15,15,52.5,92.5,0.7,14.1,106.5,153.0,125.75
2018,12,23,15,30,40.0,81.0,0.7,14.1,90.0,131.36,106.89
2018,12,23,15,45,25.0,64.5,0.55,13.6,69.5,98.8,78.65
2018,12,23,16,0,10.0,48.0,0.4,13.1,49.0,56.18,41.79
2018,12,23,16,15,16.5,33.0,0.4,12.95,34.0,53.84,38.19
2018,12,23,16,30,23.0,18.0,0.4,12.8,19.0,47.29,14.12
2018,12,23,16,45,23.0,10.5,0.4,12.65,10.5,26.86,0.0
2018,12,23,17,0,23.0,3.0,0.4,12.5,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.4,12.4,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,7,15,8.5,1.5,1.8,10.7,1.5,0.0,0.0
2018,12,24,7,30,17.0,3.0,1.9,10.9,3.0,2.36,0.0
2018,12,24,7,45,8.5,5.0,2.0,11.1,5.0,4.13,0.0
2018,12,24,8,0,0.0,7.0,2.1,11.3,7.0,5.3,0.0
2018,12,24,8,15,0.0,7.5,2.2,11.55,7.5,5.68,0.0
2018,12,24,8,30,0.0,8.0,2.3,11.8,8.0,6.06,0.0
2018,12,24,8,45,0.0,10.5,2.4,12.05,10.5,7.96,1.21
2018,12,24,9,0,0.0,13.0,2.5,12.3,13.0,9.87,2.89
2018,12,24,9,15,0.0,20.5,2.55,12.6,20.5,15.59,7.86
2018,12,24,9,30,0.0,28.0,2.6,12.9,28.0,21.33,12.82
2018,12,24,9,45,0.0,30.0,2.7,13.2,30.0,22.87,14.11
2018,12,24,10,0,0.0,32.0,2.8,13.5,32.0,24.41,15.4
2018,12,24,10,15,0.0,42.0,2.95,13.65,42.0,32.09,21.96
2018,12,24,10,30,0.0,52.0,3.1,13.8,52.0,39.8,28.49
2018,12,24,10,45,0.0,45.0,3.2,14.0,45.0,34.41,23.83
2018,12,24,11,0,0.0,38.0,3.3,14.2,38.0,29.04,19.2
2018,12,24,11,15,0.0,47.5,3.4,14.2,47.5,36.35,25.41
2018,12,24,11,30,0.0,57.0,3.5,14.2,57.0,43.68,31.61
2018,12,24,11,45,0.5,56.5,3.6,14.2,56.5,43.66,31.59
2018,12,24,12,0,1.0,56.0,3.7,14.2,56.0,43.69,31.62
2018,12,24,12,15,1.5,68.5,3.7,14.15,69.0,53.79,40.21
2018,12,24,12,30,2.0,81.0,3.7,14.1,82.0,63.94,48.84
2018,12,24,12,45,3.0,91.5,3.75,14.1,93.0,73.8,57.23
2018,12,24,13,0,4.0,102.0,3.8,14.1,104.0,84.34,66.21
2018,12,24,13,15,4.5,85.0,3.8,14.1,87.0,69.93,54.12
2018,12,24,13,30,5.0,68.0,3.8,14.1,70.0,56.85,43.13
2018,12,24,13,45,7.0,83.5,3.8,14.1,86.5,71.65,55.86
2018,12,24,14,0,9.0,99.0,3.8,14.1,103.0,89.08,70.79
2018,12,24,14,15,23.0,80.0,3.8,14.1,88.5,93.72,75.53
2018,12,24,14,30,37.0,61.0,3.8,14.1,74.0,88.06,71.55
2018,12,24,14,45,19.5,56.0,3.8,14.05,63.0,66.6,52.48
2018,12,24,15,0,2.0,51.0,3.8,14.0,52.0,40.94,29.64
2018,12,24,15,15,1.0,47.0,3.8,14.0,47.5,36.89,26.08
2018,12,24,15,30,0.0,43.0,3.8,14.0,43.0,32.88,22.48
2018,12,24,15,45,115.5,34.0,4.0,13.65,51.0,161.99,136.0
2018,12,24,16,0,231.0,25.0,4.2,13.3,59.0,285.83,237.84
2018,12,24,16,15,221.5,25.5,4.2,13.0,49.5,280.49,223.26
2018,12,24,16,30,212.0,26.0,4.2,12.7,40.0,255.55,112.23
2018,12,24,16,45,111.5,14.0,4.25,12.4,21.0,101.29,0.0
2018,12,24,17,0,11.0,2.0,4.3,12.1,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.3,11.85,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,7,15,26.5,2.5,3.4,8.3,2.5,0.0,0.0
2018,12,25,7,30,53.0,5.0,3.4,8.7,5.0,3.93,0.0
2018,12,25,7,45,144.0,12.5,3.45,9.05,23.0,10.07,0.0
2018,12,25,8,0,235.0,20.0,3.5,9.4,41.0,16.23,7.14
2018,12,25,8,15,425.0,27.5,3.5,9.75,89.5,24.98,16.25
2018,12,25,8,30,615.0,35.0,3.5,10.1,138.0,50.89,25.99
2018,12,25,8,45,679.0,39.0,3.55,10.4,179.5,101.08,53.4
2018,12,25,9,0,743.0,43.0,3.6,10.7,221.0,158.91,97.28
2018,12,25,9,15,774.0,46.5,3.6,11.05,258.5,216.54,148.13
2018,12,25,9,30,805.0,50.0,3.6,11.4,296.0,277.5,204.14
2018,12,25,9,45,822.5,54.0,3.65,11.75,329.0,336.96,259.63
2018,12,25,10,0,840.0,58.0,3.7,12.1,362.0,397.67,315.25
2018,12,25,10,15,857.0,59.5,3.75,12.4,389.5,454.32,366.37
2018,12,25,10,30,874.0,61.0,3.8,12.7,417.0,512.51,417.26
2018,12,25,10,45,885.5,62.0,3.85,13.05,438.0,567.15,463.83
2018,12,25,11,0,897.0,63.0,3.9,13.4,459.0,620.97,508.42
2018,12,25,11,15,904.0,63.5,3.95,13.65,473.0,670.22,548.51
2018,12,25,11,30,911.0,64.0,4.0,13.9,487.0,717.73,585.89
2018,12,25,11,45,915.5,64.0,4.0,14.1,494.0,760.84,617.48
2018,12,25,12,0,920.0,64.0,4.0,14.3,501.0,801.55,647.04
2018,12,25,12,15,918.0,64.5,4.0,14.45,500.0,835.04,671.19
2018,12,25,12,30,916.0,65.0,4.0,14.6,499.0,865.39,693.02
2018,12,25,12,45,910.5,65.5,4.05,14.7,490.5,889.45,710.65
2018,12,25,13,0,905.0,66.0,4.1,14.8,482.0,910.02,725.87
2018,12,25,13,15,897.5,65.0,4.1,14.85,466.0,923.22,735.72
2018,12,25,13,30,890.0,64.0,4.1,14.9,450.0,932.75,743.09
2018,12,25,13,45,877.5,63.0,4.05,14.9,427.5,933.91,744.38
2018,12,25,14,0,865.0,62.0,4.0,14.9,405.0,931.4,743.15
2018,12,25,14,15,847.0,60.0,3.9,14.75,376.0,929.44,742.45
2018,12,25,14,30,829.0,58.0,3.8,14.6,347.0,912.99,731.08
2018,12,25,14,45,802.5,55.5,3.7,14.4,312.5,884.23,710.62
2018,12,25,15,0,776.0,53.0,3.6,14.2,278.0,852.35,687.28
2018,12,25,15,15,736.5,50.0,3.6,14.2,240.0,804.61,651.14
2018,12,25,15,30,697.0,47.0,3.6,14.2,202.0,754.59,611.68
2018,12,25,15,45,546.5,47.0,3.3,13.15,153.5,614.61,502.31
2018,12,25,16,0,396.0,47.0,3.0,12.1,105.0,467.63,383.11
2018,12,25,16,15,269.0,36.0,3.0,11.65,69.5,334.5,266.48
2018,12,25,16,30,142.0,25.0,3.0,11.2,34.0,195.4,93.34
2018,12,25,16,45,86.0,14.5,2.95,10.75,18.5,81.13,0.0
2018,12,25,17,0,30.0,4.0,2.9,10.3,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.9,10.15,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,26,7,15,26.0,3.5,2.6,7.3,3.5,0.0,0.0
2018,12,26,7,30,52.0,7.0,2.5,7.7,7.0,5.51,0.0
2018,12,26,7,45,85.0,19.0,2.45,8.05,24.0,14.35,0.0
2018,12,26,8,0,118.0,31.0,2.4,8.4,41.0,23.22,12.59
2018,12,26,8,15,162.0,44.0,2.55,8.95,66.0,32.78,23.14
2018,12,26,8,30,206.0,57.0,2.7,9.5,91.0,49.02,32.6
2018,12,26,8,45,234.5,70.0,2.9,10.0,118.5,77.35,51.46
2018,12,26,9,0,263.0,83.0,3.1,10.5,146.0,109.43,76.79
2018,12,26,9,15,349.0,89.0,3.2,10.85,187.0,156.02,114.2
2018,12,26,9,30,435.0,95.0,3.3,11.2,228.0,209.74,159.46
2018,12,26,9,45,569.5,87.0,3.4,11.6,280.5,281.66,219.87
2018,12,26,10,0,704.0,79.0,3.5,12.0,333.0,363.42,289.31
2018,12,26,10,15,790.5,69.5,3.45,12.25,375.0,435.35,351.36
2018,12,26,10,30,877.0,60.0,3.4,12.5,417.0,511.4,415.85
2018,12,26,10,45,887.0,61.5,3.35,12.75,438.0,565.95,462.07
2018,12,26,11,0,897.0,63.0,3.3,13.0,459.0,619.55,506.22
2018,12,26,11,15,895.5,65.0,3.25,13.1,471.0,665.09,543.14
2018,12,26,11,30,894.0,67.0,3.2,13.2,483.0,708.19,577.06
2018,12,26,11,45,903.0,66.5,3.2,13.35,491.5,753.47,610.21
2018,12,26,12,0,912.0,66.0,3.2,13.5,500.0,796.73,641.52
2018,12,26,12,15,861.5,75.0,3.25,13.55,484.5,809.57,650.77
2018,12,26,12,30,811.0,84.0,3.3,13.6,469.0,808.38,650.05
2018,12,26,12,45,842.5,78.5,3.4,13.65,472.5,855.4,685.31
2018,12,26,13,0,874.0,73.0,3.5,13.7,476.0,900.66,718.76
2018,12,26,13,15,872.0,71.0,3.5,13.65,462.0,917.59,731.33
2018,12,26,13,30,870.0,69.0,3.5,13.6,448.0,931.02,741.72
2018,12,26,13,45,837.0,71.0,3.5,13.6,420.5,916.78,732.13
2018,12,26,14,0,804.0,73.0,3.5,13.6,393.0,898.25,719.66
2018,12,26,14,15,722.0,78.5,3.4,13.35,350.5,840.01,677.97
2018,12,26,14,30,640.0,84.0,3.3,13.1,308.0,771.93,628.47
2018,12,26,14,45,578.0,82.5,3.2,12.85,269.5,710.81,583.21
2018,12,26,15,0,516.0,81.0,3.1,12.6,231.0,647.18,534.81
2018,12,26,15,15,561.5,65.5,3.1,12.6,208.5,667.68,550.31
2018,12,26,15,30,607.0,50.0,3.1,12.6,186.0,683.07,559.91
2018,12,26,15,45,531.5,45.0,3.15,11.9,147.0,598.34,492.19
2018,12,26,16,0,456.0,40.0,3.2,11.2,108.0,514.52,422.17
2018,12,26,16,15,361.5,33.0,3.2,11.0,76.0,413.37,329.7
2018,12,26,16,30,267.0,26.0,3.2,10.8,44.0,301.16,157.86
2018,12,26,16,45,148.5,15.0,3.25,10.55,23.5,132.36,0.0
2018,12,26,17,0,30.0,4.0,3.3,10.3,3.0,0.0,0.0
2018,12,26,17,15,15.0,2.0,3.3,10.15,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.45,6.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,27,7,15,33.5,3.5,3.45,6.65,3.5,0.0,0.0
2018,12,27,7,30,67.0,7.0,3.5,7.1,7.0,5.51,0.0
2018,12,27,7,45,136.0,18.5,3.6,7.6,27.5,14.08,0.0
2018,12,27,8,0,205.0,30.0,3.7,8.1,48.0,22.81,12.14
2018,12,27,8,15,369.0,36.0,3.75,8.6,89.0,29.6,20.35
2018,12,27,8,30,533.0,42.0,3.8,9.1,130.0,49.14,27.45
2018,12,27,8,45,639.5,42.0,3.9,9.6,175.0,97.15,52.31
2018,12,27,9,0,746.0,42.0,4.0,10.1,220.0,155.24,94.22
2018,12,27,9,15,777.5,44.5,4.15,10.6,257.0,212.96,145.0
2018,12,27,9,30,809.0,47.0,4.3,11.1,294.0,272.4,199.89
2018,12,27,9,45,828.5,50.5,4.5,11.6,327.0,331.71,255.58
2018,12,27,10,0,848.0,54.0,4.7,12.1,360.0,392.25,311.59
2018,12,27,10,15,865.0,55.5,4.75,12.35,388.0,450.52,364.7
2018,12,27,10,30,882.0,57.0,4.8,12.6,416.0,509.11,416.67
2018,12,27,10,45,895.5,57.0,4.9,12.85,437.5,564.15,464.58
2018,12,27,11,0,909.0,57.0,5.0,13.1,459.0,618.52,510.75
2018,12,27,11,15,916.5,57.5,5.0,13.25,473.5,668.66,552.34
2018,12,27,11,30,924.0,58.0,5.0,13.4,488.0,717.1,591.05
2018,12,27,11,45,928.0,58.0,5.05,13.5,495.0,760.4,623.84
2018,12,27,12,0,932.0,58.0,5.1,13.6,502.0,801.26,654.6
2018,12,27,12,15,930.0,58.5,5.1,13.65,501.0,835.26,679.93
2018,12,27,12,30,928.0,59.0,5.1,13.7,500.0,866.08,702.88
2018,12,27,12,45,923.0,59.5,5.1,13.7,492.0,891.02,721.59
2018,12,27,13,0,918.0,60.0,5.1,13.7,484.0,912.46,737.8
2018,12,27,13,15,912.0,59.5,5.05,13.65,469.0,928.06,749.6
2018,12,27,13,30,906.0,59.0,5.0,13.6,454.0,940.03,758.84
2018,12,27,13,45,895.5,58.0,5.0,13.55,432.0,943.4,762.22
2018,12,27,14,0,885.0,57.0,5.0,13.5,410.0,943.07,763.01
2018,12,27,14,15,869.0,55.5,4.9,13.35,381.5,933.1,756.22
2018,12,27,14,30,853.0,54.0,4.8,13.2,353.0,919.66,746.78
2018,12,27,14,45,829.0,51.5,4.7,13.0,319.0,893.68,727.85
2018,12,27,15,0,805.0,49.0,4.6,12.8,285.0,864.75,706.18
2018,12,27,15,15,768.0,46.0,4.6,12.8,246.5,829.69,679.05
2018,12,27,15,30,731.0,43.0,4.6,12.8,208.0,782.11,640.85
2018,12,27,15,45,672.5,39.5,4.3,11.95,168.0,712.15,583.61
2018,12,27,16,0,614.0,36.0,4.0,11.1,128.0,641.19,522.51
2018,12,27,16,15,514.0,30.0,3.9,10.7,90.5,530.84,422.18
2018,12,27,16,30,414.0,24.0,3.8,10.3,53.0,411.78,230.63
2018,12,27,16,45,226.5,14.0,3.75,9.9,28.0,195.15,0.0
2018,12,27,17,0,39.0,4.0,3.7,9.5,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.7,9.4,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,5.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.25,5.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,5.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,28,7,15,28.0,3.0,3.1,6.2,3.0,0.0,0.0
2018,12,28,7,30,56.0,6.0,3.1,6.5,6.0,4.72,0.0
2018,12,28,7,45,170.0,18.0,3.15,6.8,30.0,14.83,0.0
2018,12,28,8,0,284.0,30.0,3.2,7.1,54.0,24.81,13.66
2018,12,28,8,15,428.0,34.0,3.3,7.5,93.0,28.28,19.28
2018,12,28,8,30,572.0,38.0,3.4,7.9,132.0,48.17,26.83
2018,12,28,8,45,610.5,44.5,3.5,8.3,169.0,95.35,52.44
2018,12,28,9,0,649.0,51.0,3.6,8.7,206.0,147.22,92.2
2018,12,28,9,15,734.0,47.5,3.6,9.1,249.5,204.17,139.86
2018,12,28,9,30,819.0,44.0,3.6,9.5,293.0,270.51,198.6
2018,12,28,9,45,842.0,45.5,3.65,9.95,326.0,329.43,254.01
2018,12,28,10,0,865.0,47.0,3.7,10.4,359.0,389.88,309.95
2018,12,28,10,15,880.0,48.5,3.65,10.7,386.5,448.05,362.85
2018,12,28,10,30,895.0,50.0,3.6,11.0,414.0,506.32,414.22
2018,12,28,10,45,905.0,50.5,3.55,11.35,435.0,560.53,460.71
2018,12,28,11,0,915.0,51.0,3.5,11.7,456.0,613.74,504.94
2018,12,28,11,15,921.5,52.0,3.5,11.9,470.5,664.05,546.03
2018,12,28,11,30,928.0,53.0,3.5,12.1,485.0,712.57,583.97
2018,12,28,11,45,930.5,53.5,3.45,12.35,492.0,755.54,615.13
2018,12,28,12,0,933.0,54.0,3.4,12.6,499.0,795.95,644.06
2018,12,28,12,15,930.0,55.5,3.35,12.75,498.5,830.49,668.65
2018,12,28,12,30,927.0,57.0,3.3,12.9,498.0,861.83,690.8
2018,12,28,12,45,920.0,58.5,3.2,13.0,490.5,886.4,707.76
2018,12,28,13,0,913.0,60.0,3.1,13.1,483.0,907.41,722.17
2018,12,28,13,15,891.0,61.5,3.0,13.2,463.0,911.08,724.16
2018,12,28,13,30,869.0,63.0,2.9,13.3,443.0,910.64,723.45
2018,12,28,13,45,857.5,61.0,2.85,13.35,420.5,911.35,724.23
2018,12,28,14,0,846.0,59.0,2.8,13.4,398.0,908.43,722.45
2018,12,28,14,15,839.5,56.0,2.65,13.25,372.5,905.35,720.27
2018,12,28,14,30,833.0,53.0,2.5,13.1,347.0,898.85,715.5
2018,12,28,14,45,813.5,51.0,2.35,13.0,315.0,878.09,700.08
2018,12,28,15,0,794.0,49.0,2.2,12.9,283.0,864.79,689.6
2018,12,28,15,15,757.0,46.0,2.2,12.9,245.0,819.63,656.24
2018,12,28,15,30,720.0,43.0,2.2,12.9,207.0,772.28,619.92
2018,12,28,15,45,619.5,42.0,1.95,11.8,163.5,667.0,538.82
2018,12,28,16,0,519.0,41.0,1.7,10.7,120.0,573.21,462.95
2018,12,28,16,15,384.0,33.0,1.65,10.35,81.5,433.77,344.55
2018,12,28,16,30,249.0,25.0,1.6,10.0,43.0,289.56,170.88
2018,12,28,16,45,155.0,15.5,1.6,9.65,24.0,138.38,0.0
2018,12,28,17,0,61.0,6.0,1.6,9.3,5.0,0.0,0.0
2018,12,28,17,15,30.5,3.0,1.6,9.2,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
