Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,7,15,19.0,2.5,1.0,8.1,2.5,0.0,0.0
2018,12,29,7,30,38.0,5.0,1.0,8.4,5.0,3.93,0.0
2018,12,29,7,45,94.5,17.5,0.95,8.7,24.0,13.77,0.0
2018,12,29,8,0,151.0,30.0,0.9,9.0,43.0,22.61,11.77
2018,12,29,8,15,232.5,41.5,0.95,9.45,74.0,31.28,21.78
2018,12,29,8,30,314.0,53.0,1.0,9.9,105.0,47.47,30.48
2018,12,29,8,45,347.0,64.0,1.05,10.3,135.5,82.24,51.42
2018,12,29,9,0,380.0,75.0,1.1,10.7,166.0,121.21,81.28
2018,12,29,9,15,390.5,87.0,1.05,11.15,193.5,160.44,115.33
2018,12,29,9,30,401.0,99.0,1.0,11.6,221.0,201.01,151.6
2018,12,29,9,45,516.5,92.5,0.95,12.0,267.5,265.47,204.84
2018,12,29,10,0,632.0,86.0,0.9,12.4,314.0,338.12,265.0
2018,12,29,10,15,736.5,73.5,0.9,12.8,358.5,411.07,325.29
2018,12,29,10,30,841.0,61.0,0.9,13.2,403.0,490.12,389.33
2018,12,29,10,45,851.5,61.5,0.85,13.55,423.5,542.16,431.11
2018,12,29,11,0,862.0,62.0,0.8,13.9,444.0,593.37,470.9
2018,12,29,11,15,857.5,65.0,0.85,14.15,455.0,636.7,504.65
2018,12,29,11,30,853.0,68.0,0.9,14.4,466.0,677.46,535.7
2018,12,29,11,45,863.0,67.5,0.95,14.6,475.0,722.03,567.29
2018,12,29,12,0,873.0,67.0,1.0,14.8,484.0,764.81,597.1
2018,12,29,12,15,875.0,66.5,1.05,14.95,484.0,799.11,620.89
2018,12,29,12,30,877.0,66.0,1.1,15.1,484.0,830.64,642.81
2018,12,29,12,45,852.5,70.0,1.15,15.2,471.0,842.01,650.98
2018,12,29,13,0,828.0,74.0,1.2,15.3,458.0,859.06,663.44
2018,12,29,13,15,791.5,77.5,1.25,15.3,435.0,850.73,658.69
2018,12,29,13,30,755.0,81.0,1.3,15.3,412.0,837.75,651.09
2018,12,29,13,45,726.0,83.0,1.3,15.35,388.5,832.03,647.86
2018,12,29,14,0,697.0,85.0,1.3,15.4,365.0,817.36,638.3
2018,12,29,14,15,716.0,75.0,1.25,15.3,345.0,822.56,642.5
2018,12,29,14,30,735.0,65.0,1.2,15.2,325.0,831.94,649.26
2018,12,29,14,45,697.5,63.5,1.15,15.1,291.5,794.29,622.72
2018,12,29,15,0,660.0,62.0,1.1,15.0,258.0,761.41,599.5
2018,12,29,15,15,513.5,68.0,1.1,15.0,208.0,626.06,501.01
2018,12,29,15,30,367.0,74.0,1.1,15.0,158.0,485.05,394.52
2018,12,29,15,45,399.5,58.5,1.15,14.2,134.0,494.43,401.74
2018,12,29,16,0,432.0,43.0,1.2,13.4,110.0,497.86,400.58
2018,12,29,16,15,295.5,35.0,1.3,13.0,74.5,358.82,284.45
2018,12,29,16,30,159.0,27.0,1.4,12.6,39.0,217.7,132.91
2018,12,29,16,45,99.0,16.0,1.5,12.2,21.5,93.3,0.0
2018,12,29,17,0,39.0,5.0,1.6,11.8,4.0,0.0,0.0
2018,12,29,17,15,19.5,2.5,1.7,11.55,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,30,7,15,22.0,2.5,2.6,6.6,2.5,0.0,0.0
2018,12,30,7,30,44.0,5.0,2.6,7.0,5.0,3.93,0.0
2018,12,30,7,45,121.0,17.5,2.6,7.4,26.0,13.77,0.0
2018,12,30,8,0,198.0,30.0,2.6,7.8,47.0,22.77,11.84
2018,12,30,8,15,249.5,41.5,2.45,8.25,74.5,31.37,21.91
2018,12,30,8,30,301.0,53.0,2.3,8.7,102.0,46.34,30.25
2018,12,30,8,45,375.5,61.0,2.15,9.1,139.0,81.49,50.07
2018,12,30,9,0,450.0,69.0,2.0,9.5,176.0,128.8,85.07
2018,12,30,9,15,518.0,73.0,1.85,10.0,215.5,177.71,125.3
2018,12,30,9,30,586.0,77.0,1.7,10.5,255.0,234.5,174.24
2018,12,30,9,45,702.5,67.0,1.55,11.0,304.0,302.27,231.73
2018,12,30,10,0,819.0,57.0,1.4,11.5,353.0,380.54,297.81
2018,12,30,10,15,815.0,62.5,1.35,11.95,376.0,433.11,344.24
2018,12,30,10,30,811.0,68.0,1.3,12.4,399.0,483.98,387.58
2018,12,30,10,45,773.0,79.5,1.3,12.85,408.0,520.59,418.46
2018,12,30,11,0,735.0,91.0,1.3,13.3,417.0,553.65,445.2
2018,12,30,11,15,816.0,77.5,1.55,13.55,450.0,628.01,505.03
2018,12,30,11,30,897.0,64.0,1.8,13.8,483.0,702.02,563.47
2018,12,30,11,45,900.0,64.5,2.05,14.1,490.0,744.51,594.91
2018,12,30,12,0,903.0,65.0,2.3,14.4,497.0,784.58,624.74
2018,12,30,12,15,900.0,66.0,2.5,14.55,496.5,817.85,649.56
2018,12,30,12,30,897.0,67.0,2.7,14.7,496.0,847.99,672.19
2018,12,30,12,45,890.5,68.0,2.85,14.85,488.0,871.9,690.06
2018,12,30,13,0,884.0,69.0,3.0,15.0,480.0,892.34,705.59
2018,12,30,13,15,877.5,68.5,3.05,15.0,465.5,907.33,717.03
2018,12,30,13,30,871.0,68.0,3.1,15.0,451.0,918.79,726.13
2018,12,30,13,45,860.0,66.0,3.15,15.0,429.0,931.18,736.04
2018,12,30,14,0,849.0,64.0,3.2,15.0,407.0,929.24,735.8
2018,12,30,14,15,831.5,62.5,3.2,14.8,379.0,918.07,729.25
2018,12,30,14,30,814.0,61.0,3.2,14.6,351.0,903.31,720.06
2018,12,30,14,45,788.5,58.5,3.2,14.45,317.5,876.03,701.37
2018,12,30,15,0,763.0,56.0,3.2,14.3,284.0,845.6,679.85
2018,12,30,15,15,649.5,59.5,3.2,14.3,235.5,744.45,604.33
2018,12,30,15,30,536.0,63.0,3.2,14.3,187.0,635.48,520.49
2018,12,30,15,45,436.5,56.0,3.2,13.2,144.5,526.45,435.11
2018,12,30,16,0,337.0,49.0,3.2,12.1,102.0,415.82,344.41
2018,12,30,16,15,285.0,38.0,3.3,11.65,73.5,351.01,284.53
2018,12,30,16,30,233.0,27.0,3.4,11.2,45.0,281.17,182.5
2018,12,30,16,45,138.0,16.5,3.5,10.7,25.0,125.66,0.0
2018,12,30,17,0,43.0,6.0,3.6,10.2,5.0,4.72,0.0
2018,12,30,17,15,21.5,3.0,3.65,10.0,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.35,6.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.4,6.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,12,31,7,15,41.0,3.5,4.5,6.95,3.5,0.0,0.0
2018,12,31,7,30,82.0,7.0,4.6,7.2,7.0,5.51,0.0
2018,12,31,7,45,261.5,16.0,4.7,7.4,34.5,12.59,0.0
2018,12,31,8,0,441.0,25.0,4.8,7.6,62.0,23.0,11.92
2018,12,31,8,15,558.0,29.5,4.9,7.95,103.0,27.45,18.46
2018,12,31,8,30,675.0,34.0,5.0,8.3,144.0,42.99,23.61
2018,12,31,8,45,727.5,36.5,5.1,8.7,184.5,95.64,48.95
2018,12,31,9,0,780.0,39.0,5.2,9.1,225.0,152.42,90.7
2018,12,31,9,15,812.0,42.0,5.3,9.4,263.5,211.25,142.36
2018,12,31,9,30,844.0,45.0,5.4,9.7,302.0,273.25,200.01
2018,12,31,9,45,864.5,47.5,5.5,10.05,336.0,333.94,257.76
2018,12,31,10,0,885.0,50.0,5.6,10.4,370.0,395.91,316.01
2018,12,31,10,15,901.0,51.5,5.6,10.65,398.5,455.86,371.47
2018,12,31,10,30,917.0,53.0,5.6,10.9,427.0,516.01,425.61
2018,12,31,10,45,927.5,54.0,5.55,11.1,449.0,572.5,475.29
2018,12,31,11,0,938.0,55.0,5.5,11.3,471.0,628.04,522.78
2018,12,31,11,15,944.5,55.5,5.45,11.45,486.0,679.22,565.64
2018,12,31,11,30,951.0,56.0,5.4,11.6,501.0,728.54,605.48
2018,12,31,11,45,954.0,56.5,5.35,11.75,508.5,773.23,639.07
2018,12,31,12,0,957.0,57.0,5.3,11.9,516.0,815.34,670.4
2018,12,31,12,15,954.0,58.0,5.25,12.0,515.5,850.51,696.35
2018,12,31,12,30,951.0,59.0,5.2,12.1,515.0,882.38,719.74
2018,12,31,12,45,944.0,61.0,5.15,12.2,507.5,908.71,738.94
2018,12,31,13,0,937.0,63.0,5.1,12.3,500.0,931.41,755.48
2018,12,31,13,15,930.0,62.0,5.1,12.3,484.5,946.39,767.03
2018,12,31,13,30,923.0,61.0,5.1,12.3,469.0,957.6,775.96
2018,12,31,13,45,911.5,60.0,5.05,12.3,446.5,960.79,778.71
2018,12,31,14,0,900.0,59.0,5.0,12.3,424.0,960.17,778.78
2018,12,31,14,15,883.0,57.5,4.9,12.15,395.0,949.83,771.74
2018,12,31,14,30,866.0,56.0,4.8,12.0,366.0,935.91,762.0
2018,12,31,14,45,840.0,53.5,4.7,11.85,331.0,908.4,741.86
2018,12,31,15,0,814.0,51.0,4.6,11.7,296.0,888.11,726.66
2018,12,31,15,15,778.0,48.5,4.6,11.7,257.5,844.63,693.37
2018,12,31,15,30,742.0,46.0,4.6,11.7,219.0,798.69,656.76
2018,12,31,15,45,467.0,45.5,2.7,12.25,147.5,541.23,446.0
2018,12,31,16,0,192.0,45.0,0.8,12.8,76.0,277.57,226.72
2018,12,31,16,15,179.0,36.5,0.8,12.6,58.5,254.59,204.05
2018,12,31,16,30,166.0,28.0,0.8,12.4,41.0,227.92,150.4
2018,12,31,16,45,105.5,16.5,0.85,12.2,23.0,99.25,0.0
2018,12,31,17,0,45.0,5.0,0.9,12.0,5.0,3.93,0.0
2018,12,31,17,15,22.5,2.5,0.85,11.9,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
